Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,60.9072287727,5.46478993995,0.0,0.0,15.863942322,29.242365,157.181006815,153.955326815,3.20568,0.02
 01/01  02:00:00,59.8570417433,4.50370319587,0.0,0.0,15.863942322,29.242365,101.825781375,98.6001013752,3.20568,0.02
 01/01  03:00:00,61.0949689039,5.64020171938,0.0,0.0,15.863942322,29.242365,156.149442332,150.060773732,3.20568,2.88298860007
 01/01  04:00:00,59.8923540638,4.52484864496,0.0,0.0,15.863942322,29.242365,109.562886955,106.337206955,3.20568,0.02
 01/01  05:00:00,61.1622777301,5.51332902481,0.0,0.0,15.863942322,29.242365,145.739512377,139.651207331,3.20568,2.88262504601
 01/01  06:00:00,59.987385721,4.44026684858,0.0,0.0,15.863942322,29.242365,97.410476421,94.184796421,3.20568,0.02
 01/01  07:00:00,61.1054627541,5.47103812662,0.0,0.0,15.863942322,29.242365,137.681482051,131.592779393,3.20568,2.88302265852
 01/01  08:00:00,59.7925281243,4.33453960311,0.0,0.0,15.863942322,29.242365,81.4512351696,78.2255551696,3.20568,0.02
 01/01  09:00:00,51.9713748144,5.02760369885,0.0,0.0,15.863942322,29.242365,105.88392063,99.7933697733,3.20568,2.88487085684
 01/01  10:00:00,50.8476167388,3.91266395991,0.0,0.0,15.863942322,29.242365,68.372834302,65.147154302,3.20568,0.02
 01/01  11:00:00,51.2659327927,4.31217178119,0.0,0.0,15.863942322,29.242365,85.6939551329,79.603381318,3.20568,2.88489381487
 01/01  12:00:00,50.6354424956,2.99160638534,0.0,0.0,15.863942322,29.242365,52.6007266241,46.5101769694,3.20568,2.88486965468
 01/01  13:00:00,50.2764608441,3.39168590475,0.0,0.0,15.863942322,29.242365,48.5960995982,45.3704195982,3.20568,0.02
 01/01  14:00:00,49.3377398756,2.42643872006,0.0,0.0,15.863942322,29.242365,36.0511261788,29.9606026471,3.20568,2.88484353164
 01/01  15:00:00,49.6156061968,2.68883146575,0.0,0.0,15.863942322,29.242365,34.1401013498,30.9144213498,3.20568,0.02
 01/01  16:00:00,49.2003083456,2.28875194633,0.0,0.0,15.863942322,29.242365,33.2806262638,27.191843218,3.20568,2.88310304577
 01/01  17:00:00,48.6176014838,1.80892028001,0.0,0.0,15.863942322,29.242365,36.3804123691,33.1547323691,3.20568,0.02
 01/01  18:00:00,58.6168663502,3.21291039656,0.0,0.0,15.863942322,29.242365,53.7151726345,47.6263729606,3.20568,2.88311967396
 01/01  19:00:00,59.7222181406,4.30398972227,0.0,0.0,15.863942322,29.242365,77.5402244117,74.3145444117,3.20568,0.02
 01/01  20:00:00,59.8497718518,4.19259180161,0.0,0.0,15.863942322,29.242365,90.9244910747,87.6988110747,3.20568,0.02
 01/01  21:00:00,60.586822303,4.89146364452,0.0,0.0,15.863942322,29.242365,140.862406763,134.773589312,3.20568,2.88313745071
 01/01  22:00:00,60.2267964367,4.61807779789,0.0,0.0,15.863942322,29.242365,150.680426711,147.454746711,3.20568,0.02
 01/01  23:00:00,60.9350690368,5.42009987189,0.0,0.0,15.863942322,29.242365,206.7876388,200.698837524,3.20568,2.8831212759
 01/01  24:00:00,61.0248371983,4.80838683974,0.0,0.0,15.863942322,29.242365,171.679122245,168.453442245,3.20568,0.02
 01/02  01:00:00,60.9843842305,5.42009987189,0.0,0.0,15.863942322,29.242365,215.243074657,209.152702285,3.20568,2.88469237244
 01/02  02:00:00,60.3230365183,4.80838683974,0.0,0.0,15.863942322,29.242365,175.603748514,169.513196839,3.20568,2.88487167512
 01/02  03:00:00,61.0823797664,5.42009987189,0.0,0.0,15.863942322,29.242365,227.098958786,223.873278786,3.20568,0.02
 01/02  04:00:00,60.4221750827,4.80838683974,0.0,0.0,15.863942322,29.242365,195.342941878,189.252361546,3.20568,2.88490033198
 01/02  05:00:00,61.3761041847,5.42009987189,0.0,0.0,15.863942322,29.242365,241.669902632,235.579344721,3.20568,2.88487791183
 01/02  06:00:00,60.6664484988,4.80838683974,0.0,0.0,15.863942322,29.242365,197.778700047,194.553020047,3.20568,0.02
 01/02  07:00:00,65.4017348694,6.81899114108,0.0,0.0,15.863942322,29.818365,729.138191534,723.047682421,3.20568,2.88482911271
 01/02  08:00:00,130.184182535,6.81899114108,0.0,0.0,80.527626,29.818365,669.465445138,663.370489149,3.20568,2.88927598913
 01/02  09:00:00,166.720495428,6.81899114108,0.0,0.0,80.527626,75.0917375,646.51514836,610.889916757,24.0426,11.5826316022
 01/02  10:00:00,166.146796847,6.81899114108,0.0,0.0,80.527626,75.0917375,570.113286832,525.655740489,24.0426,20.4149463429
 01/02  11:00:00,169.722514729,6.81899114108,0.0,0.0,80.527626,79.0911225,492.373928819,439.882261764,32.0568,20.4348670553
 01/02  12:00:00,170.348804926,6.81899114108,0.0,0.0,80.527626,79.0911225,422.923698265,367.449260785,32.0568,23.4176374799
 01/02  13:00:00,169.454910701,6.81899114108,0.0,0.0,80.527626,79.0911225,374.440017404,315.986761995,32.0568,26.3964554096
 01/02  14:00:00,165.42783689,6.81899114108,0.0,0.0,80.527626,75.0917375,333.061635122,290.603031766,16.0284,26.4302033564
 01/02  15:00:00,165.402905733,6.81899114108,0.0,0.0,80.527626,75.0917375,304.935501252,268.485307856,16.0284,20.4217933958
 01/02  16:00:00,163.370415369,6.81899114108,0.0,0.0,80.527626,73.092045,288.646781042,262.072915952,3.20568,23.3681850907
 01/02  17:00:00,163.319538923,6.81899114108,0.0,0.0,80.527626,73.092045,306.390619661,300.295764302,3.20568,2.88917535877
 01/02  18:00:00,128.778778224,6.81899114108,0.0,0.0,80.527626,29.818365,404.578475098,398.483563884,3.20568,2.88923121354
 01/02  19:00:00,128.901730651,6.81899114108,0.0,0.0,80.527626,29.818365,465.216130847,456.236559094,3.20568,5.77389175338
 01/02  20:00:00,129.172988984,6.81899114108,0.0,0.0,80.527626,29.818365,484.075392323,472.202948762,3.20568,8.66676356125
 01/02  21:00:00,129.195234089,6.81899114108,0.0,0.0,80.527626,29.818365,487.226222012,475.362162008,3.20568,8.65838000323
 01/02  22:00:00,55.6626819138,0.262392745683,0.0,0.0,15.863942322,29.242365,9.35884483535,0.374055474188,3.20568,5.77910936116
 01/02  23:00:00,57.3785765064,2.05104243215,0.0,0.0,15.863942322,29.242365,27.0725615206,18.1051270294,3.20568,5.76175449117
 01/02  24:00:00,60.0513358569,3.83935788325,0.0,0.0,15.863942322,29.242365,94.4268285408,88.3327300992,3.20568,2.88841844158
 01/03  01:00:00,59.0172671022,3.54379324883,0.0,0.0,15.863942322,29.242365,109.020427628,102.929832307,3.20568,2.88491532132
 01/03  02:00:00,60.0366504038,4.47062134001,0.0,0.0,15.863942322,29.242365,161.943758744,158.718078744,3.20568,0.02
 01/03  03:00:00,60.1390987212,4.5958990101,0.0,0.0,15.863942322,29.242365,148.165461261,142.074884833,3.20568,2.88489642815
 01/03  04:00:00,60.3811244981,4.72333339045,0.0,0.0,15.863942322,29.242365,201.125470886,195.03547876,3.20568,2.88431212682
 01/03  05:00:00,61.7513662577,5.08224433928,0.0,0.0,15.863942322,29.242365,180.923554792,177.697874792,3.20568,0.02
 01/03  06:00:00,61.7079605508,5.10395147416,0.0,0.0,15.863942322,29.242365,236.376433429,230.285844084,3.20568,2.88490934404
 01/03  07:00:00,65.7292557039,6.81899114108,0.0,0.0,15.863942322,29.818365,724.701901813,718.611333685,3.20568,2.88488812853
 01/03  08:00:00,130.17701167,6.81899114108,0.0,0.0,80.527626,29.818365,656.109224813,650.01436151,3.20568,2.88918330371
 01/03  09:00:00,166.628363873,6.81899114108,0.0,0.0,80.527626,75.0917375,631.991585854,596.367146272,24.0426,11.5818395814
 01/03  10:00:00,166.039450854,6.81899114108,0.0,0.0,80.527626,75.0917375,563.284253724,518.824480092,24.0426,20.4171736327
 01/03  11:00:00,169.805534918,6.81899114108,0.0,0.0,80.527626,79.0911225,522.943460312,470.451979406,32.0568,20.4346809064
 01/03  12:00:00,170.390106671,6.81899114108,0.0,0.0,80.527626,79.0911225,449.947829044,394.473325475,32.0568,23.4177035691
 01/03  13:00:00,169.527184821,6.81899114108,0.0,0.0,80.527626,79.0911225,398.975358011,340.514987796,32.0568,26.4035702149
 01/03  14:00:00,165.490481001,6.81899114108,0.0,0.0,80.527626,75.0917375,360.850880309,318.386961226,16.0284,26.4355190833
 01/03  15:00:00,165.45056502,6.81899114108,0.0,0.0,80.527626,75.0917375,333.849760078,297.399070254,16.0284,20.4222898246
 01/03  16:00:00,163.427754333,6.81899114108,0.0,0.0,80.527626,73.092045,319.329381979,295.67650833,3.20568,20.4471936497
 01/03  17:00:00,163.416891783,6.81899114108,0.0,0.0,80.527626,73.092045,355.908022853,346.943701917,3.20568,5.75864093597
 01/03  18:00:00,128.868977013,6.81899114108,0.0,0.0,80.527626,29.818365,424.56183601,418.467226572,3.20568,2.88892943855
 01/03  19:00:00,128.927016139,6.81899114108,0.0,0.0,80.527626,29.818365,456.736343004,447.756462082,3.20568,5.77420092225
 01/03  20:00:00,128.946513942,6.81899114108,0.0,0.0,80.527626,29.818365,462.537325353,450.665677225,3.20568,8.66596812743
 01/03  21:00:00,128.989279981,6.81899114108,0.0,0.0,80.527626,29.818365,474.60797342,462.743681203,3.20568,8.65861221709
 01/03  22:00:00,55.5104411849,0.262392745683,0.0,0.0,15.863942322,29.242365,9.40947455433,0.423793210554,3.20568,5.78000134378
 01/03  23:00:00,57.0396091269,1.7104306404,0.0,0.0,15.863942322,29.242365,15.7340544387,6.76656375904,3.20568,5.76181067965
 01/03  24:00:00,59.7908034745,3.61184876011,0.0,0.0,15.863942322,29.242365,74.249741495,68.1556080252,3.20568,2.88845346984
 01/04  01:00:00,59.1247416694,3.68869030773,0.0,0.0,15.863942322,29.242365,83.9427741597,77.8522138062,3.20568,2.88488035353
 01/04  02:00:00,59.1807547697,3.69446082435,0.0,0.0,15.863942322,29.242365,120.543439228,117.317759228,3.20568,0.02
 01/04  03:00:00,59.6555792301,4.15161684269,0.0,0.0,15.863942322,29.242365,129.195876588,123.105297403,3.20568,2.88489918419
 01/04  04:00:00,60.0110207978,4.45197697246,0.0,0.0,15.863942322,29.242365,163.2253534,159.486772984,3.20568,0.532900416277
 01/04  05:00:00,60.4885433732,4.740796069,0.0,0.0,15.863942322,29.242365,143.194764966,137.617409489,3.20568,2.37167547676
 01/04  06:00:00,60.324094979,4.53614543336,0.0,0.0,15.863942322,29.242365,173.929742191,167.839143634,3.20568,2.88491855728
 01/04  07:00:00,65.3588565307,6.81899114108,0.0,0.0,15.863942322,29.818365,678.234863935,675.009183935,3.20568,0.02
 01/04  08:00:00,130.141634237,6.81899114108,0.0,0.0,80.527626,29.818365,574.114842511,565.15084933,3.20568,5.7583131813
 01/04  09:00:00,166.031273612,6.81899114108,0.0,0.0,80.527626,75.0917375,495.356625493,459.732967856,24.0426,11.5810576376
 01/04  10:00:00,165.701380885,6.81899114108,0.0,0.0,80.527626,75.0917375,450.524025925,406.853514846,24.0426,19.6279110793
 01/04  11:00:00,169.577870296,6.81899114108,0.0,0.0,80.527626,79.0911225,417.355704726,364.073389086,32.0568,21.2255156399
 01/04  12:00:00,170.291895165,6.81899114108,0.0,0.0,80.527626,79.0911225,370.619456277,315.142178947,32.0568,23.4204773307
 01/04  13:00:00,169.494249292,6.81899114108,0.0,0.0,80.527626,79.0911225,341.948498451,283.488317863,32.0568,26.4033805882
 01/04  14:00:00,165.494395744,6.81899114108,0.0,0.0,80.527626,75.0917375,322.907794705,280.443651667,16.0284,26.4357430385
 01/04  15:00:00,165.478096953,6.81899114108,0.0,0.0,80.527626,75.0917375,302.050533203,265.599708561,16.0284,20.4224246416
 01/04  16:00:00,163.443377363,6.81899114108,0.0,0.0,80.527626,73.092045,275.320299233,251.667062362,3.20568,20.4475568706
 01/04  17:00:00,163.362632571,6.81899114108,0.0,0.0,80.527626,73.092045,281.869352926,272.90505404,3.20568,5.75861888613
 01/04  18:00:00,128.746987501,6.81899114108,0.0,0.0,80.527626,29.818365,322.184216308,316.089841634,3.20568,2.8886946747
 01/04  19:00:00,128.758053233,6.81899114108,0.0,0.0,80.527626,29.818365,335.186454907,326.206549098,3.20568,5.7742258086
 01/04  20:00:00,128.976318402,6.81899114108,0.0,0.0,80.527626,29.818365,338.065851529,326.194113299,3.20568,8.66605822953
 01/04  21:00:00,128.965837957,6.81899114108,0.0,0.0,80.527626,29.818365,337.508867778,325.644464535,3.20568,8.65872324304
 01/04  22:00:00,55.4256028904,0.0,0.0,0.0,15.863942322,29.242365,8.985721929,0.0,3.20568,5.780041929
 01/04  23:00:00,55.320725164,0.0,0.0,0.0,15.863942322,29.242365,8.96700079741,0.0,3.20568,5.76132079741
 01/04  24:00:00,56.2781985599,0.15667899521,0.0,0.0,15.863942322,29.242365,6.2849569434,0.190788471643,3.20568,2.88848847176
 01/05  01:00:00,56.6741135394,1.31196372841,0.0,0.0,15.863942322,29.242365,7.6408136762,1.55038759884,3.20568,2.88474607736
 01/05  02:00:00,56.4109244047,1.04957098273,0.0,0.0,15.863942322,29.242365,5.03859657393,1.81291657393,3.20568,0.02
 01/05  03:00:00,57.0148678154,1.65005686586,0.0,0.0,15.863942322,29.242365,10.1177955838,4.02720936539,3.20568,2.88490621839
 01/05  04:00:00,56.9594700639,1.59293495362,0.0,0.0,15.863942322,29.242365,12.3691326279,6.27855896573,3.20568,2.88489366214
 01/05  05:00:00,58.4733010598,2.8879785023,0.0,0.0,15.863942322,29.242365,29.3033315154,26.0776515154,3.20568,0.02
 01/05  06:00:00,58.6924008842,3.11650232115,0.0,0.0,15.863942322,29.242365,41.4648316692,35.3744433064,3.20568,2.88470836284
 01/05  07:00:00,65.3148495437,6.81899114108,0.0,0.0,15.863942322,29.818365,565.702017422,559.61164173,3.20568,2.88469569184
 01/05  08:00:00,129.716518507,6.81899114108,0.000345732045362,0.0,80.527626,29.818365,426.128604117,420.033912844,3.20568,2.88901127289
 01/05  09:00:00,165.509337441,6.81899114108,0.00308774779443,0.0,80.527626,75.0917375,322.245388771,286.621292991,24.0426,11.5814957803
 01/05  10:00:00,165.488495039,6.81899114108,0.00191880882981,0.0,80.527626,75.0917375,301.974535124,257.514525505,24.0426,20.4174096189
 01/05  11:00:00,169.464422491,6.81899114108,0.00260384577113,0.0,80.527626,79.0911225,277.320477545,224.828303062,32.0568,20.4353744829
 01/05  12:00:00,170.180563147,6.81899114108,0.0,0.0,80.527626,79.0911225,239.479523564,184.003573901,32.0568,23.4191496633
 01/05  13:00:00,169.406115271,6.81899114108,0.0,0.0,80.527626,79.0911225,232.771309232,174.308513465,32.0568,26.4059957665
 01/05  14:00:00,165.418551341,6.81899114108,0.0,0.0,80.527626,75.0917375,223.329870228,180.866477384,16.0284,26.4349928436
 01/05  15:00:00,165.414399961,6.81899114108,0.0,0.0,80.527626,75.0917375,212.606282965,176.155957036,16.0284,20.4219259292
 01/05  16:00:00,163.388726054,6.81899114108,0.0,0.0,80.527626,73.092045,204.398496192,177.823600219,3.20568,23.3692159726
 01/05  17:00:00,163.274496937,6.81899114108,0.0,0.0,80.527626,73.092045,186.541983034,180.447193393,3.20568,2.88910964111
 01/05  18:00:00,128.605663112,6.81899114108,0.0,0.0,80.527626,29.818365,216.259974696,210.165118304,3.20568,2.8891763922
 01/05  19:00:00,128.619291582,6.81899114108,0.0,0.0,80.527626,29.818365,236.635157432,227.655584911,3.20568,5.77389252066
 01/05  20:00:00,128.847899664,6.81899114108,0.0,0.0,80.527626,29.818365,252.474806682,240.602200806,3.20568,8.66692587635
 01/05  21:00:00,128.847270051,6.81899114108,0.0,0.0,80.527626,29.818365,270.059869872,258.19558729,3.20568,8.6586025813
 01/05  22:00:00,55.4469531833,0.0,0.0,0.0,15.863942322,29.242365,8.98489231693,0.0,3.20568,5.77921231693
 01/05  23:00:00,55.3410417819,0.0,0.0,0.0,15.863942322,29.242365,8.96759667954,0.0,3.20568,5.76191667954
 01/05  24:00:00,56.1358438153,0.0,0.0,0.0,15.863942322,29.242365,6.0940335355,0.0,3.20568,2.8883535355
 01/06  01:00:00,56.1606651582,0.787178237048,0.0,0.0,15.863942322,29.242365,6.93871395163,0.848248261544,3.20568,2.88478569008
 01/06  02:00:00,56.4226705778,1.04957098273,0.0,0.0,15.863942322,29.242365,4.80279546949,1.57711546949,3.20568,0.02
 01/06  03:00:00,56.6818245728,1.31196372841,0.0,0.0,15.863942322,29.242365,8.63538718441,2.54493084524,3.20568,2.88477633917
 01/06  04:00:00,56.8532246594,1.48426215944,0.0,0.0,15.863942322,29.242365,10.3114631217,4.22088593351,3.20568,2.88489718818
 01/06  05:00:00,59.2155243916,2.77930570812,0.0,0.0,15.863942322,29.242365,26.0679597561,22.8422797561,3.20568,0.02
 01/06  06:00:00,59.2423334133,2.97701297612,0.0,0.0,15.863942322,29.242365,34.2787222577,28.1885117177,3.20568,2.88453054006
 01/06  07:00:00,65.6511461626,6.81899114108,0.00278475149715,0.0,15.863942322,29.818365,535.936066653,529.84563883,3.20568,2.88474782319
 01/06  08:00:00,129.642047543,6.81899114108,0.000366148023436,0.0,80.527626,29.818365,411.121705764,405.026694027,3.20568,2.88933173723
 01/06  09:00:00,165.498188561,6.81899114108,0.00318981883002,0.0,80.527626,75.0917375,314.633611749,279.010110387,24.0426,11.5809013618
 01/06  10:00:00,165.481620174,6.81899114108,0.00200287553447,0.0,80.527626,75.0917375,292.461019691,248.000786434,24.0426,20.4176332572
 01/06  11:00:00,169.446997349,6.81899114108,0.00121465827125,0.0,80.527626,79.0911225,270.99933164,218.504000331,32.0568,20.4385313091
 01/06  12:00:00,170.172870612,6.81899114108,0.0,0.0,80.527626,79.0911225,238.342153411,182.865529078,32.0568,23.4198243327
 01/06  13:00:00,169.404969444,6.81899114108,0.0,0.0,80.527626,79.0911225,232.529235679,174.072335139,32.0568,26.4001005408
 01/06  14:00:00,165.419031477,6.81899114108,0.0,0.0,80.527626,75.0917375,226.722394444,184.258248254,16.0284,26.4357461893
 01/06  15:00:00,165.415225211,6.81899114108,0.0,0.0,80.527626,75.0917375,218.508918003,182.057292162,16.0284,20.4232258411
 01/06  16:00:00,163.387649067,6.81899114108,0.0,0.0,80.527626,73.092045,212.626930592,186.053129944,3.20568,23.3681206485
 01/06  17:00:00,163.272898616,6.81899114108,0.0,0.0,80.527626,73.092045,195.043203971,188.948351356,3.20568,2.88917261426
 01/06  18:00:00,128.610848821,6.81899114108,0.0,0.0,80.527626,29.818365,227.80114357,221.706220471,3.20568,2.88924309854
 01/06  19:00:00,128.627499725,6.81899114108,0.0,0.0,80.527626,29.818365,255.626781513,243.770315236,3.20568,8.65078627724
 01/06  20:00:00,128.639033678,6.81899114108,0.0,0.0,80.527626,29.818365,263.706128764,254.714688926,3.20568,5.78575983817
 01/06  21:00:00,128.651033485,6.81899114108,0.0,0.0,80.527626,29.818365,275.713813856,263.848781358,3.20568,8.65935249779
 01/06  22:00:00,55.2950691594,0.0,0.0,0.0,15.863942322,29.242365,11.8653083763,0.0,3.20568,8.65962837626
 01/06  23:00:00,55.3438835491,0.0,0.0,0.0,15.863942322,29.242365,6.09662751372,0.0,3.20568,2.89094751372
 01/06  24:00:00,56.1398758362,0.0,0.0,0.0,15.863942322,29.242365,6.094184225,0.0,3.20568,2.888504225
 01/07  01:00:00,55.3737780757,0.0,0.0,0.0,15.863942322,29.242365,6.08873480342,0.0,3.20568,2.88305480342
 01/07  02:00:00,55.3713694227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  03:00:00,55.6298706265,0.262392745683,0.0,0.0,15.863942322,29.242365,6.34513387481,0.256363719777,3.20568,2.88309015503
 01/07  04:00:00,56.4167133206,1.04957098273,0.0,0.0,15.863942322,29.242365,4.25165240723,1.02597240723,3.20568,0.02
 01/07  05:00:00,56.627221016,1.04957098273,0.0,0.0,15.863942322,29.242365,4.43987418319,1.21419418319,3.20568,0.02
 01/07  06:00:00,56.8749640073,1.31196372841,0.0,0.0,15.863942322,29.242365,8.07292852429,1.98412379546,3.20568,2.88312472883
 01/07  07:00:00,56.6226261148,1.04957098273,0.0,0.0,15.863942322,29.242365,5.20710652378,1.98142652378,3.20568,0.02
 01/07  08:00:00,56.8185038666,1.31196372841,0.0,0.0,15.863942322,29.242365,8.20157661215,2.11273638966,3.20568,2.88316022249
 01/07  09:00:00,47.9773631354,1.04957098273,0.0,0.0,15.863942322,29.242365,4.9809793921,1.7552993921,3.20568,0.02
 01/07  10:00:00,47.9895011485,1.04957098273,0.0,0.0,15.863942322,29.242365,7.83467425214,1.74407676579,3.20568,2.88491748635
 01/07  11:00:00,47.4500695737,0.524785491365,0.0,0.0,15.863942322,29.242365,3.90894793267,0.683267932667,3.20568,0.02
 01/07  12:00:00,47.6444308467,0.0,0.0,0.0,15.863942322,29.242365,6.09058970214,0.0,3.20568,2.88490970214
 01/07  13:00:00,46.9025834278,0.0,0.0,0.0,15.863942322,29.242365,6.0905830674,0.0,3.20568,2.8849030674
 01/07  14:00:00,46.9410679599,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  15:00:00,46.954976899,0.0,0.0,0.0,15.863942322,29.242365,6.08875659256,0.0,3.20568,2.88307659256
 01/07  16:00:00,46.9445980526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  17:00:00,46.8473626438,0.0,0.0,0.0,15.863942322,29.242365,6.08879183428,0.0,3.20568,2.88311183428
 01/07  18:00:00,55.4210751463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  19:00:00,55.4189846601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  20:00:00,56.3739213245,0.739988132214,0.0,0.0,15.863942322,29.242365,7.06908087259,0.980253830844,3.20568,2.88314704174
 01/07  21:00:00,56.6690877433,1.04957098273,0.0,0.0,15.863942322,29.242365,4.99212573244,1.76644573244,3.20568,0.02
 01/07  22:00:00,56.8223518516,1.31196372841,0.0,0.0,15.863942322,29.242365,10.4164391057,4.32763220133,3.20568,2.8831269044
 01/07  23:00:00,58.0811414142,2.72344312304,0.0,0.0,15.863942322,29.242365,28.1320778332,24.9063978332,3.20568,0.02
 01/07  24:00:00,58.8850227096,2.77930570812,0.0,0.0,15.863942322,29.242365,33.0969012382,27.0081716548,3.20568,2.88304958341
 01/08  01:00:00,58.4483661686,3.08027805642,0.0,0.0,15.863942322,29.242365,39.5179936531,36.2923136531,3.20568,0.02
 01/08  02:00:00,59.2251558543,3.85358848973,0.0,0.0,15.863942322,29.242365,53.8289859515,50.6033059515,3.20568,0.02
 01/08  03:00:00,58.5961503811,3.21976740145,0.0,0.0,15.863942322,29.242365,54.4585318724,48.3697212906,3.20568,2.88313058188
 01/08  04:00:00,59.2292538922,3.85358848973,0.0,0.0,15.863942322,29.242365,61.9235706852,58.6978906852,3.20568,0.02
 01/08  05:00:00,59.0195653898,3.42629756205,0.0,0.0,15.863942322,29.242365,65.0754852903,58.9866796521,3.20568,2.88312563824
 01/08  06:00:00,59.5363947747,3.95685357003,0.0,0.0,15.863942322,29.242365,71.7873657304,68.5616857304,3.20568,0.02
 01/08  07:00:00,59.0287031354,3.42629756205,0.0,0.0,15.863942322,29.242365,76.9029009687,70.8140567848,3.20568,2.88316418387
 01/08  08:00:00,59.371617316,3.85358848973,0.0,0.0,15.863942322,29.242365,67.8782149133,64.6525349133,3.20568,0.02
 01/08  09:00:00,50.0590350123,3.11650232115,0.0,0.0,15.863942322,29.242365,61.3179152425,55.2273481471,3.20568,2.88488709545
 01/08  10:00:00,50.6285277594,3.68148002256,0.0,0.0,15.863942322,29.242365,59.3745716794,56.1488916794,3.20568,0.02
 01/08  11:00:00,48.789445669,1.87569162513,0.0,0.0,15.863942322,29.242365,29.6809167801,23.5903098942,3.20568,2.88492688591
 01/08  12:00:00,49.3559722618,1.72502404961,0.0,0.0,15.863942322,29.242365,19.4567587458,13.3661986922,3.20568,2.88488005361
 01/08  13:00:00,47.6722366461,0.787178237048,0.0,0.0,15.863942322,29.242365,6.77227374387,3.54659374387,3.20568,0.02
 01/08  14:00:00,47.6634975493,0.739988132214,0.0,0.0,15.863942322,29.242365,8.49608367468,2.40552712276,3.20568,2.88487655192
 01/08  15:00:00,46.9351509451,0.0,0.0,0.0,15.863942322,29.242365,6.08869906075,0.0,3.20568,2.88301906075
 01/08  16:00:00,46.9242371317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  17:00:00,46.8273381255,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  18:00:00,56.1448391347,0.739988132214,0.0,0.0,15.863942322,29.242365,8.24057057568,2.15174885642,3.20568,2.88314171925
 01/08  19:00:00,56.4558771511,1.04957098273,0.0,0.0,15.863942322,29.242365,7.25495023823,4.02927023823,3.20568,0.02
 01/08  20:00:00,56.9340886266,1.31196372841,0.0,0.0,15.863942322,29.242365,12.3402122063,6.25143646764,3.20568,2.88309573866
 01/08  21:00:00,56.6562123898,1.04957098273,0.0,0.0,15.863942322,29.242365,9.51228476956,6.28660476956,3.20568,0.02
 01/08  22:00:00,58.4457092547,2.93753684909,0.0,0.0,15.863942322,29.242365,40.6978862853,34.6090729571,3.20568,2.88313332825
 01/08  23:00:00,58.0746668706,2.72344312304,0.0,0.0,15.863942322,29.242365,37.1806958266,33.9550158266,3.20568,0.02
 01/08  24:00:00,59.4946103536,3.39889618992,0.0,0.0,15.863942322,29.242365,44.581271517,41.355591517,3.20568,0.02
 01/09  01:00:00,58.4787718688,3.12316936218,0.0,0.0,15.863942322,29.242365,46.7074054721,40.6168403857,3.20568,2.88488508639
 01/09  02:00:00,58.4176466131,3.05828439818,0.0,0.0,15.863942322,29.242365,48.2344010442,42.1438361486,3.20568,2.88488489562
 01/09  03:00:00,58.2994476772,2.9407887114,0.0,0.0,15.863942322,29.242365,45.3785340265,42.1528540265,3.20568,0.02
 01/09  04:00:00,58.8684343145,3.5075689841,0.0,0.0,15.863942322,29.242365,55.6395271182,49.5489201355,3.20568,2.88492698267
 01/09  05:00:00,58.9653870452,3.39007329732,0.0,0.0,15.863942322,29.242365,57.1854887457,51.0948823052,3.20568,2.88492644055
 01/09  06:00:00,58.7969297362,3.23399800793,0.0,0.0,15.863942322,29.242365,51.8277685359,48.6020885359,3.20568,0.02
 01/09  07:00:00,65.2974792415,6.81899114108,0.00570737821766,0.0,15.863942322,29.818365,654.946452569,648.85582015,3.20568,2.88495241903
 01/09  08:00:00,129.683650684,6.81899114108,0.000456492619937,0.0,80.527626,29.818365,382.899033166,376.804354405,3.20568,2.88899876091
 01/09  09:00:00,165.502706507,6.81899114108,0.00386518344331,0.0,80.527626,75.0917375,286.696413705,251.071323865,24.0426,11.5824898399
 01/09  10:00:00,165.477267871,6.81899114108,0.00275202449619,0.0,80.527626,75.0917375,257.902708656,213.440979694,24.0426,20.4191289626
 01/09  11:00:00,169.340684895,6.81899114108,0.0015601797218,0.0,80.527626,79.0911225,227.873169751,175.377353801,32.0568,20.4390159495
 01/09  12:00:00,170.012321971,6.81899114108,0.0,0.0,80.527626,79.0911225,208.011941591,149.606365469,32.0568,26.3487761218
 01/09  13:00:00,169.252114275,6.81899114108,0.0,0.0,80.527626,79.0911225,202.243878504,143.782255594,32.0568,26.4048229103
 01/09  14:00:00,165.176775606,6.81899114108,0.0,0.0,80.527626,75.0917375,188.663583521,146.190595487,16.0284,26.4445880344
 01/09  15:00:00,165.11687123,6.81899114108,0.0,0.0,80.527626,75.0917375,179.480040726,143.026886825,16.0284,20.4247539007
 01/09  16:00:00,163.035823968,6.81899114108,0.0,0.0,80.527626,73.092045,164.033525598,140.37687093,3.20568,20.4509746686
 01/09  17:00:00,162.934659631,6.81899114108,0.0,0.0,80.527626,73.092045,152.585681415,143.621501954,3.20568,5.75849946033
 01/09  18:00:00,128.363068315,6.81899114108,0.0,0.0,80.527626,29.818365,172.01912897,165.924322817,3.20568,2.88912615388
 01/09  19:00:00,128.570070067,6.81899114108,0.0,0.0,80.527626,29.818365,199.242370655,190.261875829,3.20568,5.77481482544
 01/09  20:00:00,128.820209435,6.81899114108,0.0,0.0,80.527626,29.818365,205.150315899,193.277458569,3.20568,8.66717732956
 01/09  21:00:00,128.71815956,6.81899114108,0.0,0.0,80.527626,29.818365,200.002251907,188.137644492,3.20568,8.65892741539
 01/09  22:00:00,55.4830923223,0.0,0.0,0.0,15.863942322,29.242365,8.98517720176,0.0,3.20568,5.77949720176
 01/09  23:00:00,55.3803102532,0.0,0.0,0.0,15.863942322,29.242365,8.96783056767,0.0,3.20568,5.76215056767
 01/09  24:00:00,56.1660132656,0.0,0.0,0.0,15.863942322,29.242365,6.09415401797,0.0,3.20568,2.88847401797
 01/10  01:00:00,55.413501991,0.0,0.0,0.0,15.863942322,29.242365,6.09057643373,0.0,3.20568,2.88489643373
 01/10  02:00:00,55.4079558727,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/10  03:00:00,55.4045610715,0.0,0.0,0.0,15.863942322,29.242365,6.09057886272,0.0,3.20568,2.88489886272
 01/10  04:00:00,55.4032811796,0.0,0.0,0.0,15.863942322,29.242365,6.09058117666,0.0,3.20568,2.88490117666
 01/10  05:00:00,56.4634533803,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/10  06:00:00,56.2915623832,0.0,0.0,0.0,15.863942322,29.242365,6.09058342314,0.0,3.20568,2.88490342314
 01/10  07:00:00,64.6152105441,6.81899114108,0.00366012775771,0.0,15.863942322,29.818365,329.467083815,323.376498202,3.20568,2.88490561273
 01/10  08:00:00,128.347459581,6.81899114108,0.0,0.0,80.527626,29.818365,241.349326974,235.254599511,3.20568,2.88904746277
 01/10  09:00:00,164.872948245,6.81899114108,0.00454570465023,0.0,80.527626,75.0917375,201.973054237,166.348119389,24.0426,11.5823348478
 01/10  10:00:00,164.88172774,6.81899114108,0.00280828687912,0.0,80.527626,75.0917375,191.144769996,146.683278704,24.0426,20.4188912918
 01/10  11:00:00,168.879925741,6.81899114108,0.00159482494116,0.0,80.527626,79.0911225,188.368002167,135.870715113,32.0568,20.4404870536
 01/10  12:00:00,169.588478969,6.81899114108,0.0,0.0,80.527626,79.0911225,162.046281831,106.566131561,32.0568,23.4233502703
 01/10  13:00:00,168.827766527,6.81899114108,0.0,0.0,80.527626,79.0911225,159.083980438,100.618123944,32.0568,26.4090564945
 01/10  14:00:00,164.877942846,6.86836665258,0.0,0.0,80.527626,75.0917375,156.431021108,111.024313405,16.0284,29.3783077034
 01/10  15:00:00,165.252583511,7.18871571045,0.0,0.0,80.527626,75.0917375,159.22664251,122.772733985,16.0284,20.4255085245
 01/10  16:00:00,163.359926797,7.28743590292,0.0,0.0,80.527626,73.092045,153.991704623,130.334013908,3.20568,20.452010715
 01/10  17:00:00,162.696479934,6.81899114108,0.0,0.0,80.527626,73.092045,119.25791273,113.162784613,3.20568,2.88944811709
 01/10  18:00:00,127.995372701,6.81899114108,0.0,0.0,80.527626,29.818365,128.259794246,119.295295077,3.20568,5.75881916859
 01/10  19:00:00,127.999803967,6.81899114108,0.0,0.0,80.527626,29.818365,133.83262145,124.852660853,3.20568,5.77428059727
 01/10  20:00:00,128.037370458,6.81899114108,0.0,0.0,80.527626,29.818365,148.117658388,136.243399956,3.20568,8.66857843132
 01/10  21:00:00,128.066917944,6.81899114108,0.0,0.0,80.527626,29.818365,154.215711016,142.351132182,3.20568,8.65889883348
 01/10  22:00:00,55.3654621698,0.0,0.0,0.0,15.863942322,29.242365,8.98549097981,0.0,3.20568,5.77981097981
 01/10  23:00:00,55.410586179,0.0,0.0,0.0,15.863942322,29.242365,8.96760134394,0.0,3.20568,5.76192134394
 01/10  24:00:00,56.1904184378,0.0,0.0,0.0,15.863942322,29.242365,6.09390635126,0.0,3.20568,2.88822635126
 01/11  01:00:00,55.4497590198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  02:00:00,55.4459278707,0.0,0.0,0.0,15.863942322,29.242365,6.09040735283,0.0,3.20568,2.88472735283
 01/11  03:00:00,55.4417599087,0.0,0.0,0.0,15.863942322,29.242365,6.09041268047,0.0,3.20568,2.88473268047
 01/11  04:00:00,55.438170863,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  05:00:00,55.6463687733,0.0,0.0,0.0,15.863942322,29.242365,6.09041791699,0.0,3.20568,2.88473791699
 01/11  06:00:00,55.6141079661,0.0,0.0,0.0,15.863942322,29.242365,6.0904230987,0.0,3.20568,2.8847430987
 01/11  07:00:00,64.4874396292,6.81899114108,0.00110784162307,0.0,15.863942322,29.818365,377.316955944,374.091275944,3.20568,0.02
 01/11  08:00:00,128.856359174,6.81899114108,0.0,0.0,80.527626,29.818365,308.766462186,299.802016398,3.20568,5.75876578824
 01/11  09:00:00,165.384787142,6.81899114108,0.00337210659195,0.0,80.527626,75.0917375,249.884647025,214.26018988,24.0426,11.5818571448
 01/11  10:00:00,165.401102454,6.81899114108,0.00196506192208,0.0,80.527626,75.0917375,234.05784273,189.594933975,24.0426,20.4203087547
 01/11  11:00:00,169.396730609,6.81899114108,0.00124168764806,0.0,80.527626,79.0911225,232.204160603,179.707906373,32.0568,20.4394542298
 01/11  12:00:00,170.172690812,6.83757061582,0.0,0.0,80.527626,79.0911225,207.811242995,152.332080113,32.0568,23.4223628822
 01/11  13:00:00,169.625833923,7.04900767794,0.0,0.0,80.527626,79.0911225,207.322324261,148.860838919,32.0568,26.4046853419
 01/11  14:00:00,165.968086429,7.37269924084,0.0,0.0,80.527626,75.0917375,208.885688671,166.30830414,16.0284,26.5489845314
 01/11  15:00:00,165.54478098,6.95106937021,0.0,0.0,80.527626,75.0917375,204.2805992,165.159155759,16.0284,23.0930434407
 01/11  16:00:00,163.386859578,6.81899114108,0.0,0.0,80.527626,73.092045,190.656368655,166.852347248,3.20568,20.598341407
 01/11  17:00:00,163.271713085,6.81899114108,0.0,0.0,80.527626,73.092045,175.486635086,169.391728154,3.20568,2.88922693279
 01/11  18:00:00,127.153654474,6.81899114108,0.0,0.0,80.527626,29.818365,193.00067595,186.905678024,3.20568,2.88931792656
 01/11  19:00:00,128.595616493,6.81899114108,0.0,0.0,80.527626,29.818365,217.075599373,205.218095446,3.20568,8.65182392761
 01/11  20:00:00,128.821406566,6.81899114108,0.0,0.0,80.527626,29.818365,233.399551711,221.526588973,3.20568,8.66728273791
 01/11  21:00:00,128.819488817,6.81899114108,0.0,0.0,80.527626,29.818365,244.349317661,235.363889051,3.20568,5.77974860987
 01/11  22:00:00,55.4517191855,0.0,0.0,0.0,15.863942322,29.242365,11.8653762238,0.0,3.20568,8.65969622383
 01/11  23:00:00,55.3466693674,0.0,0.0,0.0,15.863942322,29.242365,6.09681331975,0.0,3.20568,2.89113331975
 01/11  24:00:00,56.1431233493,0.0,0.0,0.0,15.863942322,29.242365,8.962313263,0.0,3.20568,5.756633263
 01/12  01:00:00,55.3765743953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  02:00:00,55.9021933848,0.524785491365,0.0,0.0,15.863942322,29.242365,6.50558397278,0.41507593298,3.20568,2.8848280398
 01/12  03:00:00,56.4236844056,1.04957098273,0.0,0.0,15.863942322,29.242365,7.07741693758,0.986813031334,3.20568,2.88492390625
 01/12  04:00:00,56.6838254126,1.31196372841,0.0,0.0,15.863942322,29.242365,5.03644787138,1.81076787138,3.20568,0.02
 01/12  05:00:00,56.6288144145,1.04957098273,0.0,0.0,15.863942322,29.242365,7.86885052399,1.77823875238,3.20568,2.88493177161
 01/12  06:00:00,56.8789504974,1.31196372841,0.0,0.0,15.863942322,29.242365,9.60890155219,3.51836993616,3.20568,2.88485161603
 01/12  07:00:00,65.2987258444,6.81899114108,0.0,0.0,15.863942322,29.818365,510.291408406,507.065728406,3.20568,0.02
 01/12  08:00:00,129.545809561,6.81899114108,0.000298218150282,0.0,80.527626,29.818365,418.269431069,412.174411476,3.20568,2.88933959313
 01/12  09:00:00,165.486023889,6.81899114108,0.00408549072758,0.0,80.527626,75.0917375,326.419324901,290.792407715,24.0426,11.5843171866
 01/12  10:00:00,165.412544336,6.81899114108,0.000799665684426,0.0,80.527626,75.0917375,282.82899219,238.364322328,24.0426,20.4220698619
 01/12  11:00:00,169.392610474,6.81899114108,0.00111805495055,0.0,80.527626,79.0911225,253.322597676,197.907768584,32.0568,23.3580290918
 01/12  12:00:00,170.198517436,6.86676867497,0.0,0.0,80.527626,79.0911225,216.669710578,161.187045067,32.0568,23.4258655112
 01/12  13:00:00,169.800628612,7.22892189162,0.0,0.0,80.527626,79.0911225,216.749410271,158.279489873,32.0568,26.4131203976
 01/12  14:00:00,166.146963763,7.55612102636,0.0,0.0,80.527626,75.0917375,217.558959324,175.086343308,16.0284,26.444216016
 01/12  15:00:00,166.25549015,7.66794043448,0.0,0.0,80.527626,75.0917375,211.221844058,174.767166826,16.0284,20.4262772316
 01/12  16:00:00,164.147085945,7.58993698529,0.0,0.0,80.527626,73.092045,202.320184962,175.741476572,3.20568,23.3730283897
 01/12  17:00:00,163.282282297,6.84611926693,0.0,0.0,80.527626,73.092045,174.590307492,168.495183474,3.20568,2.88944401789
 01/12  18:00:00,127.140529311,6.81899114108,0.0,0.0,80.527626,29.818365,204.104135593,198.009159664,3.20568,2.88929592925
 01/12  19:00:00,128.586318932,6.81899114108,0.0,0.0,80.527626,29.818365,239.811318297,227.953665856,3.20568,8.65197244138
 01/12  20:00:00,128.814288779,6.81899114108,0.0,0.0,80.527626,29.818365,247.321900494,235.449630855,3.20568,8.6665896391
 01/12  21:00:00,128.814198381,6.81899114108,0.0,0.0,80.527626,29.818365,253.84708708,244.861091584,3.20568,5.78031549592
 01/12  22:00:00,55.4389403808,0.0,0.0,0.0,15.863942322,29.242365,11.8661420354,0.0,3.20568,8.66046203542
 01/12  23:00:00,55.3346733867,0.0,0.0,0.0,15.863942322,29.242365,6.09658932549,0.0,3.20568,2.89090932549
 01/12  24:00:00,56.1353807114,0.0,0.0,0.0,15.863942322,29.242365,6.09376403207,0.0,3.20568,2.88808403207
 01/13  01:00:00,55.3688289708,0.0,0.0,0.0,15.863942322,29.242365,6.09053497075,0.0,3.20568,2.88485497075
 01/13  02:00:00,55.3712371817,0.0,0.0,0.0,15.863942322,29.242365,6.09054561049,0.0,3.20568,2.88486561049
 01/13  03:00:00,56.0979913897,0.72865459141,0.0,0.0,15.863942322,29.242365,3.70242731792,0.47674731792,3.20568,0.02
 01/13  04:00:00,56.6213237526,1.25344008278,0.0,0.0,15.863942322,29.242365,7.16079919407,1.07024175578,3.20568,2.88487743829
 01/13  05:00:00,57.4771460941,1.04957098273,0.0,0.0,15.863942322,29.242365,7.15167515576,1.06110853407,3.20568,2.88488662168
 01/13  06:00:00,57.568365534,1.31196372841,0.0,0.0,15.863942322,29.242365,5.17918879463,1.95350879463,3.20568,0.02
 01/13  07:00:00,65.6128341971,6.81899114108,0.000461277226632,0.0,15.863942322,29.818365,497.393226197,491.302595322,3.20568,2.88495087516
 01/13  08:00:00,129.357225809,6.81899114108,0.000302715606625,0.0,80.527626,29.818365,395.268874208,389.17405975,3.20568,2.88913445788
 01/13  09:00:00,165.459762359,6.81899114108,0.00391587593894,0.0,80.527626,75.0917375,303.28769444,267.661457863,24.0426,11.5836365762
 01/13  10:00:00,165.4390205,6.81899114108,0.00190498324138,0.0,80.527626,75.0917375,265.122768168,220.660368848,24.0426,20.4197993193
 01/13  11:00:00,169.401435632,6.81899114108,0.0024652336258,0.0,80.527626,79.0911225,248.21351425,192.797979359,32.0568,23.3587348907
 01/13  12:00:00,170.15596025,6.81899114108,0.0,0.0,80.527626,79.0911225,218.745857825,163.262919297,32.0568,23.4261385282
 01/13  13:00:00,169.391184459,6.81899114108,0.0,0.0,80.527626,79.0911225,213.726207007,155.256491001,32.0568,26.4129160064
 01/13  14:00:00,165.398875787,6.81899114108,0.0,0.0,80.527626,75.0917375,202.226878562,159.754151291,16.0284,26.444327271
 01/13  15:00:00,165.366771624,6.81899114108,0.0,0.0,80.527626,75.0917375,190.092434321,153.636209659,16.0284,20.4278246619
 01/13  16:00:00,163.379252991,6.81899114108,0.0,0.0,80.527626,73.092045,187.202994473,160.623998956,3.20568,23.3733155171
 01/13  17:00:00,163.264675627,6.81899114108,0.0,0.0,80.527626,73.092045,167.362502537,161.267396052,3.20568,2.88942648484
 01/13  18:00:00,127.145443735,6.81899114108,0.0,0.0,80.527626,29.818365,183.555503475,177.460925994,3.20568,2.88889748155
 01/13  19:00:00,128.590961324,6.81899114108,0.0,0.0,80.527626,29.818365,209.387519829,197.529862985,3.20568,8.65197684419
 01/13  20:00:00,128.599262782,6.81899114108,0.0,0.0,80.527626,29.818365,215.304819822,203.432499012,3.20568,8.66664080964
 01/13  21:00:00,128.594364894,6.81899114108,0.0,0.0,80.527626,29.818365,208.150047757,199.164009253,3.20568,5.7803585042
 01/13  22:00:00,55.3039796889,0.0,0.0,0.0,15.863942322,29.242365,11.8662291347,0.0,3.20568,8.6605491347
 01/13  23:00:00,55.3508667062,0.0,0.0,0.0,15.863942322,29.242365,6.09661191495,0.0,3.20568,2.89093191495
 01/13  24:00:00,56.148836808,0.0,0.0,0.0,15.863942322,29.242365,6.09386223988,0.0,3.20568,2.88818223988
 01/14  01:00:00,55.3817580729,0.0,0.0,0.0,15.863942322,29.242365,6.08874960964,0.0,3.20568,2.88306960964
 01/14  02:00:00,55.3815452015,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  03:00:00,55.3765112382,0.0,0.0,0.0,15.863942322,29.242365,6.08880275149,0.0,3.20568,2.88312275149
 01/14  04:00:00,55.3721159562,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  05:00:00,55.5846537698,0.0,0.0,0.0,15.863942322,29.242365,6.08885595168,0.0,3.20568,2.88317595168
 01/14  06:00:00,55.5683178751,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  07:00:00,55.7858116199,0.203869100044,0.0,0.0,15.863942322,29.242365,6.23360392299,0.144778849864,3.20568,2.88314507312
 01/14  08:00:00,56.0406718699,0.524785491365,0.0,0.0,15.863942322,29.242365,3.46282353962,0.237143539617,3.20568,0.02
 01/14  09:00:00,46.9380702446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  10:00:00,46.9597774822,0.0,0.0,0.0,15.863942322,29.242365,6.09043133255,0.0,3.20568,2.88475133255
 01/14  11:00:00,46.956641306,0.0,0.0,0.0,15.863942322,29.242365,6.09044440958,0.0,3.20568,2.88476440958
 01/14  12:00:00,47.6739920638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  13:00:00,46.9491420479,0.0,0.0,0.0,15.863942322,29.242365,6.09045745332,0.0,3.20568,2.88477745332
 01/14  14:00:00,46.9905287754,0.0,0.0,0.0,15.863942322,29.242365,6.08873178587,0.0,3.20568,2.88305178587
 01/14  15:00:00,46.9998810109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  16:00:00,46.9836324277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  17:00:00,46.8819839413,0.0,0.0,0.0,15.863942322,29.242365,6.08878525273,0.0,3.20568,2.88310525273
 01/14  18:00:00,54.0304747368,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  19:00:00,55.4666620236,0.0,0.0,0.0,15.863942322,29.242365,6.08883865587,0.0,3.20568,2.88315865587
 01/14  20:00:00,55.685026138,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  21:00:00,55.6720261317,0.0,0.0,0.0,15.863942322,29.242365,6.08872275954,0.0,3.20568,2.88304275954
 01/14  22:00:00,55.5614714996,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  23:00:00,55.4126367624,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  24:00:00,56.1277814259,0.0,0.0,0.0,15.863942322,29.242365,6.08877627106,0.0,3.20568,2.88309627106
 01/15  01:00:00,55.4206233747,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  02:00:00,55.4216832314,0.0,0.0,0.0,15.863942322,29.242365,6.08883162693,0.0,3.20568,2.88315162693
 01/15  03:00:00,55.4254494927,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  04:00:00,55.4304578052,0.0,0.0,0.0,15.863942322,29.242365,6.08871762555,0.0,3.20568,2.88303762555
 01/15  05:00:00,55.6449284614,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  06:00:00,55.6181458263,0.0,0.0,0.0,15.863942322,29.242365,6.08877329868,0.0,3.20568,2.88309329868
 01/15  07:00:00,55.6226666044,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  08:00:00,55.5549674835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  09:00:00,46.9687746016,0.0,0.0,0.0,15.863942322,29.242365,6.09046889139,0.0,3.20568,2.88478889139
 01/15  10:00:00,46.9693553892,0.0,0.0,0.0,15.863942322,29.242365,6.09048444143,0.0,3.20568,2.88480444143
 01/15  11:00:00,46.9499397761,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  12:00:00,47.6578752547,0.0,0.0,0.0,15.863942322,29.242365,6.09049994705,0.0,3.20568,2.88481994705
 01/15  13:00:00,46.917349043,0.0,0.0,0.0,15.863942322,29.242365,6.09051542007,0.0,3.20568,2.88483542007
 01/15  14:00:00,46.9541288034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  15:00:00,46.963513014,0.0,0.0,0.0,15.863942322,29.242365,6.08872112894,0.0,3.20568,2.88304112894
 01/15  16:00:00,46.9499740919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  17:00:00,46.8507368326,0.0,0.0,0.0,15.863942322,29.242365,6.08877700408,0.0,3.20568,2.88309700408
 01/15  18:00:00,53.99401849,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  19:00:00,55.420027045,0.0,0.0,0.0,15.863942322,29.242365,6.08883278258,0.0,3.20568,2.88315278258
 01/15  20:00:00,55.6314820205,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  21:00:00,56.4058090219,0.787178237048,0.0,0.0,15.863942322,29.242365,6.61884986274,0.530130805868,3.20568,2.88303905687
 01/15  22:00:00,56.5562512842,1.04957098273,0.0,0.0,15.863942322,29.242365,4.44916674318,1.22348674318,3.20568,0.02
 01/15  23:00:00,56.6653982056,1.31196372841,0.0,0.0,15.863942322,29.242365,5.41186303139,2.18618303139,3.20568,0.02
 01/15  24:00:00,58.6130962546,2.51691296244,0.0,0.0,15.863942322,29.242365,23.9634423155,17.8746102996,3.20568,2.88315201599
 01/16  01:00:00,58.0371005228,2.67604062782,0.0,0.0,15.863942322,29.242365,23.0244449178,19.7987649178,3.20568,0.02
 01/16  02:00:00,58.4079044024,3.0440537917,0.0,0.0,15.863942322,29.242365,35.3032496343,29.2144164927,3.20568,2.88315314164
 01/16  03:00:00,59.2231435169,3.85358848973,0.0,0.0,15.863942322,29.242365,47.4023686859,44.1766886859,3.20568,0.02
 01/16  04:00:00,58.7040302517,3.32303248175,0.0,0.0,15.863942322,29.242365,54.9130809649,48.8242237096,3.20568,2.88317725538
 01/16  05:00:00,59.5570178343,3.95685357003,0.0,0.0,15.863942322,29.242365,68.3452826088,65.1196026088,3.20568,0.02
 01/16  06:00:00,59.0200748398,3.42629756205,0.0,0.0,15.863942322,29.242365,68.233871872,65.008191872,3.20568,0.02
 01/16  07:00:00,59.7759597455,4.16727472228,0.0,0.0,15.863942322,29.242365,83.0797815841,76.9910028822,3.20568,2.88309870185
 01/16  08:00:00,59.3789569486,3.84713986656,0.0,0.0,15.863942322,29.242365,70.9936239981,67.7679439981,3.20568,0.02
 01/16  09:00:00,50.8034254262,3.85358848973,0.0,0.0,15.863942322,29.242365,73.9566505572,67.8659933782,3.20568,2.88497717897
 01/16  10:00:00,47.9881904818,1.04957098273,0.0,0.0,15.863942322,29.242365,20.7939925367,14.7033388926,3.20568,2.88497364412
 01/16  11:00:00,48.2371927535,1.31196372841,0.0,0.0,15.863942322,29.242365,13.4517741046,10.2260941046,3.20568,0.02
 01/16  12:00:00,48.6861728435,1.04957098273,0.0,0.0,15.863942322,29.242365,11.7434210638,5.65331770972,3.20568,2.88442335413
 01/16  13:00:00,48.1571278153,1.26477362358,0.0,0.0,15.863942322,29.242365,10.5103100178,4.41968753651,3.20568,2.8849424813
 01/16  14:00:00,47.4313279157,0.504037608042,0.0,0.0,15.863942322,29.242365,4.18866234127,0.962982341268,3.20568,0.02
 01/16  15:00:00,46.9414593784,0.0,0.0,0.0,15.863942322,29.242365,6.08873804287,0.0,3.20568,2.88305804287
 01/16  16:00:00,46.9314142732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  17:00:00,46.8347568723,0.0,0.0,0.0,15.863942322,29.242365,6.08879612949,0.0,3.20568,2.88311612949
 01/16  18:00:00,53.9799873119,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  19:00:00,55.4079742526,0.0,0.0,0.0,15.863942322,29.242365,6.08885412272,0.0,3.20568,2.88317412272
 01/16  20:00:00,56.3038900635,0.681464486575,0.0,0.0,15.863942322,29.242365,4.40593874468,1.18025874468,3.20568,0.02
 01/16  21:00:00,56.3946444801,0.787178237048,0.0,0.0,15.863942322,29.242365,5.22846725718,2.00278725718,3.20568,0.02
 01/16  22:00:00,57.9145095286,2.41345791828,0.0,0.0,15.863942322,29.242365,28.5568050217,22.4679772602,3.20568,2.88314776142
 01/16  23:00:00,57.2195243871,1.87569162513,0.0,0.0,15.863942322,29.242365,21.1144737184,17.8887937184,3.20568,0.02
 01/16  24:00:00,58.7771941289,2.68883146575,0.0,0.0,15.863942322,29.242365,35.1086088223,29.0198083236,3.20568,2.88312049866
 01/17  01:00:00,57.4943369133,2.1510651726,0.0,0.0,15.863942322,29.242365,25.9552051842,22.7295251842,3.20568,0.02
 01/17  02:00:00,57.89937214,2.55114469201,0.0,0.0,15.863942322,29.242365,34.5352623305,28.4446387352,3.20568,2.88494359534
 01/17  03:00:00,57.5996822258,2.2543302529,0.0,0.0,15.863942322,29.242365,33.4702906409,27.3797351247,3.20568,2.8848755162
 01/17  04:00:00,58.748868253,3.39348847605,0.0,0.0,15.863942322,29.242365,46.4063469093,43.1806669093,3.20568,0.02
 01/17  05:00:00,59.0922398954,2.67514410341,0.0,0.0,15.863942322,29.242365,41.2999486012,35.2093715446,3.20568,2.88489705658
 01/17  06:00:00,60.0076816598,3.75032340943,0.0,0.0,15.863942322,29.242365,62.0248717786,55.9342088553,3.20568,2.88498292328
 01/17  07:00:00,65.6496227134,6.81899114108,0.00254841416369,0.0,15.863942322,29.818365,657.765263979,654.539583979,3.20568,0.02
 01/17  08:00:00,129.706615134,6.81899114108,0.000387398317026,0.0,80.527626,29.818365,414.292250918,405.327991584,3.20568,5.7585793338
 01/17  09:00:00,165.507539113,6.81899114108,0.00325596780789,0.0,80.527626,75.0917375,311.849544578,276.223310859,24.0426,11.5836337191
 01/17  10:00:00,165.483111103,6.81899114108,0.00200564488905,0.0,80.527626,75.0917375,292.720227377,248.2550357,24.0426,20.4225916778
 01/17  11:00:00,169.45185761,6.81899114108,0.00115787184182,0.0,80.527626,79.0911225,274.109670431,221.610295228,32.0568,20.4425752027
 01/17  12:00:00,170.166405903,6.81899114108,0.0,0.0,80.527626,79.0911225,238.103616195,182.619223063,32.0568,23.4275931316
 01/17  13:00:00,169.388762885,6.81899114108,0.0,0.0,80.527626,79.0911225,228.90005221,170.427249735,32.0568,26.4160024752
 01/17  14:00:00,165.404911776,6.82287208203,0.0,0.0,80.527626,75.0917375,221.252355054,175.839485532,16.0284,29.3844695225
 01/17  15:00:00,165.512946931,6.93265163603,0.0,0.0,80.527626,75.0917375,207.469248188,171.011296601,16.0284,20.4295515871
 01/17  16:00:00,163.406315127,6.85543017332,0.0,0.0,80.527626,73.092045,199.03088599,175.367889931,3.20568,20.457316059
 01/17  17:00:00,163.254955137,6.81899114108,0.0,0.0,80.527626,73.092045,191.422616012,182.458304919,3.20568,5.75863109304
 01/17  18:00:00,127.16396167,6.81899114108,0.0,0.0,80.527626,29.818365,234.842716594,228.747812568,3.20568,2.88922402664
