Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  19:00:00,128.62604734,6.81899114108,0.0,0.0,80.527626,29.818365,286.172389644,277.192353937,3.20568,5.77435570709
 01/17  20:00:00,128.655692995,6.81899114108,0.0,0.0,80.527626,29.818365,319.065083369,307.191234306,3.20568,8.66816906346
 01/17  21:00:00,128.684702623,6.81899114108,0.0,0.0,80.527626,29.818365,338.330607693,326.464884993,3.20568,8.66004270021
 01/17  22:00:00,55.2730579134,0.0,0.0,0.0,15.863942322,29.242365,11.8655231691,0.0,3.20568,8.65984316912
 01/17  23:00:00,55.322310981,0.0,0.0,0.0,15.863942322,29.242365,6.09654428635,0.0,3.20568,2.89086428635
 01/17  24:00:00,57.1777161103,1.04957098273,0.0,0.0,15.863942322,29.242365,7.47103186304,1.37693528861,3.20568,2.88841657444
 01/18  01:00:00,56.6791791148,1.31196372841,0.0,0.0,15.863942322,29.242365,8.81747160298,2.72678678916,3.20568,2.88500481383
 01/18  02:00:00,58.0267334333,2.65099459359,0.0,0.0,15.863942322,29.242365,38.5538318832,32.463176079,3.20568,2.88497580424
 01/18  03:00:00,58.73118168,3.33726308823,0.0,0.0,15.863942322,29.242365,50.0148850093,46.7892050093,3.20568,0.02
 01/18  04:00:00,59.2556258073,3.83935788325,0.0,0.0,15.863942322,29.242365,81.1065927366,75.0159494401,3.20568,2.8849632965
 01/18  05:00:00,59.1902327136,3.54379324883,0.0,0.0,15.863942322,29.242365,87.6280159564,81.5373283217,3.20568,2.88500763466
 01/18  06:00:00,59.6724445436,4.00769480505,0.0,0.0,15.863942322,29.242365,113.741582461,110.515902461,3.20568,0.02
 01/18  07:00:00,65.3347340812,6.81899114108,0.0,0.0,15.863942322,29.818365,664.74335597,658.652711637,3.20568,2.88496433308
 01/18  08:00:00,130.061731313,6.81899114108,0.0,0.0,80.527626,29.818365,527.747846288,521.65260587,3.20568,2.88956041851
 01/18  09:00:00,165.755895728,6.81899114108,0.0,0.0,80.527626,75.0917375,435.519562536,399.891693628,24.0426,11.5852689083
 01/18  10:00:00,165.555813325,6.81899114108,0.0,0.0,80.527626,75.0917375,407.477561369,363.010832063,24.0426,20.4241293059
 01/18  11:00:00,169.477057562,6.81899114108,0.0,0.0,80.527626,79.0911225,367.164995822,314.665430245,32.0568,20.4427655774
 01/18  12:00:00,170.176599325,6.81899114108,0.0,0.0,80.527626,79.0911225,319.265902236,260.852719092,32.0568,26.3563831442
 01/18  13:00:00,169.388040008,6.81899114108,0.0,0.0,80.527626,79.0911225,286.671565811,228.199495085,32.0568,26.4152707259
 01/18  14:00:00,165.395468542,6.81899114108,0.0,0.0,80.527626,75.0917375,264.726925072,222.250477885,16.0284,26.4480471867
 01/18  15:00:00,165.384793019,6.81899114108,0.0,0.0,80.527626,75.0917375,249.238629018,212.781115828,16.0284,20.4291131902
 01/18  16:00:00,163.358617433,6.81899114108,0.0,0.0,80.527626,73.092045,239.339565172,212.756416935,3.20568,23.3774682372
 01/18  17:00:00,163.269118724,6.81899114108,0.0,0.0,80.527626,73.092045,239.892968203,233.797818939,3.20568,2.88946926392
 01/18  18:00:00,127.213142211,6.81899114108,0.0,0.0,80.527626,29.818365,300.514098632,294.419092101,3.20568,2.8893265309
 01/18  19:00:00,128.684859394,6.81899114108,0.0,0.0,80.527626,29.818365,345.989266605,334.131399743,3.20568,8.65218686187
 01/18  20:00:00,128.931590751,6.81899114108,0.0,0.0,80.527626,29.818365,362.537527814,350.66389116,3.20568,8.66795665388
 01/18  21:00:00,128.928646083,6.81899114108,0.0,0.0,80.527626,29.818365,357.258913056,348.272981037,3.20568,5.78025201937
 01/18  22:00:00,55.4208820487,0.0,0.0,0.0,15.863942322,29.242365,11.866258098,0.0,3.20568,8.66057809803
 01/18  23:00:00,55.3161243296,0.0,0.0,0.0,15.863942322,29.242365,6.09618086883,0.0,3.20568,2.89050086883
 01/18  24:00:00,57.0672535742,0.943857232258,0.0,0.0,15.863942322,29.242365,10.0793502125,1.11650162982,3.20568,5.75716858267
 01/19  01:00:00,56.6743639309,1.31196372841,0.0,0.0,15.863942322,29.242365,5.60267224303,2.37699224303,3.20568,0.02
 01/19  02:00:00,57.2392382361,1.87569162513,0.0,0.0,15.863942322,29.242365,26.3729994317,20.2827492994,3.20568,2.88457013226
 01/19  03:00:00,58.8249938383,3.44085411501,0.0,0.0,15.863942322,29.242365,46.8004785168,40.7098151776,3.20568,2.88498333918
 01/19  04:00:00,59.0842981099,3.69446082435,0.0,0.0,15.863942322,29.242365,64.4925696168,61.2668896168,3.20568,0.02
 01/19  05:00:00,59.3192255957,3.68869030773,0.0,0.0,15.863942322,29.242365,77.4068442229,71.3161992022,3.20568,2.8849650207
 01/19  06:00:00,59.3378722238,3.69446082435,0.0,0.0,15.863942322,29.242365,107.562405628,101.471718286,3.20568,2.88500734197
 01/19  07:00:00,65.3416107771,6.81899114108,0.0,0.0,15.863942322,29.818365,685.805424796,682.579744796,3.20568,0.02
 01/19  08:00:00,130.089888144,6.81899114108,0.0,0.0,80.527626,29.818365,566.140693513,557.176140329,3.20568,5.75887318416
 01/19  09:00:00,165.829538855,6.81899114108,0.0,0.0,80.527626,75.0917375,473.385166946,437.759725032,24.0426,11.5828419141
 01/19  10:00:00,165.632625046,6.81899114108,0.0,0.0,80.527626,75.0917375,455.408375601,410.941235146,24.0426,20.4245404545
 01/19  11:00:00,169.573258611,6.81899114108,0.0,0.0,80.527626,79.0911225,437.298080442,384.796313031,32.0568,20.444967411
 01/19  12:00:00,170.283743114,6.81899114108,0.0,0.0,80.527626,79.0911225,381.689495457,326.20197348,32.0568,23.4307219767
 01/19  13:00:00,169.491340364,6.81899114108,0.0,0.0,80.527626,79.0911225,346.607867132,288.134159638,32.0568,26.4169074941
 01/19  14:00:00,165.480826,6.81899114108,0.0,0.0,80.527626,75.0917375,324.517139316,279.102174781,16.0284,29.3865645357
 01/19  15:00:00,165.432442249,6.81899114108,0.0,0.0,80.527626,75.0917375,291.849279212,255.390707194,16.0284,20.4301720181
 01/19  16:00:00,163.380658467,6.81899114108,0.0,0.0,80.527626,73.092045,268.779439535,245.115510374,3.20568,20.4582491607
 01/19  17:00:00,163.301158378,6.81899114108,0.0,0.0,80.527626,73.092045,275.371786756,266.407390745,3.20568,5.75871601135
 01/19  18:00:00,127.275595894,6.81899114108,0.0,0.0,80.527626,29.818365,336.546190018,330.451235741,3.20568,2.889274277
 01/19  19:00:00,128.77927602,6.81899114108,0.0,0.0,80.527626,29.818365,381.677510842,372.697325273,3.20568,5.77450556923
 01/19  20:00:00,129.040651042,6.81899114108,0.0,0.0,80.527626,29.818365,402.846278579,390.972128631,3.20568,8.66846994812
 01/19  21:00:00,129.091618569,6.81899114108,0.0,0.0,80.527626,29.818365,437.12156775,425.255518688,3.20568,8.6603690621
 01/19  22:00:00,55.4079541074,0.0,0.0,0.0,15.863942322,29.242365,11.8664210579,0.0,3.20568,8.66074105786
 01/19  23:00:00,56.0990456751,0.787178237048,0.0,0.0,15.863942322,29.242365,7.31111131864,1.21445567811,3.20568,2.89097564053
 01/19  24:00:00,57.7007027043,1.5655335815,0.0,0.0,15.863942322,29.242365,11.5794935868,5.48528598028,3.20568,2.88852760653
 01/20  01:00:00,58.5801260215,3.19878843891,0.0,0.0,15.863942322,29.242365,50.5565454453,44.4658831873,3.20568,2.88498225803
 01/20  02:00:00,59.5172226098,4.10175062893,0.0,0.0,15.863942322,29.242365,78.3286971638,72.2381403398,3.20568,2.884876824
 01/20  03:00:00,58.6861247313,3.28140050315,0.0,0.0,15.863942322,29.242365,70.6690720301,67.4433920301,3.20568,0.02
 01/20  04:00:00,59.5677137611,4.10175062893,0.0,0.0,15.863942322,29.242365,115.995995095,109.905344325,3.20568,2.88497077063
 01/20  05:00:00,59.780852542,3.28140050315,0.0,0.0,15.863942322,29.242365,97.1479294045,91.057264767,3.20568,2.88498463746
 01/20  06:00:00,61.1377331676,4.73301408569,0.0,0.0,15.863942322,29.242365,141.88275162,138.65707162,3.20568,0.02
 01/20  07:00:00,65.6831975194,6.81899114108,0.0,0.0,15.863942322,29.818365,670.700242219,664.609603822,3.20568,2.88495839751
 01/20  08:00:00,130.076289369,6.81899114108,0.0,0.0,80.527626,29.818365,537.045305254,530.950414148,3.20568,2.88921110575
 01/20  09:00:00,165.821147094,6.81899114108,0.0,0.0,80.527626,75.0917375,452.411954814,416.785818371,24.0426,11.5835364425
 01/20  10:00:00,165.58757481,6.81899114108,0.0,0.0,80.527626,75.0917375,418.274765778,373.808877609,24.0426,20.4232881693
 01/20  11:00:00,169.504480176,6.81899114108,0.0,0.0,80.527626,79.0911225,373.507460507,320.180430596,32.0568,21.2702299111
 01/20  12:00:00,170.193748385,6.81899114108,0.0,0.0,80.527626,79.0911225,312.892833798,255.30514838,32.0568,25.5308854179
 01/20  13:00:00,169.398250406,6.81899114108,0.0,0.0,80.527626,79.0911225,292.763188342,234.287157131,32.0568,26.4192312106
 01/20  14:00:00,165.395820559,6.81899114108,0.0,0.0,80.527626,75.0917375,272.502257514,230.025762686,16.0284,26.4480948285
 01/20  15:00:00,165.387746554,6.81899114108,0.0,0.0,80.527626,75.0917375,255.240866169,215.863270644,16.0284,23.3491955254
 01/20  16:00:00,163.366535405,6.81899114108,0.0,0.0,80.527626,73.092045,239.587199632,215.926218848,3.20568,20.4553007845
 01/20  17:00:00,163.280425818,6.81899114108,0.0,0.0,80.527626,73.092045,237.631223644,231.536121696,3.20568,2.88942194818
 01/20  18:00:00,125.779816824,6.81899114108,0.0,0.0,80.527626,29.818365,284.364997336,275.400641485,3.20568,5.7586758516
 01/20  19:00:00,128.682965926,6.81899114108,0.0,0.0,80.527626,29.818365,326.437957515,317.457673464,3.20568,5.7746040511
 01/20  20:00:00,128.729639267,6.81899114108,0.0,0.0,80.527626,29.818365,362.693823705,350.818660914,3.20568,8.66948279079
 01/20  21:00:00,128.748815532,6.81899114108,0.0,0.0,80.527626,29.818365,368.083123022,356.217517718,3.20568,8.65992530435
 01/20  22:00:00,55.265801529,0.0,0.0,0.0,15.863942322,29.242365,8.98633887931,0.0,3.20568,5.78065887931
 01/20  23:00:00,55.3184561486,0.0,0.0,0.0,15.863942322,29.242365,8.96831864819,0.0,3.20568,5.76263864819
 01/20  24:00:00,57.4416164108,1.31196372841,0.0,0.0,15.863942322,29.242365,8.32691619625,2.23264133448,3.20568,2.88859486177
 01/21  01:00:00,56.8930924642,1.52491629859,0.0,0.0,15.863942322,29.242365,14.7147207682,11.4890407682,3.20568,0.02
 01/21  02:00:00,59.4211414048,4.01913856469,0.0,0.0,15.863942322,29.242365,67.385604199,61.2967621534,3.20568,2.88316204559
 01/21  03:00:00,58.6907317109,3.28140050315,0.0,0.0,15.863942322,29.242365,68.4801741076,65.2544941076,3.20568,0.02
 01/21  04:00:00,59.5636255026,4.10175062893,0.0,0.0,15.863942322,29.242365,109.554592011,103.465727333,3.20568,2.88318467863
 01/21  05:00:00,58.9945488543,3.3234847336,0.0,0.0,15.863942322,29.242365,103.227749198,100.002069198,3.20568,0.02
 01/21  06:00:00,60.562162029,4.85926677705,0.0,0.0,15.863942322,29.242365,131.704448208,128.478768208,3.20568,0.02
 01/21  07:00:00,59.7907913767,4.12308511216,0.0,0.0,15.863942322,29.242365,103.65703166,97.5681671239,3.20568,2.88318453648
 01/21  08:00:00,60.2285596181,4.62780350957,0.0,0.0,15.863942322,29.242365,107.903354161,104.677674161,3.20568,0.02
 01/21  09:00:00,50.8522546347,3.87057972946,0.0,0.0,15.863942322,29.242365,86.9460555734,80.8571910335,3.20568,2.88318453991
 01/21  10:00:00,51.7342450292,4.73301408569,0.0,0.0,15.863942322,29.242365,96.6226310045,93.3969510045,3.20568,0.02
 01/21  11:00:00,50.2334841774,3.28140050315,0.0,0.0,15.863942322,29.242365,74.4912966266,68.4006114386,3.20568,2.88500518803
 01/21  12:00:00,51.7757463258,4.10175062893,0.0,0.0,15.863942322,29.242365,84.0196765435,77.9289624742,3.20568,2.8850340693
 01/21  13:00:00,49.5189245304,2.62017804274,0.0,0.0,15.863942322,29.242365,47.5680859605,41.4774303656,3.20568,2.88497559488
 01/21  14:00:00,49.4752882457,2.55114469201,0.0,0.0,15.863942322,29.242365,37.7394642713,34.5137842713,3.20568,0.02
 01/21  15:00:00,49.216700566,2.28875194633,0.0,0.0,15.863942322,29.242365,29.1136115006,25.8879315006,3.20568,0.02
 01/21  16:00:00,46.9098144002,0.0,0.0,0.0,15.863942322,29.242365,6.08881611245,0.0,3.20568,2.88313611245
 01/21  17:00:00,48.0526559824,1.2391809636,0.0,0.0,15.863942322,29.242365,23.2951796171,20.0694996171,3.20568,0.02
 01/21  18:00:00,54.0919953392,1.55743629437,0.0,0.0,15.863942322,29.242365,27.0365166013,20.9476327745,3.20568,2.88320382676
 01/21  19:00:00,57.6864675381,2.28875194633,0.0,0.0,15.863942322,29.242365,32.9095790065,29.6838990065,3.20568,0.02
 01/21  20:00:00,58.7205586935,3.10189178695,0.0,0.0,15.863942322,29.242365,50.7807194383,44.6918804117,3.20568,2.88315902658
 01/21  21:00:00,58.7483039541,3.13650344424,0.0,0.0,15.863942322,29.242365,52.3593792225,49.1336992225,3.20568,0.02
 01/21  22:00:00,60.0942805611,4.54603279634,0.0,0.0,15.863942322,29.242365,98.5341048193,95.3084248193,3.20568,0.02
 01/21  23:00:00,59.4071513516,4.01547678836,0.0,0.0,15.863942322,29.242365,93.3265225014,87.2376722279,3.20568,2.88317027356
 01/21  24:00:00,60.8871482509,4.71436971814,0.0,0.0,15.863942322,29.242365,123.401573885,120.175893885,3.20568,0.02
 01/22  01:00:00,59.5910036329,4.18381371016,0.0,0.0,15.863942322,29.242365,101.078765098,94.9898796541,3.20568,2.88320544419
 01/22  02:00:00,60.3816747663,4.9247908704,0.0,0.0,15.863942322,29.242365,134.187767086,130.962087086,3.20568,0.02
 01/22  03:00:00,59.6509912092,4.22589794061,0.0,0.0,15.863942322,29.242365,107.961789854,101.872928466,3.20568,2.88318138774
 01/22  04:00:00,60.4912238725,5.0089593313,0.0,0.0,15.863942322,29.242365,140.509606954,137.283926954,3.20568,0.02
 01/22  05:00:00,59.9173484087,4.26798217107,0.0,0.0,15.863942322,29.242365,107.985149407,101.896260779,3.20568,2.88320862779
 01/22  06:00:00,60.9383714578,5.24155927134,0.0,0.0,15.863942322,29.242365,146.360112595,143.134432595,3.20568,0.02
 01/22  07:00:00,60.1377691656,4.50586847338,0.0,0.0,15.863942322,29.242365,112.935308633,109.709628633,3.20568,0.02
 01/22  08:00:00,60.6542911151,5.0882547654,0.0,0.0,15.863942322,29.242365,126.934108995,120.845218685,3.20568,2.88321031021
 01/22  09:00:00,51.365100137,4.43735243156,0.0,0.0,15.863942322,29.242365,93.4403656976,87.3496889269,3.20568,2.88499677068
 01/22  10:00:00,51.4773616315,4.50394856589,0.0,0.0,15.863942322,29.242365,99.8877666314,96.6620866314,3.20568,0.02
 01/22  11:00:00,50.210387886,3.28140050315,0.0,0.0,15.863942322,29.242365,63.7225211813,57.6322721073,3.20568,2.88456907401
 01/22  12:00:00,51.2170663937,3.57767169812,0.0,0.0,15.863942322,29.242365,55.8165191796,49.7258354845,3.20568,2.88500369513
 01/22  13:00:00,49.3109279206,2.43364900523,0.0,0.0,15.863942322,29.242365,30.4020138654,27.1763338654,3.20568,0.02
 01/22  14:00:00,48.639900832,1.72502404961,0.0,0.0,15.863942322,29.242365,19.3376594169,13.2469452512,3.20568,2.88503416577
 01/22  15:00:00,47.1841520194,0.262392745683,0.0,0.0,15.863942322,29.242365,4.11987018603,0.894190186025,3.20568,0.02
 01/22  16:00:00,47.7021633746,0.787178237048,0.0,0.0,15.863942322,29.242365,8.31440881337,2.22560006657,3.20568,2.8831287468
 01/22  17:00:00,47.6914405526,0.871184505055,0.0,0.0,15.863942322,29.242365,6.28756704579,3.06188704579,3.20568,0.02
 01/22  18:00:00,53.9658088173,1.42411367934,0.0,0.0,15.863942322,29.242365,15.6284443181,9.53956520868,3.20568,2.88319910939
 01/22  19:00:00,57.7854482791,2.383132156,0.0,0.0,15.863942322,29.242365,33.0680424855,29.8423624855,3.20568,0.02
 01/22  20:00:00,58.4866053086,2.86315776251,0.0,0.0,15.863942322,29.242365,48.0517629838,41.9628989215,3.20568,2.88318406229
 01/22  21:00:00,58.8645172187,3.24169908167,0.0,0.0,15.863942322,29.242365,55.3730743412,52.1473943412,3.20568,0.02
 01/22  22:00:00,59.3202564384,3.77986129612,0.0,0.0,15.863942322,29.242365,85.9870904421,82.7614104421,3.20568,0.02
 01/22  23:00:00,59.405939899,4.02568853713,0.0,0.0,15.863942322,29.242365,77.9638979684,71.8750150491,3.20568,2.88320291925
 01/22  24:00:00,60.457522661,4.33592095293,0.0,0.0,15.863942322,29.242365,82.1408871381,78.9152071381,3.20568,0.02
 01/23  01:00:00,59.3592386964,3.98360430668,0.0,0.0,15.863942322,29.242365,74.5837925023,68.4931275509,3.20568,2.88498495142
 01/23  02:00:00,59.8123696654,4.44113152906,0.0,0.0,15.863942322,29.242365,74.4680553592,68.3773577168,3.20568,2.88501764242
 01/23  03:00:00,58.8881262926,3.52067777172,0.0,0.0,15.863942322,29.242365,63.5127694915,60.2870894915,3.20568,0.02
 01/23  04:00:00,59.2300506388,3.86247336036,0.0,0.0,15.863942322,29.242365,71.9726351073,65.8819701691,3.20568,2.88498493822
 01/23  05:00:00,59.4202432859,3.83825499593,0.0,0.0,15.863942322,29.242365,66.6057230294,60.5150255634,3.20568,2.88501746607
 01/23  06:00:00,59.6472053388,4.07289451261,0.0,0.0,15.863942322,29.242365,77.9664610663,74.7407810663,3.20568,0.02
 01/23  07:00:00,65.3227066206,6.81899114108,0.0,0.0,15.863942322,29.818365,675.676668573,669.585977656,3.20568,2.88501091698
 01/23  08:00:00,128.511132668,6.81899114108,0.0,0.0,80.527626,29.818365,466.14670477,460.051865858,3.20568,2.88915891117
 01/23  09:00:00,165.613543263,6.81899114108,0.0,0.0,80.527626,75.0917375,375.229790023,339.602242908,24.0426,11.584947115
 01/23  10:00:00,165.519301538,6.81899114108,0.00185446275222,0.0,80.527626,75.0917375,349.322166403,304.854637545,24.0426,20.4249288581
 01/23  11:00:00,169.488706636,6.81899114108,0.00242230326892,0.0,80.527626,79.0911225,311.321379283,255.901515617,32.0568,23.3630636665
 01/23  12:00:00,170.233906231,6.81899114108,0.0,0.0,80.527626,79.0911225,266.4601468,210.97347031,32.0568,23.4298764901
 01/23  13:00:00,169.429317173,6.81899114108,0.0,0.0,80.527626,79.0911225,252.003732983,193.531105141,32.0568,26.4158278419
 01/23  14:00:00,165.419272198,6.81899114108,0.0,0.0,80.527626,75.0917375,244.595134069,199.176952659,16.0284,29.3897814095
 01/23  15:00:00,165.402150018,6.81899114108,0.0,0.0,80.527626,75.0917375,224.013318726,187.554401469,16.0284,20.4305172566
 01/23  16:00:00,163.370251118,6.81899114108,0.0,0.0,80.527626,73.092045,208.213684203,184.548893679,3.20568,20.4591105231
 01/23  17:00:00,163.26299694,6.81899114108,0.0,0.0,80.527626,73.092045,202.215808902,193.251469506,3.20568,5.75865939629
 01/23  18:00:00,125.750270117,6.81899114108,0.0,0.0,80.527626,29.818365,238.712702124,232.617765047,3.20568,2.88925707682
 01/23  19:00:00,128.622909545,6.81899114108,0.0,0.0,80.527626,29.818365,256.551082008,247.570842373,3.20568,5.77455963439
 01/23  20:00:00,128.854015326,6.81899114108,0.0,0.0,80.527626,29.818365,267.832159903,255.95779833,3.20568,8.66868157277
 01/23  21:00:00,128.851393318,6.81899114108,0.0,0.0,80.527626,29.818365,280.1742753,268.307966091,3.20568,8.66062920831
 01/23  22:00:00,55.4375486657,0.0,0.0,0.0,15.863942322,29.242365,11.8659637963,0.0,3.20568,8.66028379631
 01/23  23:00:00,55.3320360721,0.0,0.0,0.0,15.863942322,29.242365,6.09675036447,0.0,3.20568,2.89107036447
 01/23  24:00:00,56.1295108277,0.0,0.0,0.0,15.863942322,29.242365,6.09430088555,0.0,3.20568,2.88862088555
 01/24  01:00:00,56.1541465917,0.787178237048,0.0,0.0,15.863942322,29.242365,6.82770396734,0.737087465196,3.20568,2.88493650214
 01/24  02:00:00,56.4177477982,1.04957098273,0.0,0.0,15.863942322,29.242365,7.44045558663,1.3498029435,3.20568,2.88497264313
 01/24  03:00:00,56.6780709822,1.31196372841,0.0,0.0,15.863942322,29.242365,5.68274853358,2.45706853358,3.20568,0.02
 01/24  04:00:00,57.6820942748,2.31038280184,0.0,0.0,15.863942322,29.242365,27.2888784805,21.1981919198,3.20568,2.8850065608
 01/24  05:00:00,59.7445938933,3.29595705611,0.0,0.0,15.863942322,29.242365,44.6993605159,38.6086392607,3.20568,2.88504125514
 01/24  06:00:00,60.0544339741,3.75674581901,0.0,0.0,15.863942322,29.242365,68.1435117025,64.9178317025,3.20568,0.02
 01/24  07:00:00,65.6759750578,6.81899114108,0.0,0.0,15.863942322,29.818365,634.179844416,628.089220101,3.20568,2.88494431545
 01/24  08:00:00,128.579691324,6.81899114108,0.0,0.0,80.527626,29.818365,519.396472144,513.301440313,3.20568,2.8893518316
 01/24  09:00:00,165.639266621,6.81899114108,0.0,0.0,80.527626,75.0917375,409.681210225,374.054223264,24.0426,11.5843869606
 01/24  10:00:00,165.522124174,6.81899114108,0.0,0.0,80.527626,75.0917375,377.862194574,333.393606947,24.0426,20.4259876277
 01/24  11:00:00,169.481004663,6.81899114108,0.00194823127944,0.0,80.527626,79.0911225,338.514985737,283.091174789,32.0568,23.3670109477
 01/24  12:00:00,170.164255973,6.81899114108,0.0,0.0,80.527626,79.0911225,266.256157765,210.767331251,32.0568,23.4320265147
 01/24  13:00:00,169.413125338,6.84760429785,0.0,0.0,80.527626,79.0911225,233.582388737,175.107839621,32.0568,26.4177491161
 01/24  14:00:00,165.790940801,7.20765196192,0.0,0.0,80.527626,75.0917375,225.788372489,180.36904717,16.0284,29.390925319
 01/24  15:00:00,166.0115269,7.43067007905,0.0,0.0,80.527626,75.0917375,217.316565021,180.855944344,16.0284,20.4322206777
 01/24  16:00:00,163.927533679,7.37561927637,0.0,0.0,80.527626,73.092045,207.920968079,184.257244944,3.20568,20.4580431351
 01/24  17:00:00,163.26041277,6.82909830485,0.0,0.0,80.527626,73.092045,187.315741098,178.35110416,3.20568,5.75895693814
 01/24  18:00:00,125.715955681,6.81899114108,0.0,0.0,80.527626,29.818365,220.746344566,214.651093001,3.20568,2.88957156474
 01/24  19:00:00,128.598859565,6.81899114108,0.0,0.0,80.527626,29.818365,266.043869641,257.063062308,3.20568,5.77512733356
 01/24  20:00:00,128.628922414,6.81899114108,0.0,0.0,80.527626,29.818365,299.224652674,287.350763716,3.20568,8.66820895866
 01/24  21:00:00,128.670500632,6.81899114108,0.0,0.0,80.527626,29.818365,337.423911299,325.558065393,3.20568,8.66016590588
 01/24  22:00:00,55.2732245771,0.0,0.0,0.0,15.863942322,29.242365,11.8663247138,0.0,3.20568,8.66064471378
 01/24  23:00:00,55.3257667825,0.0,0.0,0.0,15.863942322,29.242365,6.09659930895,0.0,3.20568,2.89091930895
 01/24  24:00:00,57.1795355573,1.04957098273,0.0,0.0,15.863942322,29.242365,7.46040161881,1.36625190884,3.20568,2.88846970997
 01/25  01:00:00,57.0955519872,1.72502404961,0.0,0.0,15.863942322,29.242365,19.2629044653,13.1721760439,3.20568,2.88504842139
 01/25  02:00:00,58.9395398974,3.54956376544,0.0,0.0,15.863942322,29.242365,65.6821273015,59.5914149543,3.20568,2.88503234712
 01/25  03:00:00,58.9573875596,3.54379324883,0.0,0.0,15.863942322,29.242365,68.2201814676,64.9945014676,3.20568,0.02
 01/25  04:00:00,59.2884189741,3.83935788325,0.0,0.0,15.863942322,29.242365,102.584268885,96.4935991042,3.20568,2.88498978042
 01/25  05:00:00,59.3806430809,3.70160911302,0.0,0.0,15.863942322,29.242365,108.523875846,102.433170088,3.20568,2.88502575822
 01/25  06:00:00,60.4918861044,4.78625306839,0.0,0.0,15.863942322,29.242365,137.927936962,134.702256962,3.20568,0.02
 01/25  07:00:00,65.341626614,6.81899114108,0.0,0.0,15.863942322,29.818365,680.75521555,674.664605344,3.20568,2.88493020651
 01/25  08:00:00,128.686604987,6.81899114108,0.0,0.0,80.527626,29.818365,559.230034015,553.135142029,3.20568,2.88921198645
 01/25  09:00:00,165.89773131,6.81899114108,0.0,0.0,80.527626,75.0917375,471.018275684,435.391632793,24.0426,11.5840428912
 01/25  10:00:00,165.598704021,6.81899114108,0.0,0.0,80.527626,75.0917375,426.711147231,382.243186195,24.0426,20.4253610367
 01/25  11:00:00,169.532164748,6.81899114108,0.0,0.0,80.527626,79.0911225,396.522502776,341.099233689,32.0568,23.3664690866
 01/25  12:00:00,170.228104677,6.81899114108,0.0,0.0,80.527626,79.0911225,326.527319805,271.039721392,32.0568,23.4307984139
 01/25  13:00:00,169.394410897,6.81899114108,0.0,0.0,80.527626,79.0911225,284.545337527,226.069386554,32.0568,26.4191509732
 01/25  14:00:00,165.398952286,6.81899114108,0.0,0.0,80.527626,75.0917375,258.667233189,213.246831135,16.0284,29.3920020547
 01/25  15:00:00,165.392697116,6.81899114108,0.0,0.0,80.527626,75.0917375,232.37136544,195.910769858,16.0284,20.4321955819
 01/25  16:00:00,163.364426261,6.81899114108,0.0,0.0,80.527626,73.092045,210.940821659,187.277013946,3.20568,20.4581277128
 01/25  17:00:00,163.260040468,6.81899114108,0.0,0.0,80.527626,73.092045,199.515461899,190.55086496,3.20568,5.75891693957
 01/25  18:00:00,125.751080032,6.81899114108,0.0,0.0,80.527626,29.818365,248.412792829,242.31755862,3.20568,2.889554209
 01/25  19:00:00,128.635802622,6.81899114108,0.0,0.0,80.527626,29.818365,289.198795211,280.21800383,3.20568,5.77511138035
 01/25  20:00:00,128.880546322,6.81899114108,0.0,0.0,80.527626,29.818365,316.406794609,304.532901703,3.20568,8.66821290618
 01/25  21:00:00,128.905029554,6.81899114108,0.0,0.0,80.527626,29.818365,343.813558654,331.947698912,3.20568,8.66017974135
 01/25  22:00:00,55.4241969397,0.0,0.0,0.0,15.863942322,29.242365,11.8663561852,0.0,3.20568,8.6606761852
 01/25  23:00:00,55.585651828,0.262392745683,0.0,0.0,15.863942322,29.242365,6.38257912872,0.285973451269,3.20568,2.89092567745
 01/25  24:00:00,57.4432069655,1.31196372841,0.0,0.0,15.863942322,29.242365,8.05956432066,1.96525508266,3.20568,2.888629238
 01/26  01:00:00,56.4157945954,1.04957098273,0.0,0.0,15.863942322,29.242365,9.26510423732,3.17494498829,3.20568,2.88447924903
 01/26  02:00:00,58.9334965832,3.54379324883,0.0,0.0,15.863942322,29.242365,53.9253450803,47.8347056058,3.20568,2.88495947448
 01/26  03:00:00,59.2568550644,3.83935788325,0.0,0.0,15.863942322,29.242365,76.9949095693,73.7692295693,3.20568,0.02
 01/26  04:00:00,58.9799528769,3.54379324883,0.0,0.0,15.863942322,29.242365,87.6782502282,81.5875461086,3.20568,2.88502411965
 01/26  05:00:00,59.5252251812,3.83935788325,0.0,0.0,15.863942322,29.242365,118.835529209,112.744839841,3.20568,2.88500936733
 01/26  06:00:00,59.9699293289,4.28026728172,0.0,0.0,15.863942322,29.242365,121.057619473,117.831939473,3.20568,0.02
 01/26  07:00:00,65.3438742973,6.81899114108,0.0,0.0,15.863942322,29.818365,689.220400419,683.129779033,3.20568,2.88494138569
 01/26  08:00:00,128.693552692,6.81899114108,0.0,0.0,80.527626,29.818365,567.601383195,561.506474974,3.20568,2.88922822121
 01/26  09:00:00,165.89848779,6.81899114108,0.0,0.0,80.527626,75.0917375,481.63132542,446.004530899,24.0426,11.5841945211
 01/26  10:00:00,165.591406932,6.81899114108,0.0,0.0,80.527626,75.0917375,432.484635646,388.016198941,24.0426,20.4258367051
 01/26  11:00:00,169.523368276,6.81899114108,0.0,0.0,80.527626,79.0911225,394.6729736,339.249040343,32.0568,23.3671332564
 01/26  12:00:00,170.218939542,6.81899114108,0.0,0.0,80.527626,79.0911225,324.399465967,268.911038333,32.0568,23.4316276337
 01/26  13:00:00,169.389064875,6.81899114108,0.0,0.0,80.527626,79.0911225,278.582827,220.10724875,32.0568,26.4187782497
 01/26  14:00:00,165.391916174,6.81899114108,0.0,0.0,80.527626,75.0917375,252.136225604,206.717155288,16.0284,29.3906703161
 01/26  15:00:00,165.385878701,6.81899114108,0.0,0.0,80.527626,75.0917375,227.620538962,191.158916636,16.0284,20.4332223258
 01/26  16:00:00,163.363770035,6.82099428579,0.0,0.0,80.527626,73.092045,213.617354208,189.952383592,3.20568,20.459290616
 01/26  17:00:00,163.258929225,6.81899114108,0.0,0.0,80.527626,73.092045,206.646165722,197.681313442,3.20568,5.7591722803
 01/26  18:00:00,125.746079383,6.81899114108,0.0,0.0,80.527626,29.818365,248.341517387,242.246643219,3.20568,2.88919416767
 01/26  19:00:00,128.628769937,6.81899114108,0.0,0.0,80.527626,29.818365,283.538452651,274.557379088,3.20568,5.77539356321
 01/26  20:00:00,128.862198697,6.81899114108,0.0,0.0,80.527626,29.818365,298.673667836,286.799330124,3.20568,8.66865771184
 01/26  21:00:00,128.866861966,6.81899114108,0.0,0.0,80.527626,29.818365,308.951204644,297.084888308,3.20568,8.6606363364
 01/26  22:00:00,55.4297564644,0.0,0.0,0.0,15.863942322,29.242365,11.8662847637,0.0,3.20568,8.66060476375
 01/26  23:00:00,55.3252994188,0.0,0.0,0.0,15.863942322,29.242365,6.09675794262,0.0,3.20568,2.89107794262
 01/26  24:00:00,56.1253605041,0.0,0.0,0.0,15.863942322,29.242365,6.09430770421,0.0,3.20568,2.88862770421
 01/27  01:00:00,56.6771074752,1.31196372841,0.0,0.0,15.863942322,29.242365,7.59361485855,1.50299562783,3.20568,2.88493923072
 01/27  02:00:00,56.4132473964,1.04957098273,0.0,0.0,15.863942322,29.242365,7.87901742167,1.78829153895,3.20568,2.88504588271
 01/27  03:00:00,57.8280715176,2.45869503947,0.0,0.0,15.863942322,29.242365,25.3474136811,22.1217336811,3.20568,0.02
 01/27  04:00:00,58.1007739837,2.72776929414,0.0,0.0,15.863942322,29.242365,36.0298788821,29.9391791715,3.20568,2.8850197106
 01/27  05:00:00,60.4729356525,4.01913856469,0.0,0.0,15.863942322,29.242365,58.7027110105,52.6123836196,3.20568,2.88464739083
 01/27  06:00:00,59.5524308332,3.28140050315,0.0,0.0,15.863942322,29.242365,51.0575985731,47.8319185731,3.20568,0.02
 01/27  07:00:00,65.6677857657,6.81899114108,0.0,0.0,15.863942322,29.818365,594.8052091,588.714519025,3.20568,2.88501007497
 01/27  08:00:00,128.395769539,6.81899114108,0.0,0.0,80.527626,29.818365,451.807136519,445.712067585,3.20568,2.88938893449
 01/27  09:00:00,165.546953987,6.81899114108,0.00201173910302,0.0,80.527626,75.0917375,350.683307596,315.055911376,24.0426,11.58479622
 01/27  10:00:00,165.500070095,6.81899114108,0.00171806113881,0.0,80.527626,75.0917375,327.323264401,282.853331642,24.0426,20.4273327582
 01/27  11:00:00,169.47744279,6.81899114108,0.00238015815153,0.0,80.527626,79.0911225,302.122847054,246.701036294,32.0568,23.3650107601
 01/27  12:00:00,170.197502895,6.81899114108,0.0,0.0,80.527626,79.0911225,247.515367849,192.024992135,32.0568,23.4335757134
 01/27  13:00:00,169.394592586,6.81899114108,0.0,0.0,80.527626,79.0911225,224.740347566,166.266067352,32.0568,26.4174802138
 01/27  14:00:00,165.255096981,6.83270826113,0.0,0.0,80.527626,75.0917375,192.070620238,146.649736286,16.0284,29.3924839524
 01/27  15:00:00,165.419132799,7.08673478447,0.0,0.0,80.527626,75.0917375,182.152777,145.692021793,16.0284,20.432355207
 01/27  16:00:00,163.461741543,7.03368524997,0.0,0.0,80.527626,73.092045,184.986382112,158.398720846,3.20568,23.3819812661
 01/27  17:00:00,163.173816651,6.81899114108,0.0,0.0,80.527626,73.092045,159.647793107,153.552818146,3.20568,2.88929496104
 01/27  18:00:00,125.711405885,6.81899114108,0.0,0.0,80.527626,29.818365,178.041804252,171.946704829,3.20568,2.88941942304
 01/27  19:00:00,128.585768806,6.81899114108,0.0,0.0,80.527626,29.818365,205.069422778,196.088784866,3.20568,5.77495791239
 01/27  20:00:00,128.603863335,6.81899114108,0.0,0.0,80.527626,29.818365,231.63699036,219.761913692,3.20568,8.66939666769
 01/27  21:00:00,128.618734349,6.81899114108,0.0,0.0,80.527626,29.818365,251.755760543,239.889753844,3.20568,8.66032669948
 01/27  22:00:00,55.294349451,0.0,0.0,0.0,15.863942322,29.242365,11.8667772002,0.0,3.20568,8.66109720024
 01/27  23:00:00,55.3428142369,0.0,0.0,0.0,15.863942322,29.242365,6.09700522852,0.0,3.20568,2.89132522852
 01/27  24:00:00,56.1385810624,0.0,0.0,0.0,15.863942322,29.242365,6.0941088045,0.0,3.20568,2.8884288045
 01/28  01:00:00,55.370237964,0.0,0.0,0.0,15.863942322,29.242365,6.08884997817,0.0,3.20568,2.88316997817
 01/28  02:00:00,56.422712147,1.04957098273,0.0,0.0,15.863942322,29.242365,4.20655836088,0.98087836088,3.20568,0.02
 01/28  03:00:00,56.6807418946,1.31196372841,0.0,0.0,15.863942322,29.242365,7.8481075645,1.75923499052,3.20568,2.88319257398
 01/28  04:00:00,56.5543603722,1.18906032776,0.0,0.0,15.863942322,29.242365,7.9075097365,4.6818297365,3.20568,0.02
 01/28  05:00:00,59.308968209,3.71950685858,0.0,0.0,15.863942322,29.242365,44.2537750758,38.164938088,3.20568,2.88315698777
 01/28  06:00:00,58.8636015346,3.28140050315,0.0,0.0,15.863942322,29.242365,46.261622,43.035942,3.20568,0.02
 01/28  07:00:00,59.711090889,4.10175062893,0.0,0.0,15.863942322,29.242365,64.120583524,60.894903524,3.20568,0.02
 01/28  08:00:00,57.2772592423,3.17813542285,0.0,0.0,15.863942322,29.242365,56.1377448807,50.0488708443,3.20568,2.88319403641
 01/28  09:00:00,49.7437872693,2.79012113588,0.0,0.0,15.863942322,29.242365,40.4369286936,37.2112486936,3.20568,0.02
 01/28  10:00:00,49.2348477189,2.28875194633,0.0,0.0,15.863942322,29.242365,40.4721052584,34.3813956408,3.20568,2.88502961765
 01/28  11:00:00,48.2406620349,1.31196372841,0.0,0.0,15.863942322,29.242365,15.5159760993,9.42535905679,3.20568,2.8849370425
 01/28  12:00:00,48.6894454653,1.04957098273,0.0,0.0,15.863942322,29.242365,7.98400548774,4.75832548774,3.20568,0.02
 01/28  13:00:00,47.7580954015,0.860810563394,0.0,0.0,15.863942322,29.242365,8.14213777135,2.05148022614,3.20568,2.88497754521
 01/28  14:00:00,47.1103651119,0.168012536014,0.0,0.0,15.863942322,29.242365,3.45269826942,0.227018269425,3.20568,0.02
 01/28  15:00:00,46.9688763334,0.0,0.0,0.0,15.863942322,29.242365,6.08884335543,0.0,3.20568,2.88316335543
 01/28  16:00:00,46.968868907,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  17:00:00,46.8709623926,0.0,0.0,0.0,15.863942322,29.242365,6.08875136134,0.0,3.20568,2.88307136134
 01/28  18:00:00,51.1479294001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  19:00:00,55.4245195608,0.0,0.0,0.0,15.863942322,29.242365,6.08883065147,0.0,3.20568,2.88315065147
 01/28  20:00:00,55.6343093453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  21:00:00,55.6176641188,0.0,0.0,0.0,15.863942322,29.242365,6.088738675,0.0,3.20568,2.883058675
 01/28  22:00:00,56.2921109602,0.787178237048,0.0,0.0,15.863942322,29.242365,4.65549615375,1.42981615375,3.20568,0.02
 01/28  23:00:00,56.3147008094,0.965564714724,0.0,0.0,15.863942322,29.242365,5.72355047143,2.49787047143,3.20568,0.02
 01/28  24:00:00,57.4023815432,1.31196372841,0.0,0.0,15.863942322,29.242365,10.6542016064,4.56538362499,3.20568,2.88313798139
 01/29  01:00:00,56.9479606857,1.60031807766,0.0,0.0,15.863942322,29.242365,15.8236937,12.5980137,3.20568,0.02
 01/29  02:00:00,58.0379349235,2.68883146575,0.0,0.0,15.863942322,29.242365,32.8534055558,26.7645067329,3.20568,2.88321882293
 01/29  03:00:00,57.635179356,2.28875194633,0.0,0.0,15.863942322,29.242365,28.4081374821,25.1824574821,3.20568,0.02
 01/29  04:00:00,57.8991344262,2.55114469201,0.0,0.0,15.863942322,29.242365,32.829534085,26.7406690379,3.20568,2.88318504712
 01/29  05:00:00,56.6298370594,1.04957098273,0.0,0.0,15.863942322,29.242365,10.0114643378,6.78578433779,3.20568,0.02
 01/29  06:00:00,56.6395923094,1.04957098273,0.0,0.0,15.863942322,29.242365,10.8807923213,4.79190458523,3.20568,2.88320773611
 01/29  07:00:00,56.6421647546,1.04957098273,0.0,0.0,15.863942322,29.242365,8.54773884736,5.32205884736,3.20568,0.02
 01/29  08:00:00,54.8762871391,0.787178237048,0.0,0.0,15.863942322,29.242365,6.26126363064,3.03558363064,3.20568,0.02
 01/29  09:00:00,47.3824090949,0.436036363217,0.0,0.0,15.863942322,29.242365,7.2007332546,1.11010321984,3.20568,2.88495003475
 01/29  10:00:00,46.9705484241,0.0,0.0,0.0,15.863942322,29.242365,6.0906719517,0.0,3.20568,2.8849919517
 01/29  11:00:00,46.968868164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  12:00:00,47.6671255956,0.0,0.0,0.0,15.863942322,29.242365,6.09071380995,0.0,3.20568,2.88503380995
 01/29  13:00:00,46.9440601827,0.0,0.0,0.0,15.863942322,29.242365,6.09049303136,0.0,3.20568,2.88481303136
 01/29  14:00:00,46.9717236464,0.0,0.0,0.0,15.863942322,29.242365,6.09053505786,0.0,3.20568,2.88485505786
 01/29  15:00:00,46.9802778061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  16:00:00,46.9621171281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  17:00:00,46.8602974176,0.0,0.0,0.0,15.863942322,29.242365,6.08887189765,0.0,3.20568,2.88319189765
 01/29  18:00:00,51.1409962771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  19:00:00,55.42568092,0.0,0.0,0.0,15.863942322,29.242365,6.0887811233,0.0,3.20568,2.8831011233
 01/29  20:00:00,55.6474902304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  21:00:00,55.6372649093,0.0,0.0,0.0,15.863942322,29.242365,6.08886166428,0.0,3.20568,2.88318166428
 01/29  22:00:00,56.0032896159,0.477595386531,0.0,0.0,15.863942322,29.242365,4.78647913914,1.56079913914,3.20568,0.02
 01/29  23:00:00,56.1587255534,0.787178237048,0.0,0.0,15.863942322,29.242365,8.66651115762,2.57774028919,3.20568,2.88309086843
 01/29  24:00:00,57.1514568243,1.04957098273,0.0,0.0,15.863942322,29.242365,6.70886367323,3.48318367323,3.20568,0.02
 01/30  01:00:00,56.1575511671,0.787178237048,0.0,0.0,15.863942322,29.242365,8.91794437531,2.82740698977,3.20568,2.88485738554
 01/30  02:00:00,56.1608159628,0.787178237048,0.0,0.0,15.863942322,29.242365,6.09659678335,2.87091678335,3.20568,0.02
 01/30  03:00:00,56.4268972796,1.04957098273,0.0,0.0,15.863942322,29.242365,10.0430598763,3.95247917534,3.20568,2.88490070094
 01/30  04:00:00,56.419813592,1.04957098273,0.0,0.0,15.863942322,29.242365,10.1957823865,4.1051570871,3.20568,2.88494529938
 01/30  05:00:00,56.6294611552,1.04957098273,0.0,0.0,15.863942322,29.242365,8.05015054056,4.82447054056,3.20568,0.02
 01/30  06:00:00,56.8744706622,1.31196372841,0.0,0.0,15.863942322,29.242365,13.5370682783,7.44640106116,3.20568,2.88498721715
 01/30  07:00:00,65.2514345762,6.81899114108,0.00634003132493,0.0,15.863942322,29.818365,598.83954434,592.748834032,3.20568,2.88503030781
 01/30  08:00:00,127.850228634,6.81899114108,0.000526315647619,0.0,80.527626,29.818365,338.673155581,332.57817486,3.20568,2.88930072024
 01/30  09:00:00,165.444471058,6.81899114108,0.00438997578532,0.0,80.527626,75.0917375,260.400897981,224.772697328,24.0426,11.5856006527
 01/30  10:00:00,165.434004722,6.81899114108,0.00272279833252,0.0,80.527626,75.0917375,233.547720745,189.078170907,24.0426,20.4269498376
 01/30  11:00:00,169.428217256,6.81899114108,0.00148988389322,0.0,80.527626,79.0911225,232.527008087,180.023277614,32.0568,20.446930473
 01/30  12:00:00,170.166178412,6.81899114108,0.0,0.0,80.527626,79.0911225,215.819876401,157.398849983,32.0568,26.3642264184
 01/30  13:00:00,169.397442286,6.81902979213,0.0,0.0,80.527626,79.0911225,209.099299717,150.616752853,32.0568,26.4257468637
 01/30  14:00:00,165.622614695,7.02764118613,0.0,0.0,80.527626,75.0917375,210.334965377,164.912941314,16.0284,29.3936240623
 01/30  15:00:00,165.765630829,7.17720579432,0.0,0.0,80.527626,75.0917375,205.866066758,169.404377785,16.0284,20.4332889733
 01/30  16:00:00,163.691552641,7.13423554422,0.0,0.0,80.527626,73.092045,196.250721322,172.585313767,3.20568,20.4597275552
 01/30  17:00:00,163.255096593,6.81899114108,0.0,0.0,80.527626,73.092045,177.723843466,168.759080886,3.20568,5.7590825804
 01/30  18:00:00,124.284559883,6.81899114108,0.0,0.0,80.527626,29.818365,198.286116836,192.190787796,3.20568,2.8896490407
 01/30  19:00:00,128.587306293,6.81899114108,0.0,0.0,80.527626,29.818365,220.841868957,211.860806505,3.20568,5.77538245242
 01/30  20:00:00,128.817114743,6.81899114108,0.0,0.0,80.527626,29.818365,235.319034139,223.444621376,3.20568,8.66873276282
 01/30  21:00:00,128.815135244,6.81899114108,0.0,0.0,80.527626,29.818365,247.047016752,235.180592236,3.20568,8.66074451611
 01/30  22:00:00,55.4474060362,0.0,0.0,0.0,15.863942322,29.242365,11.8661861614,0.0,3.20568,8.66050616143
 01/30  23:00:00,55.3421100246,0.0,0.0,0.0,15.863942322,29.242365,6.09679967629,0.0,3.20568,2.89111967629
 01/30  24:00:00,56.1397980043,0.0,0.0,0.0,15.863942322,29.242365,6.09434861412,0.0,3.20568,2.88866861412
 01/31  01:00:00,55.3732561697,0.0,0.0,0.0,15.863942322,29.242365,6.09065542678,0.0,3.20568,2.88497542678
 01/31  02:00:00,55.6357441462,0.262392745683,0.0,0.0,15.863942322,29.242365,6.29650083987,0.205799703399,3.20568,2.88502113647
 01/31  03:00:00,56.6843181883,1.31196372841,0.0,0.0,15.863942322,29.242365,4.25983945206,1.03415945206,3.20568,0.02
 01/31  04:00:00,56.417064194,1.04957098273,0.0,0.0,15.863942322,29.242365,7.33785650534,1.24711220533,3.20568,2.88506430001
 01/31  05:00:00,57.741470687,1.31196372841,0.0,0.0,15.863942322,29.242365,8.23019475304,2.13966907661,3.20568,2.88484567643
 01/31  06:00:00,57.821690565,1.56589638423,0.0,0.0,15.863942322,29.242365,14.6626591924,11.4369791924,3.20568,0.02
 01/31  07:00:00,65.6267789748,6.81899114108,0.0,0.0,15.863942322,29.818365,506.072425469,499.981678456,3.20568,2.88506701321
 01/31  08:00:00,128.051689534,6.81899114108,0.000316405500522,0.0,80.527626,29.818365,402.657373274,396.562230487,3.20568,2.8894627873
 01/31  09:00:00,165.477855548,6.81899114108,0.00287089950611,0.0,80.527626,75.0917375,313.316370406,277.688394613,24.0426,11.5853757932
 01/31  10:00:00,165.480737132,6.81899114108,0.00147493260563,0.0,80.527626,75.0917375,304.316049822,259.844407577,24.0426,20.4290422456
 01/31  11:00:00,169.467445277,6.81899114108,0.000990918857072,0.0,80.527626,79.0911225,304.473862503,249.05150425,32.0568,23.3655582535
 01/31  12:00:00,170.177854875,6.81899114108,0.0,0.0,80.527626,79.0911225,254.689191062,199.199293034,32.0568,23.4330980284
 01/31  13:00:00,169.404789501,6.81899114108,0.0,0.0,80.527626,79.0911225,238.330299702,179.852095214,32.0568,26.4214044883
 01/31  14:00:00,165.418324105,6.81899114108,0.0,0.0,80.527626,75.0917375,231.550851122,186.128817085,16.0284,29.3936340367
 01/31  15:00:00,165.411132256,6.81899114108,0.0,0.0,80.527626,75.0917375,217.235674498,180.774321122,16.0284,20.4329533768
 01/31  16:00:00,163.382118613,6.81899114108,0.0,0.0,80.527626,73.092045,212.408735141,185.819695979,3.20568,23.3833591619
 01/31  17:00:00,163.267251498,6.81899114108,0.0,0.0,80.527626,73.092045,195.79601492,189.701092669,3.20568,2.88924225061
 01/31  18:00:00,124.320996999,6.81899114108,0.0,0.0,80.527626,29.818365,233.085288683,226.990236202,3.20568,2.88937248092
 01/31  19:00:00,128.629263194,6.81899114108,0.0,0.0,80.527626,29.818365,268.284905892,256.427064742,3.20568,8.65216115015
 01/31  20:00:00,128.653527271,6.81899114108,0.0,0.0,80.527626,29.818365,292.933337398,281.060236841,3.20568,8.6674205571
 01/31  21:00:00,128.672825908,6.81899114108,0.0,0.0,80.527626,29.818365,310.602198122,301.615522711,3.20568,5.7809954112
 01/31  22:00:00,55.2794204063,0.0,0.0,0.0,15.863942322,29.242365,11.8674735574,0.0,3.20568,8.66179355744
 01/31  23:00:00,55.3303844627,0.0,0.0,0.0,15.863942322,29.242365,6.09694341937,0.0,3.20568,2.89126341937
 01/31  24:00:00,56.1299877383,0.0,0.0,0.0,15.863942322,29.242365,8.96258996631,0.0,3.20568,5.75690996631
 02/01  01:00:00,55.6284077082,0.262392745683,0.0,0.0,15.863942322,29.242365,3.52304286062,0.297362860624,3.20568,0.02
 02/01  02:00:00,56.6836710262,1.31196372841,0.0,0.0,15.863942322,29.242365,7.56075206395,1.47011526742,3.20568,2.88495679653
 02/01  03:00:00,56.4156018553,1.04957098273,0.0,0.0,15.863942322,29.242365,7.65597093628,1.56528810725,3.20568,2.88500282903
 02/01  04:00:00,56.6756639742,1.31196372841,0.0,0.0,15.863942322,29.242365,5.39237416073,2.16669416073,3.20568,0.02
 02/01  05:00:00,56.6247550866,1.04957098273,0.0,0.0,15.863942322,29.242365,8.68057216959,2.58984555504,3.20568,2.88504661455
 02/01  06:00:00,57.2639828595,1.69835588549,0.0,0.0,15.863942322,29.242365,11.0942226166,5.0037136459,3.20568,2.88482897071
 02/01  07:00:00,65.2830694945,6.81899114108,0.0030172444032,0.0,15.863942322,29.818365,510.165504977,506.939824977,3.20568,0.02
 02/01  08:00:00,128.057439042,6.81899114108,0.000342533646385,0.0,80.527626,29.818365,399.73440179,390.769834511,3.20568,5.75888727907
 02/01  09:00:00,165.47634411,6.81899114108,0.00306279911186,0.0,80.527626,75.0917375,307.910239868,272.283606383,24.0426,11.5840334844
 02/01  10:00:00,165.432552015,6.81899114108,0.00194749145128,0.0,80.527626,75.0917375,276.72608934,232.256865734,24.0426,20.4266236056
 02/01  11:00:00,169.39808217,6.81899114108,0.00111400003694,0.0,80.527626,79.0911225,261.635202513,209.130238584,32.0568,20.4481639283
 02/01  12:00:00,170.151932772,6.81899114108,0.0,0.0,80.527626,79.0911225,233.258358508,177.764925236,32.0568,23.4366332724
 02/01  13:00:00,169.388109065,6.81899114108,0.0,0.0,80.527626,79.0911225,232.382497804,170.970244503,32.0568,29.3554533015
 02/01  14:00:00,165.454698845,6.86973747466,0.0,0.0,80.527626,75.0917375,222.665932842,180.177943668,16.0284,26.4595891731
 02/01  15:00:00,165.596812941,7.01351039921,0.0,0.0,80.527626,75.0917375,214.539245912,178.074646779,16.0284,20.436199133
 02/01  16:00:00,163.610654835,7.05296444296,0.0,0.0,80.527626,73.092045,204.586914188,177.999998556,3.20568,23.3812356323
 02/01  17:00:00,163.259662714,6.81899114108,0.0,0.0,80.527626,73.092045,177.364919061,171.269639358,3.20568,2.88959970355
 02/01  18:00:00,124.293461599,6.81899114108,0.0,0.0,80.527626,29.818365,214.669971098,205.705349355,3.20568,5.75894174235
 02/01  19:00:00,128.608005246,6.81899114108,0.0,0.0,80.527626,29.818365,262.585535383,253.605089697,3.20568,5.77476568619
 02/01  20:00:00,128.835513122,6.81899114108,0.0,0.0,80.527626,29.818365,279.019953631,267.144228398,3.20568,8.67004523229
 02/01  21:00:00,128.841450613,6.81899114108,0.0,0.0,80.527626,29.818365,290.492776574,278.626508724,3.20568,8.66058785088
 02/01  22:00:00,55.4363287419,0.0,0.0,0.0,15.863942322,29.242365,8.98689216838,0.0,3.20568,5.78121216838
 02/01  23:00:00,55.3322938079,0.0,0.0,0.0,15.863942322,29.242365,8.96761600883,0.0,3.20568,5.76193600883
 02/01  24:00:00,56.1307724675,0.0,0.0,0.0,15.863942322,29.242365,6.09406124807,0.0,3.20568,2.88838124807
 02/02  01:00:00,56.1549879838,0.787178237048,0.0,0.0,15.863942322,29.242365,6.77624523555,0.685534394537,3.20568,2.88503084101
 02/02  02:00:00,56.4197932916,1.04957098273,0.0,0.0,15.863942322,29.242365,4.64203595561,1.41635595561,3.20568,0.02
 02/02  03:00:00,56.6795688206,1.31196372841,0.0,0.0,15.863942322,29.242365,8.80645295231,2.71595875118,3.20568,2.88481420113
 02/02  04:00:00,58.0135267361,2.64050511232,0.0,0.0,15.863942322,29.242365,36.521513211,30.4307598471,3.20568,2.88507336384
 02/02  05:00:00,59.5589017475,3.95685357003,0.0,0.0,15.863942322,29.242365,57.3936409413,54.1679609413,3.20568,0.02
 02/02  06:00:00,59.0361963177,3.42629756205,0.0,0.0,15.863942322,29.242365,66.908031455,60.8172841611,3.20568,2.88506729384
 02/02  07:00:00,65.3321216821,6.81899114108,0.0,0.0,15.863942322,29.818365,633.929204384,627.838570473,3.20568,2.88495391066
 02/02  08:00:00,128.602358963,6.81899114108,0.0,0.0,80.527626,29.818365,529.626609624,523.531694981,3.20568,2.8892346435
 02/02  09:00:00,165.65546696,6.81899114108,0.0,0.0,80.527626,75.0917375,416.005668464,380.377415602,24.0426,11.5856528614
 02/02  10:00:00,165.523376879,6.81899114108,0.0,0.0,80.527626,75.0917375,382.925522657,338.455695573,24.0426,20.4272270845
 02/02  11:00:00,169.432968105,6.81899114108,0.0,0.0,80.527626,79.0911225,333.403852678,280.899635608,32.0568,20.4474170695
 02/02  12:00:00,170.155063588,6.81899114108,0.0,0.0,80.527626,79.0911225,274.219957628,215.797893823,32.0568,26.3652638053
 02/02  13:00:00,169.389610562,6.82745039304,0.0,0.0,80.527626,79.0911225,234.25768074,175.776106451,32.0568,26.424774289
 02/02  14:00:00,165.602475058,7.01961527703,0.0,0.0,80.527626,75.0917375,225.741993983,180.317950915,16.0284,29.3956430682
 02/02  15:00:00,165.828097201,7.24620590872,0.0,0.0,80.527626,75.0917375,216.392769708,179.929688112,16.0284,20.4346815951
 02/02  16:00:00,163.712196578,7.15631387471,0.0,0.0,80.527626,73.092045,204.404157759,180.737095737,3.20568,20.4613820214
 02/02  17:00:00,163.254743904,6.81899114108,0.0,0.0,80.527626,73.092045,182.7237603,173.759329596,3.20568,5.75875070378
 02/02  18:00:00,124.284420725,6.81899114108,0.0,0.0,80.527626,29.818365,206.771369086,200.676364705,3.20568,2.88932438097
 02/02  19:00:00,128.596151991,6.81899114108,0.0,0.0,80.527626,29.818365,251.068948929,242.088418256,3.20568,5.77485067325
 02/02  20:00:00,128.838543497,6.81899114108,0.0,0.0,80.527626,29.818365,290.385364116,278.510329855,3.20568,8.66935426103
 02/02  21:00:00,128.84742004,6.81899114108,0.0,0.0,80.527626,29.818365,314.632017996,302.766006372,3.20568,8.66033162424
 02/02  22:00:00,55.4325977739,0.0,0.0,0.0,15.863942322,29.242365,11.8668764019,0.0,3.20568,8.66119640194
 02/02  23:00:00,55.3314343808,0.0,0.0,0.0,15.863942322,29.242365,6.09701506276,0.0,3.20568,2.89133506276
 02/02  24:00:00,56.8134140211,0.681464486575,0.0,0.0,15.863942322,29.242365,6.73368923406,0.639572804427,3.20568,2.88843642964
 02/03  01:00:00,56.4182455212,1.04957098273,0.0,0.0,15.863942322,29.242365,7.647437272,1.55674388329,3.20568,2.8850133887
 02/03  02:00:00,57.0959424202,1.72502404961,0.0,0.0,15.863942322,29.242365,18.5174609966,12.4268095248,3.20568,2.88497147186
 02/03  03:00:00,58.5525893524,3.16548285602,0.0,0.0,15.863942322,29.242365,49.6364004227,46.4107204227,3.20568,0.02
 02/03  04:00:00,59.0909484738,3.68869030773,0.0,0.0,15.863942322,29.242365,61.894197719,55.8034971016,3.20568,2.88502061745
