Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/03  05:00:00,60.1822835511,3.69446082435,0.0,0.0,15.863942322,29.242365,86.609353269,80.5186048724,3.20568,2.88506839656
 02/03  06:00:00,60.0201697421,3.68869030773,0.0,0.0,15.863942322,29.242365,88.9354962665,85.7098162665,3.20568,0.02
 02/03  07:00:00,65.6774817393,6.81899114108,0.0,0.0,15.863942322,29.818365,668.946931046,662.856187829,3.20568,2.88506321679
 02/03  08:00:00,127.215061343,6.81899114108,0.0,0.0,80.527626,29.818365,548.681634753,542.586750194,3.20568,2.88920455919
 02/03  09:00:00,165.745403631,6.81899114108,0.0,0.0,80.527626,75.0917375,446.761322831,411.13244232,24.0426,11.5862805113
 02/03  10:00:00,165.531640757,6.81899114108,0.0,0.0,80.527626,75.0917375,392.206240917,347.735032188,24.0426,20.4286087293
 02/03  11:00:00,169.430777557,6.81899114108,0.0,0.0,80.527626,79.0911225,342.071963892,286.647941169,32.0568,23.3672227235
 02/03  12:00:00,170.160622115,6.81899114108,0.0,0.0,80.527626,79.0911225,289.636044903,234.142839926,32.0568,23.4364049776
 02/03  13:00:00,169.381725836,6.82028727654,0.0,0.0,80.527626,79.0911225,262.42216308,203.939926696,32.0568,26.4254363844
 02/03  14:00:00,165.578705704,7.00543686928,0.0,0.0,80.527626,75.0917375,244.001513479,198.574655253,16.0284,29.3984582257
 02/03  15:00:00,165.79858558,7.22582584021,0.0,0.0,80.527626,75.0917375,225.995391687,189.530790579,16.0284,20.4362011077
 02/03  16:00:00,163.810929594,7.26284421992,0.0,0.0,80.527626,73.092045,214.240926591,187.653998585,3.20568,23.3812480067
 02/03  17:00:00,163.256008873,6.8257930726,0.0,0.0,80.527626,73.092045,184.181990548,178.086943675,3.20568,2.88936687303
 02/03  18:00:00,124.283194993,6.81899114108,0.0,0.0,80.527626,29.818365,211.865133006,205.769882035,3.20568,2.8895709709
 02/03  19:00:00,128.600293041,6.81899114108,0.0,0.0,80.527626,29.818365,265.65673387,253.798423106,3.20568,8.65263076396
 02/03  20:00:00,128.642338813,6.81899114108,0.0,0.0,80.527626,29.818365,315.380748831,303.506218912,3.20568,8.66884991908
 02/03  21:00:00,128.683191247,6.81899114108,0.0,0.0,80.527626,29.818365,348.940690343,339.955135708,3.20568,5.77987463475
 02/03  22:00:00,55.2691443597,0.0,0.0,0.0,15.863942322,29.242365,11.8667473771,0.0,3.20568,8.66106737709
 02/03  23:00:00,55.3183839808,0.0,0.0,0.0,15.863942322,29.242365,8.96801069052,0.0,3.20568,5.76233069052
 02/03  24:00:00,57.4393494346,1.31196372841,0.0,0.0,15.863942322,29.242365,7.60532320844,1.51089790868,3.20568,2.88874529975
 02/04  01:00:00,56.4121671736,1.04957098273,0.0,0.0,15.863942322,29.242365,5.23502194196,2.00934194196,3.20568,0.02
 02/04  02:00:00,57.9722865907,2.59944371165,0.0,0.0,15.863942322,29.242365,38.7447069469,32.6558188842,3.20568,2.88320806267
 02/04  03:00:00,59.2294646967,3.83935788325,0.0,0.0,15.863942322,29.242365,64.6009708201,61.3752908201,3.20568,0.02
 02/04  04:00:00,58.9562959584,3.54379324883,0.0,0.0,15.863942322,29.242365,70.8845376941,64.7956206643,3.20568,2.88323702986
 02/04  05:00:00,59.4510681222,3.83935788325,0.0,0.0,15.863942322,29.242365,74.783643513,71.557963513,3.20568,0.02
 02/04  06:00:00,59.1985005981,3.54379324883,0.0,0.0,15.863942322,29.242365,100.618726004,97.3930460036,3.20568,0.02
 02/04  07:00:00,60.3423170214,4.68104249227,0.0,0.0,15.863942322,29.242365,118.084999379,111.996110269,3.20568,2.88320911047
 02/04  08:00:00,57.137772946,4.38547785784,0.0,0.0,15.863942322,29.242365,114.161604532,110.935924532,3.20568,0.02
 02/04  09:00:00,50.4132555018,3.42629756205,0.0,0.0,15.863942322,29.242365,89.0880539866,82.999147142,3.20568,2.8832268446
 02/04  10:00:00,49.5748299173,2.57277554752,0.0,0.0,15.863942322,29.242365,62.083485554,58.857805554,3.20568,0.02
 02/04  11:00:00,49.616349218,2.66181002135,0.0,0.0,15.863942322,29.242365,46.7415737158,40.6508505433,3.20568,2.88504317259
 02/04  12:00:00,50.7184870782,3.05828439818,0.0,0.0,15.863942322,29.242365,45.5073703771,39.416664047,3.20568,2.88502633012
 02/04  13:00:00,48.091819491,1.19446804163,0.0,0.0,15.863942322,29.242365,11.2176902758,7.99201027578,3.20568,0.02
 02/04  14:00:00,48.2454659159,1.31196372841,0.0,0.0,15.863942322,29.242365,12.2709817638,6.18207626817,3.20568,2.88322549567
 02/04  15:00:00,47.2030219312,0.262392745683,0.0,0.0,15.863942322,29.242365,3.99978906582,0.774109065819,3.20568,0.02
 02/04  16:00:00,46.9314876746,0.0,0.0,0.0,15.863942322,29.242365,6.08876245818,0.0,3.20568,2.88308245818
 02/04  17:00:00,46.8372371743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  18:00:00,49.6964180759,0.0,0.0,0.0,15.863942322,29.242365,6.08884951759,0.0,3.20568,2.88316951759
 02/04  19:00:00,55.4112825353,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  20:00:00,56.1094393582,0.485769727606,0.0,0.0,15.863942322,29.242365,7.17597390323,1.08709494312,3.20568,2.88319896011
 02/04  21:00:00,57.7604467244,2.1510651726,0.0,0.0,15.863942322,29.242365,27.0469925459,23.8213125459,3.20568,0.02
 02/04  22:00:00,58.7482646313,3.23957856068,0.0,0.0,15.863942322,29.242365,54.710006234,51.484326234,3.20568,0.02
 02/04  23:00:00,58.6473184237,3.28140050315,0.0,0.0,15.863942322,29.242365,65.406887933,59.3180370891,3.20568,2.88317084398
 02/04  24:00:00,60.5942090054,4.43842447254,0.0,0.0,15.863942322,29.242365,107.628251382,104.402571382,3.20568,0.02
 02/05  01:00:00,59.4518276878,4.03891665126,0.0,0.0,15.863942322,29.242365,103.833530673,97.7446271159,3.20568,2.88322355749
 02/05  02:00:00,60.5767756008,5.11177215975,0.0,0.0,15.863942322,29.242365,139.972819256,136.747139256,3.20568,0.02
 02/05  03:00:00,59.5772793287,4.12308511216,0.0,0.0,15.863942322,29.242365,126.269532797,120.180680305,3.20568,2.88317249213
 02/05  04:00:00,60.959796218,5.44460631525,0.0,0.0,15.863942322,29.242365,169.444257605,166.218577605,3.20568,0.02
 02/05  05:00:00,60.135508362,4.48255774677,0.0,0.0,15.863942322,29.242365,141.578611359,135.48971406,3.20568,2.8832172991
 02/05  06:00:00,61.3336723949,5.64020171938,0.0,0.0,15.863942322,29.242365,176.229804976,173.004124976,3.20568,0.02
 02/05  07:00:00,60.1679714182,4.52484864496,0.0,0.0,15.863942322,29.242365,142.234534281,139.008854281,3.20568,0.02
 02/05  08:00:00,58.3799497465,5.66134716847,0.0,0.0,15.863942322,29.242365,159.911148511,153.822258466,3.20568,2.88321004452
 02/05  09:00:00,51.0501977937,4.12308511216,0.0,0.0,15.863942322,29.242365,110.337733321,104.247006839,3.20568,2.88504648193
 02/05  10:00:00,51.0634591216,4.10175062893,0.0,0.0,15.863942322,29.242365,103.41057621,100.18489621,3.20568,0.02
 02/05  11:00:00,50.1275812972,3.19878843891,0.0,0.0,15.863942322,29.242365,65.4764920135,59.3857691347,3.20568,2.88504287879
 02/05  12:00:00,51.6008616035,3.92603701918,0.0,0.0,15.863942322,29.242365,66.0584638756,59.9677053008,3.20568,2.88507857484
 02/05  13:00:00,49.1719361825,2.28875194633,0.0,0.0,15.863942322,29.242365,29.5700072152,26.3443272152,3.20568,0.02
 02/05  14:00:00,48.646322904,1.72502404961,0.0,0.0,15.863942322,29.242365,18.5286986804,12.4379575761,3.20568,2.8850611043
 02/05  15:00:00,47.9802813726,1.04957098273,0.0,0.0,15.863942322,29.242365,5.98354317847,2.75786317847,3.20568,0.02
 02/05  16:00:00,46.9168718204,0.0,0.0,0.0,15.863942322,29.242365,6.08888094018,0.0,3.20568,2.88320094018
 02/05  17:00:00,46.8215401621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  18:00:00,50.4234035637,0.739988132214,0.0,0.0,15.863942322,29.242365,7.72336842929,1.63448618235,3.20568,2.88320224693
 02/05  19:00:00,56.4526756015,1.04957098273,0.0,0.0,15.863942322,29.242365,7.08790390019,3.86222390019,3.20568,0.02
 02/05  20:00:00,58.0339729481,2.41345791828,0.0,0.0,15.863942322,29.242365,30.963218383,24.8743060879,3.20568,2.88323229506
 02/05  21:00:00,57.8950192692,2.28875194633,0.0,0.0,15.863942322,29.242365,32.971127998,29.745447998,3.20568,0.02
 02/05  22:00:00,58.9201422304,3.39889618992,0.0,0.0,15.863942322,29.242365,62.0203596075,55.9314747975,3.20568,2.88320481005
 02/05  23:00:00,59.2163004364,3.83935788325,0.0,0.0,15.863942322,29.242365,75.1829180064,71.9572380064,3.20568,0.02
 02/05  24:00:00,59.740158784,3.61393363291,0.0,0.0,15.863942322,29.242365,77.0722678413,73.8465878413,3.20568,0.02
 02/06  01:00:00,60.0927436741,4.68104249227,0.0,0.0,15.863942322,29.242365,107.966549228,101.87580196,3.20568,2.88506726778
 02/06  02:00:00,59.6769177304,4.25922516649,0.0,0.0,15.863942322,29.242365,104.192412684,98.1016682644,3.20568,2.88506441929
 02/06  03:00:00,60.2124840662,4.76521095317,0.0,0.0,15.863942322,29.242365,127.80750668,124.58182668,3.20568,0.02
 02/06  04:00:00,59.8518332066,4.38547785784,0.0,0.0,15.863942322,29.242365,132.287371882,126.196630506,3.20568,2.88506137608
 02/06  05:00:00,60.5994471049,4.89146364452,0.0,0.0,15.863942322,29.242365,148.518831776,142.428106491,3.20568,2.88504528546
 02/06  06:00:00,60.0638688608,4.38547785784,0.0,0.0,15.863942322,29.242365,126.410900988,120.320191795,3.20568,2.88502919319
 02/06  07:00:00,65.331342939,6.81899114108,0.0,0.0,15.863942322,29.818365,638.712198486,635.486518486,3.20568,0.02
 02/06  08:00:00,127.180692027,6.81899114108,0.0,0.0,80.527626,29.818365,495.294531654,489.199331497,3.20568,2.88952015794
 02/06  09:00:00,165.782953469,6.81899114108,0.0,0.0,80.527626,75.0917375,405.938232282,367.420091188,24.0426,14.4755410941
 02/06  10:00:00,165.558606983,6.81899114108,0.00179843517923,0.0,80.527626,75.0917375,366.444759584,321.973326451,24.0426,20.4288331334
 02/06  11:00:00,169.495877946,6.81899114108,0.00245030157829,0.0,80.527626,79.0911225,325.000229661,272.495433971,32.0568,20.4479956902
 02/06  12:00:00,170.23475565,6.81899114108,0.0,0.0,80.527626,79.0911225,276.882601022,221.388957559,32.0568,23.4368434628
 02/06  13:00:00,169.416607253,6.81899114108,0.0,0.0,80.527626,79.0911225,255.065000266,193.649064908,32.0568,29.3591353581
 02/06  14:00:00,165.423802452,6.81899114108,0.0,0.0,80.527626,75.0917375,236.42402955,193.934791479,16.0284,26.4608380704
 02/06  15:00:00,165.417330931,6.81899114108,0.0,0.0,80.527626,75.0917375,223.158201819,186.692661762,16.0284,20.4371400576
 02/06  16:00:00,163.389345747,6.81899114108,0.0,0.0,80.527626,73.092045,213.956000325,187.367775394,3.20568,23.3825449318
 02/06  17:00:00,163.280628475,6.81899114108,0.0,0.0,80.527626,73.092045,196.395678582,190.300418222,3.20568,2.88958035928
 02/06  18:00:00,122.909793788,6.81899114108,0.0,0.0,80.527626,29.818365,237.497472559,228.532739726,3.20568,5.75905283225
 02/06  19:00:00,128.641394447,6.81899114108,0.0,0.0,80.527626,29.818365,260.553906512,251.573214569,3.20568,5.77501194305
 02/06  20:00:00,128.866316304,6.81899114108,0.0,0.0,80.527626,29.818365,271.865743088,259.989568166,3.20568,8.67049492159
 02/06  21:00:00,128.856931188,6.81899114108,0.0,0.0,80.527626,29.818365,275.511352025,263.644624192,3.20568,8.66104783229
 02/06  22:00:00,55.4443091101,0.0,0.0,0.0,15.863942322,29.242365,8.98688716453,0.0,3.20568,5.78120716453
 02/06  23:00:00,55.338483023,0.0,0.0,0.0,15.863942322,29.242365,8.96792634779,0.0,3.20568,5.76224634779
 02/06  24:00:00,56.1353264603,0.0,0.0,0.0,15.863942322,29.242365,6.09421801995,0.0,3.20568,2.88853801995
 02/07  01:00:00,55.3699403684,0.0,0.0,0.0,15.863942322,29.242365,6.09060040111,0.0,3.20568,2.88492040111
 02/07  02:00:00,55.3690539631,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/07  03:00:00,56.1081978991,0.739988132214,0.0,0.0,15.863942322,29.242365,6.75027370282,0.659622894511,3.20568,2.88497080831
 02/07  04:00:00,56.1518032266,0.787178237048,0.0,0.0,15.863942322,29.242365,6.92871483923,0.838013727685,3.20568,2.88502111155
 02/07  05:00:00,57.7410955645,1.31196372841,0.0,0.0,15.863942322,29.242365,4.95275648774,1.72707648774,3.20568,0.02
 02/07  06:00:00,57.3030987355,1.04957098273,0.0,0.0,15.863942322,29.242365,7.80944306213,1.71869003421,3.20568,2.88507302793
 02/07  07:00:00,65.6175512476,6.81899114108,0.00283385666573,0.0,15.863942322,29.818365,483.975816826,477.885278711,3.20568,2.88485811531
 02/07  08:00:00,126.485970058,6.81899114108,0.000357061276942,0.0,80.527626,29.818365,380.718809731,374.62371486,3.20568,2.8894148713
 02/07  09:00:00,165.467955835,6.81899114108,0.00306023591971,0.0,80.527626,75.0917375,301.416247859,265.787191035,24.0426,11.5864568232
 02/07  10:00:00,165.462686496,6.81899114108,0.00189560830674,0.0,80.527626,75.0917375,275.601633656,231.129707005,24.0426,20.4293266505
 02/07  11:00:00,169.421760846,6.81899114108,0.0011596791478,0.0,80.527626,79.0911225,264.246496633,208.820803799,32.0568,23.3688928349
 02/07  12:00:00,170.169189549,6.81899114108,0.0,0.0,80.527626,79.0911225,237.296439986,181.804907123,32.0568,23.4347328629
 02/07  13:00:00,169.400757981,6.81899114108,0.0,0.0,80.527626,79.0911225,234.000523999,175.521992593,32.0568,26.4217314055
 02/07  14:00:00,165.414659032,6.81899114108,0.0,0.0,80.527626,75.0917375,230.209019532,184.783814563,16.0284,29.3968049687
 02/07  15:00:00,165.409875568,6.81899114108,0.0,0.0,80.527626,75.0917375,216.891777779,180.428078561,16.0284,20.4352992177
 02/07  16:00:00,163.381600787,6.81899114108,0.0,0.0,80.527626,73.092045,206.310146259,179.72122039,3.20568,23.383245869
 02/07  17:00:00,163.267964454,6.81899114108,0.0,0.0,80.527626,73.092045,184.263209146,178.167922779,3.20568,2.88960636729
 02/07  18:00:00,122.874825358,6.81899114108,0.0,0.0,80.527626,29.818365,206.482233794,200.387304211,3.20568,2.88924958389
 02/07  19:00:00,128.607546278,6.81899114108,0.0,0.0,80.527626,29.818365,227.609901101,218.629399117,3.20568,5.7748219841
 02/07  20:00:00,128.624278204,6.81899114108,0.0,0.0,80.527626,29.818365,250.687280814,235.929117333,3.20568,11.5524834812
 02/07  21:00:00,128.646161335,6.81899114108,0.0,0.0,80.527626,29.818365,277.317161582,268.330590281,3.20568,5.78089130099
 02/07  22:00:00,55.2873147384,0.0,0.0,0.0,15.863942322,29.242365,11.8673759634,0.0,3.20568,8.66169596345
 02/07  23:00:00,55.3387576517,0.0,0.0,0.0,15.863942322,29.242365,6.09689722805,0.0,3.20568,2.89121722805
 02/07  24:00:00,56.1371295479,0.0,0.0,0.0,15.863942322,29.242365,8.96250022438,0.0,3.20568,5.75682022438
 02/08  01:00:00,55.3708706837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/08  02:00:00,55.8988391081,0.524785491365,0.0,0.0,15.863942322,29.242365,6.61257415958,0.521985571692,3.20568,2.88490858788
 02/08  03:00:00,56.4206910571,1.04957098273,0.0,0.0,15.863942322,29.242365,7.26095242977,1.17022339476,3.20568,2.88504903501
 02/08  04:00:00,56.681028052,1.31196372841,0.0,0.0,15.863942322,29.242365,5.21269869597,1.98701869597,3.20568,0.02
 02/08  05:00:00,56.7749519906,1.19446804163,0.0,0.0,15.863942322,29.242365,8.98926084024,2.89856875042,3.20568,2.88501208982
 02/08  06:00:00,58.6387035603,3.06369211205,0.0,0.0,15.863942322,29.242365,30.8837860057,24.7930448399,3.20568,2.88506116576
 02/08  07:00:00,65.291845709,6.81899114108,0.000483300173513,0.0,15.863942322,29.818365,511.18845866,507.96277866,3.20568,0.02
 02/08  08:00:00,126.646666079,6.81899114108,0.000347704763757,0.0,80.527626,29.818365,396.93744915,387.972746822,3.20568,5.75902232766
 02/08  09:00:00,165.47295429,6.81899114108,0.00306131327433,0.0,80.527626,75.0917375,298.207074674,262.580191132,24.0426,11.5842835414
 02/08  10:00:00,165.458596566,6.81899114108,0.00217026342612,0.0,80.527626,75.0917375,262.819398286,218.349186063,24.0426,20.4276122231
 02/08  11:00:00,169.41034222,6.81899114108,0.00280042952338,0.0,80.527626,79.0911225,236.85925596,184.3528137,32.0568,20.4496422602
 02/08  12:00:00,170.149584437,6.81899114108,0.0,0.0,80.527626,79.0911225,208.357428397,149.936607481,32.0568,26.3640209158
 02/08  13:00:00,169.51307569,6.94672971725,0.0,0.0,80.527626,79.0911225,200.162043015,141.683614808,32.0568,26.4216282073
 02/08  14:00:00,165.936049054,7.34057970334,0.0,0.0,80.527626,75.0917375,199.815280765,157.329245789,16.0284,26.4576349758
 02/08  15:00:00,166.320886739,7.79179746873,0.0,0.0,80.527626,75.0917375,192.842158566,153.460104552,16.0284,23.3536540137
 02/08  16:00:00,164.476909149,8.00972726718,0.0,0.0,80.527626,73.092045,180.702615286,157.035985029,3.20568,20.4609502575
 02/08  17:00:00,163.023791133,6.89762399277,0.0,0.0,80.527626,73.092045,140.831679952,134.73651489,3.20568,2.88948506264
 02/08  18:00:00,122.799997305,6.81899114108,0.0,0.0,80.527626,29.818365,174.031725739,165.067162571,3.20568,5.75888316833
 02/08  19:00:00,128.56896153,6.81899114108,0.0,0.0,80.527626,29.818365,191.110403015,182.130036344,3.20568,5.77468667046
 02/08  20:00:00,128.793286998,6.81899114108,0.0,0.0,80.527626,29.818365,216.698335379,204.824835281,3.20568,8.6678200977
 02/08  21:00:00,128.791697773,6.81899114108,0.0,0.0,80.527626,29.818365,233.598008177,221.731413574,3.20568,8.66091460339
 02/08  22:00:00,55.4525201128,0.0,0.0,0.0,15.863942322,29.242365,8.98610223226,0.0,3.20568,5.78042223226
 02/08  23:00:00,55.3483528607,0.0,0.0,0.0,15.863942322,29.242365,8.96853418882,0.0,3.20568,5.76285418882
 02/08  24:00:00,56.1452163064,0.0,0.0,0.0,15.863942322,29.242365,6.09407395794,0.0,3.20568,2.88839395794
 02/09  01:00:00,55.3781984112,0.0,0.0,0.0,15.863942322,29.242365,6.09063879184,0.0,3.20568,2.88495879184
 02/09  02:00:00,55.377455334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/09  03:00:00,56.1614858311,0.787178237048,0.0,0.0,15.863942322,29.242365,6.63447202344,0.543781946059,3.20568,2.88501007739
 02/09  04:00:00,56.4202093374,1.04957098273,0.0,0.0,15.863942322,29.242365,7.36540768287,1.27466642725,3.20568,2.88506125562
 02/09  05:00:00,56.8944238317,1.31196372841,0.0,0.0,15.863942322,29.242365,8.5430588223,2.45253010856,3.20568,2.88484871374
 02/09  06:00:00,58.5622421073,2.99160638534,0.0,0.0,15.863942322,29.242365,38.8972137938,35.6715337938,3.20568,0.02
 02/09  07:00:00,65.3185330183,6.81899114108,0.0,0.0,15.863942322,29.818365,545.721291672,539.630578578,3.20568,2.88503309421
 02/09  08:00:00,126.852521618,6.81899114108,0.0,0.0,80.527626,29.818365,466.470521986,460.375610916,3.20568,2.88923107073
 02/09  09:00:00,165.518101678,6.81899114108,0.0,0.0,80.527626,75.0917375,362.267002138,326.639830102,24.0426,11.5845720361
 02/09  10:00:00,165.492902484,6.81899114108,0.00154851368909,0.0,80.527626,75.0917375,338.658854378,294.187352831,24.0426,20.4289015474
 02/09  11:00:00,169.438657269,6.81899114108,0.00269724687408,0.0,80.527626,79.0911225,290.504348577,235.079753438,32.0568,23.3677951394
 02/09  12:00:00,170.133609315,6.81899114108,0.00158107857151,0.0,80.527626,79.0911225,219.995812281,164.501472301,32.0568,23.4375399797
 02/09  13:00:00,169.144455093,6.81899114108,0.0,0.0,80.527626,79.0911225,191.476548929,132.996267245,32.0568,26.4234816845
 02/09  14:00:00,165.052857009,6.81899114108,0.0,0.0,80.527626,75.0917375,186.066896926,140.64165942,16.0284,29.3968375064
 02/09  15:00:00,165.063318309,6.81899114108,0.0,0.0,80.527626,75.0917375,181.177350831,144.713836921,16.0284,20.4351139102
 02/09  16:00:00,163.073668777,6.81899114108,0.0,0.0,80.527626,73.092045,174.887359804,148.298002823,3.20568,23.3836769806
 02/09  17:00:00,162.954070592,6.81899114108,0.0,0.0,80.527626,73.092045,150.177470054,144.082306104,3.20568,2.88948394969
 02/09  18:00:00,122.620124034,6.81899114108,0.0,0.0,80.527626,29.818365,168.196311148,162.101008705,3.20568,2.88962244272
 02/09  19:00:00,128.568662643,6.81899114108,0.0,0.0,80.527626,29.818365,204.633718511,192.775002945,3.20568,8.65303556613
 02/09  20:00:00,128.832262342,6.81899114108,0.0,0.0,80.527626,29.818365,244.449548508,232.57545759,3.20568,8.66841091793
 02/09  21:00:00,128.856223823,6.81899114108,0.0,0.0,80.527626,29.818365,300.467591543,291.481269478,3.20568,5.78064206471
 02/09  22:00:00,55.4342765927,0.0,0.0,0.0,15.863942322,29.242365,11.8670897359,0.0,3.20568,8.66140973587
 02/09  23:00:00,55.3316377713,0.0,0.0,0.0,15.863942322,29.242365,8.96773747134,0.0,3.20568,5.76205747134
 02/09  24:00:00,56.6575458832,0.524785491365,0.0,0.0,15.863942322,29.242365,6.70394230513,0.609507548857,3.20568,2.88875475627
 02/10  01:00:00,56.421174081,1.04957098273,0.0,0.0,15.863942322,29.242365,4.96760119972,1.74192119972,3.20568,0.02
 02/10  02:00:00,57.6793815743,2.29163377192,0.0,0.0,15.863942322,29.242365,28.0058402803,21.9151274273,3.20568,2.88503285304
 02/10  03:00:00,58.599561224,3.19878843891,0.0,0.0,15.863942322,29.242365,57.3932443104,51.3026949036,3.20568,2.88486940685
 02/10  04:00:00,59.5452901467,4.10175062893,0.0,0.0,15.863942322,29.242365,89.5183869592,86.2927069592,3.20568,0.02
 02/10  05:00:00,59.79153408,3.28140050315,0.0,0.0,15.863942322,29.242365,93.1868632519,87.0961113675,3.20568,2.88507188443
 02/10  06:00:00,60.511672444,4.10175062893,0.0,0.0,15.863942322,29.242365,140.500459435,134.409695408,3.20568,2.88508402731
 02/10  07:00:00,65.6842564954,6.81899114108,0.0,0.0,15.863942322,29.818365,704.95157422,701.72589422,3.20568,0.02
 02/10  08:00:00,127.287313652,6.81899114108,0.0,0.0,80.527626,29.818365,613.654266537,604.689759053,3.20568,5.75882748366
 02/10  09:00:00,166.018835385,6.81899114108,0.0,0.0,80.527626,75.0917375,536.073726137,500.444377841,24.0426,11.5867482956
 02/10  10:00:00,165.636914385,6.81899114108,0.0,0.0,80.527626,75.0917375,480.456990514,435.986649211,24.0426,20.4277413025
 02/10  11:00:00,169.531045416,6.81899114108,0.0,0.0,80.527626,79.0911225,433.306854959,380.800341848,32.0568,20.4497131102
 02/10  12:00:00,170.208655216,6.81899114108,0.0,0.0,80.527626,79.0911225,381.290433939,322.86699057,32.0568,26.3666433694
 02/10  13:00:00,169.402588169,6.81899114108,0.0,0.0,80.527626,79.0911225,350.153495025,291.67097758,32.0568,26.4257174444
 02/10  14:00:00,165.405480751,6.81899114108,0.0,0.0,80.527626,75.0917375,325.086980505,279.663601224,16.0284,29.3949792808
 02/10  15:00:00,165.389597666,6.81899114108,0.0,0.0,80.527626,75.0917375,291.278449744,254.816028672,16.0284,20.434021072
 02/10  16:00:00,163.355905274,6.81933749272,0.0,0.0,80.527626,73.092045,261.022610324,237.355895872,3.20568,20.461034452
 02/10  17:00:00,163.264484671,6.81899114108,0.0,0.0,80.527626,73.092045,254.008611556,245.0438053,3.20568,5.75912625681
 02/10  18:00:00,122.900041733,6.81899114108,0.0,0.0,80.527626,29.818365,293.639174798,287.543810244,3.20568,2.88968455339
 02/10  19:00:00,128.669700463,6.81899114108,0.0,0.0,80.527626,29.818365,346.021854588,337.040627073,3.20568,5.7755475147
 02/10  20:00:00,128.72355624,6.81899114108,0.0,0.0,80.527626,29.818365,386.524095761,374.64930139,3.20568,8.66911437109
 02/10  21:00:00,128.764806348,6.81899114108,0.0,0.0,80.527626,29.818365,403.035860174,391.17008996,3.20568,8.66009021383
 02/10  22:00:00,55.2574524405,0.0,0.0,0.0,15.863942322,29.242365,11.8667211399,0.0,3.20568,8.66104113995
 02/10  23:00:00,56.101399928,0.787178237048,0.0,0.0,15.863942322,29.242365,7.25774417801,1.16058830391,3.20568,2.89147587411
 02/10  24:00:00,57.9271408184,1.79307956089,0.0,0.0,15.863942322,29.242365,28.3102956924,22.2159021718,3.20568,2.88871352059
 02/11  01:00:00,58.8469575468,3.44719520956,0.0,0.0,15.863942322,29.242365,63.5243100807,57.4353981684,3.20568,2.88323191234
 02/11  02:00:00,59.2825620715,3.83935788325,0.0,0.0,15.863942322,29.242365,95.4546200976,92.2289400976,3.20568,0.02
 02/11  03:00:00,59.0101127998,3.54379324883,0.0,0.0,15.863942322,29.242365,106.346287021,100.257380009,3.20568,2.88322701165
 02/11  04:00:00,59.8930451204,4.38645287911,0.0,0.0,15.863942322,29.242365,137.795113617,134.569433617,3.20568,0.02
 02/11  05:00:00,60.2484657669,4.5117305492,0.0,0.0,15.863942322,29.242365,139.814579331,133.725659941,3.20568,2.88323938996
 02/11  06:00:00,60.4426180906,4.68104249227,0.0,0.0,15.863942322,29.242365,162.928555106,159.702875106,3.20568,0.02
 02/11  07:00:00,60.5051506238,4.72277170467,0.0,0.0,15.863942322,29.242365,156.444590718,153.218910718,3.20568,0.02
 02/11  08:00:00,56.2611679826,4.91364243231,0.0,0.0,15.863942322,29.242365,153.135818165,147.046912196,3.20568,2.88322596919
 02/11  09:00:00,51.9529803824,4.93422619561,0.0,0.0,15.863942322,29.242365,135.210824863,131.985144863,3.20568,0.02
 02/11  10:00:00,51.6951274562,4.68104249227,0.0,0.0,15.863942322,29.242365,139.071213774,132.980449915,3.20568,2.88508385812
 02/11  11:00:00,51.3785835374,4.38547785784,0.0,0.0,15.863942322,29.242365,109.137134776,103.046398327,3.20568,2.88505644899
 02/11  12:00:00,51.7604577994,4.0497790355,0.0,0.0,15.863942322,29.242365,99.2264955761,96.0008155761,3.20568,0.02
 02/11  13:00:00,50.4693541057,3.54379324883,0.0,0.0,15.863942322,29.242365,75.2423034537,69.1515593997,3.20568,2.88506405396
 02/11  14:00:00,50.6429724081,3.70167110952,0.0,0.0,15.863942322,29.242365,64.7576726474,61.5319926474,3.20568,0.02
 02/11  15:00:00,50.341043145,3.39889618992,0.0,0.0,15.863942322,29.242365,53.104206822,47.0153653153,3.20568,2.88316150664
 02/11  16:00:00,49.4414744588,2.51691296244,0.0,0.0,15.863942322,29.242365,34.3391072634,31.1134272634,3.20568,0.02
 02/11  17:00:00,48.6966527103,1.86992110852,0.0,0.0,15.863942322,29.242365,25.0563335816,18.967574765,3.20568,2.88307881666
 02/11  18:00:00,52.3722191007,2.68235438858,0.0,0.0,15.863942322,29.242365,36.2139772363,32.9882972363,3.20568,0.02
 02/11  19:00:00,58.4472484019,3.03413488836,0.0,0.0,15.863942322,29.242365,46.0917383665,40.0028318371,3.20568,2.88322652943
 02/11  20:00:00,58.9595413236,3.32969952278,0.0,0.0,15.863942322,29.242365,53.0594280492,49.8337480492,3.20568,0.02
 02/11  21:00:00,58.8563851742,3.23399800793,0.0,0.0,15.863942322,29.242365,56.8689262765,50.7801598818,3.20568,2.88308639472
 02/11  22:00:00,59.2937542329,3.75674581901,0.0,0.0,15.863942322,29.242365,85.70829381,82.48261381,3.20568,0.02
 02/11  23:00:00,59.4351288484,4.04880401424,0.0,0.0,15.863942322,29.242365,84.4071496869,81.1814696869,3.20568,0.02
 02/11  24:00:00,60.6136990248,4.47062134001,0.0,0.0,15.863942322,29.242365,105.419049932,99.3301585987,3.20568,2.88321133372
 02/12  01:00:00,59.4823878579,4.09088824469,0.0,0.0,15.863942322,29.242365,87.1894823454,83.9638023454,3.20568,0.02
 02/12  02:00:00,59.742313458,4.34436864866,0.0,0.0,15.863942322,29.242365,99.4681276804,93.3792152605,3.20568,2.88323241989
 02/12  03:00:00,59.5584466504,4.17505670559,0.0,0.0,15.863942322,29.242365,79.4297802033,76.2041002033,3.20568,0.02
 02/12  04:00:00,59.934145477,4.5442687433,0.0,0.0,15.863942322,29.242365,93.3941907737,87.305268859,3.20568,2.88324191468
 02/12  05:00:00,60.036290408,4.4275620883,0.0,0.0,15.863942322,29.242365,88.9992264149,85.7735464149,3.20568,0.02
 02/12  06:00:00,60.0437003635,4.42853710956,0.0,0.0,15.863942322,29.242365,111.886906446,105.797986237,3.20568,2.88324020934
 02/12  07:00:00,60.0856603204,4.46964631875,0.0,0.0,15.863942322,29.242365,91.801847843,88.576167843,3.20568,0.02
 02/12  08:00:00,55.7087315112,4.47062134001,0.0,0.0,15.863942322,29.242365,82.4572228327,79.2315428327,3.20568,0.02
 02/12  09:00:00,50.4861508745,3.54379324883,0.0,0.0,15.863942322,29.242365,72.3517665387,66.2610524696,3.20568,2.88503406913
 02/12  10:00:00,49.7550448852,2.81337412128,0.0,0.0,15.863942322,29.242365,53.5674403382,47.4772076249,3.20568,2.88455271335
 02/12  11:00:00,48.3707529514,1.45686078732,0.0,0.0,15.863942322,29.242365,18.6534686258,12.5629144539,3.20568,2.88487417194
 02/12  12:00:00,48.6299295404,1.0023808779,0.0,0.0,15.863942322,29.242365,10.066321243,6.84064124303,3.20568,0.02
 02/12  13:00:00,47.4056951867,0.524785491365,0.0,0.0,15.863942322,29.242365,8.18980856055,2.09906925193,3.20568,2.88505930862
 02/12  14:00:00,46.9376834056,0.0,0.0,0.0,15.863942322,29.242365,6.0906581815,0.0,3.20568,2.8849781815
 02/12  15:00:00,46.9835966511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  16:00:00,46.9809250718,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  17:00:00,46.8821048181,0.0,0.0,0.0,15.863942322,29.242365,6.08882351321,0.0,3.20568,2.88314351321
 02/12  18:00:00,48.3105640818,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  19:00:00,55.4512664883,0.0,0.0,0.0,15.863942322,29.242365,6.08891339482,0.0,3.20568,2.88323339482
 02/12  20:00:00,55.642832583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  21:00:00,55.6125199682,0.0,0.0,0.0,15.863942322,29.242365,6.0888313161,0.0,3.20568,2.8831513161
 02/12  22:00:00,56.5517446568,1.04957098273,0.0,0.0,15.863942322,29.242365,7.69833783534,4.47265783534,3.20568,0.02
 02/12  23:00:00,56.6622208676,1.31196372841,0.0,0.0,15.863942322,29.242365,15.3632859479,9.27436479935,3.20568,2.88324114855
 02/12  24:00:00,59.1850923478,3.08820442461,0.0,0.0,15.863942322,29.242365,46.8179923811,43.5923123811,3.20568,0.02
 02/13  01:00:00,58.971957718,3.60542635052,0.0,0.0,15.863942322,29.242365,63.9591202781,57.8684156976,3.20568,2.88502458053
 02/13  02:00:00,58.8043456701,3.42629756205,0.0,0.0,15.863942322,29.242365,69.9110267075,66.6853467075,3.20568,0.02
 02/13  03:00:00,59.3421121997,3.95685357003,0.0,0.0,15.863942322,29.242365,88.7135981462,82.6228399862,3.20568,2.88507816002
 02/13  04:00:00,58.9544149263,3.5525502534,0.0,0.0,15.863942322,29.242365,96.2529076904,90.1621853841,3.20568,2.88504230631
 02/13  05:00:00,60.2003798668,4.58811702679,0.0,0.0,15.863942322,29.242365,97.6511982627,94.4255182627,3.20568,0.02
 02/13  06:00:00,59.8927037246,4.26798217107,0.0,0.0,15.863942322,29.242365,110.682273662,104.59151658,3.20568,2.88507708161
 02/13  07:00:00,65.3265132059,6.81899114108,0.0,0.0,15.863942322,29.818365,671.692911464,665.602262659,3.20568,2.88496880507
 02/13  08:00:00,125.710722835,6.81899114108,0.0,0.0,80.527626,29.818365,481.971086907,475.875875362,3.20568,2.88953154461
 02/13  09:00:00,165.663586431,6.81899114108,0.0,0.0,80.527626,75.0917375,379.166235799,343.536864324,24.0426,11.5867714745
 02/13  10:00:00,165.507923514,6.81899114108,0.000819927798948,0.0,80.527626,75.0917375,332.589706667,288.116595366,24.0426,20.4305113003
 02/13  11:00:00,169.448644182,6.81899114108,0.00276992589946,0.0,80.527626,79.0911225,283.010413087,227.583219275,32.0568,23.3703938123
 02/13  12:00:00,169.978165942,6.81899114108,0.00170704568894,0.0,80.527626,79.0911225,201.604320128,146.111113701,32.0568,23.4364064269
 02/13  13:00:00,168.778032617,6.81899114108,0.0,0.0,80.527626,79.0911225,143.369139863,84.8901839138,32.0568,26.4221559491
 02/13  14:00:00,164.871601266,6.97533750407,0.0,0.0,80.527626,75.0917375,126.515903375,81.0881279207,16.0284,29.3993754547
 02/13  15:00:00,165.134890885,7.26558366459,0.0,0.0,80.527626,75.0917375,105.365052865,68.9007346204,16.0284,20.4359182448
 02/13  16:00:00,163.220692534,7.38885395781,0.0,0.0,80.527626,73.092045,92.7636860892,66.1726093005,3.20568,23.3853967887
 02/13  17:00:00,162.538606859,6.83341020233,0.0,0.0,80.527626,73.092045,72.9454354754,66.8504147983,3.20568,2.88934067708
 02/13  18:00:00,120.704865264,6.81899114108,0.0,0.0,80.527626,29.818365,96.3656531584,90.2704935163,3.20568,2.88947964209
 02/13  19:00:00,127.852390505,6.81899114108,0.0,0.0,80.527626,29.818365,103.630567745,91.7722653908,3.20568,8.6526223543
 02/13  20:00:00,128.065359644,6.81899114108,0.0,0.0,80.527626,29.818365,104.548362941,92.6746694237,3.20568,8.66801351775
 02/13  21:00:00,128.062244214,6.81899114108,0.0,0.0,80.527626,29.818365,108.427824963,99.4419576773,3.20568,5.78018728587
 02/13  22:00:00,55.5376825821,0.0,0.0,0.0,15.863942322,29.242365,11.8662973585,0.0,3.20568,8.66061735851
 02/13  23:00:00,55.426176775,0.0,0.0,0.0,15.863942322,29.242365,6.09715920318,0.0,3.20568,2.89147920318
 02/13  24:00:00,56.1954961075,0.0,0.0,0.0,15.863942322,29.242365,8.96302310168,0.0,3.20568,5.75734310168
 02/14  01:00:00,55.4632482414,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  02:00:00,55.4678097045,0.0,0.0,0.0,15.863942322,29.242365,6.09058411285,0.0,3.20568,2.88490411285
 02/14  03:00:00,55.4637580368,0.0,0.0,0.0,15.863942322,29.242365,6.09063617549,0.0,3.20568,2.88495617549
 02/14  04:00:00,55.4601320355,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  05:00:00,56.5194355136,0.0,0.0,0.0,15.863942322,29.242365,6.09068818241,0.0,3.20568,2.88500818241
 02/14  06:00:00,56.3526200405,0.0,0.0,0.0,15.863942322,29.242365,6.09074013057,0.0,3.20568,2.88506013057
 02/14  07:00:00,63.8896273392,6.81899114108,0.00246459999364,0.0,15.863942322,29.818365,249.046821024,245.821141024,3.20568,0.02
 02/14  08:00:00,123.734411596,6.81899114108,0.00100982623196,0.0,80.527626,29.818365,159.863491883,150.898743673,3.20568,5.7590682105
 02/14  09:00:00,164.684134383,6.81899114108,0.00406319267812,0.0,80.527626,75.0917375,156.103798443,120.47577087,24.0426,11.5854275727
 02/14  10:00:00,164.743240649,6.81899114108,0.00286390431059,0.0,80.527626,75.0917375,172.576430581,128.104078496,24.0426,20.4297520849
 02/14  11:00:00,168.715588555,6.81899114108,0.00184364125316,0.0,80.527626,79.0911225,155.034169786,102.528434157,32.0568,20.4489356299
 02/14  12:00:00,169.422472008,6.82410658352,0.0,0.0,80.527626,79.0911225,129.344302007,70.921781248,32.0568,26.3657207595
 02/14  13:00:00,168.772105938,6.84155564296,0.0,0.0,80.527626,79.0911225,153.828059338,95.346425453,32.0568,26.424833885
 02/14  14:00:00,164.925436239,6.95621993936,0.0,0.0,80.527626,75.0917375,155.715350767,110.288637398,16.0284,29.3983133691
 02/14  15:00:00,164.967766526,7.02104208054,0.0,0.0,80.527626,75.0917375,136.118317595,99.6552838502,16.0284,20.4346337449
 02/14  16:00:00,163.173637381,7.25129272037,0.0,0.0,80.527626,73.092045,124.957061321,101.290967659,3.20568,20.4604136622
 02/14  17:00:00,162.581377487,6.81899114108,0.0,0.0,80.527626,73.092045,95.0975893269,86.1328108983,3.20568,5.75909842861
 02/14  18:00:00,120.773257405,6.81899114108,0.0,0.0,80.527626,29.818365,113.365974356,107.270705356,3.20568,2.88958900074
 02/14  19:00:00,128.081234656,6.81899114108,0.0,0.0,80.527626,29.818365,160.839749969,151.858709434,3.20568,5.77536053442
 02/14  20:00:00,128.067163384,6.81899114108,0.0,0.0,80.527626,29.818365,146.878250203,135.003726703,3.20568,8.66884349987
 02/14  21:00:00,128.058674978,6.81899114108,0.0,0.0,80.527626,29.818365,148.720116202,136.853528971,3.20568,8.66090723103
 02/14  22:00:00,55.35186768,0.0,0.0,0.0,15.863942322,29.242365,11.8664268638,0.0,3.20568,8.66074686376
 02/14  23:00:00,55.3904118231,0.0,0.0,0.0,15.863942322,29.242365,6.09686259246,0.0,3.20568,2.89118259246
 02/14  24:00:00,56.1698497354,0.0,0.0,0.0,15.863942322,29.242365,6.09441026891,0.0,3.20568,2.88873026891
 02/15  01:00:00,55.4118604984,0.0,0.0,0.0,15.863942322,29.242365,6.0907090312,0.0,3.20568,2.8850290312
 02/15  02:00:00,55.40777366,0.0,0.0,0.0,15.863942322,29.242365,6.09076084148,0.0,3.20568,2.88508084148
 02/15  03:00:00,55.399495798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  04:00:00,55.4006248764,0.0,0.0,0.0,15.863942322,29.242365,6.09054890182,0.0,3.20568,2.88486890182
 02/15  05:00:00,55.6083421655,0.0,0.0,0.0,15.863942322,29.242365,6.09060089523,0.0,3.20568,2.88492089523
 02/15  06:00:00,55.5798548217,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  07:00:00,64.7902246413,6.81899114108,0.00149875666158,0.0,15.863942322,29.818365,407.155611914,401.064869474,3.20568,2.88506243948
 02/15  08:00:00,124.546406215,6.81899114108,0.000447892446115,0.0,80.527626,29.818365,288.607845549,282.512595167,3.20568,2.88957038217
 02/15  09:00:00,165.020943342,6.81899114108,0.00557521146668,0.0,80.527626,75.0917375,201.144458739,165.516174459,24.0426,11.5856842798
 02/15  10:00:00,165.021345106,6.81899114108,0.00222102417387,0.0,80.527626,75.0917375,204.62443169,160.153143812,24.0426,20.4286878779
 02/15  11:00:00,168.995419927,6.81899114108,0.00150534375584,0.0,80.527626,79.0911225,200.777266408,145.352747455,32.0568,23.3677189536
 02/15  12:00:00,169.582193586,6.81899114108,0.0,0.0,80.527626,79.0911225,155.430846942,99.9366966459,32.0568,23.437350296
 02/15  13:00:00,168.863362473,6.81899114108,0.0,0.0,80.527626,79.0911225,167.437327859,108.953481346,32.0568,26.4270465125
 02/15  14:00:00,164.926195707,6.82677227278,0.0,0.0,80.527626,75.0917375,173.26884345,127.843551402,16.0284,29.3968920484
 02/15  15:00:00,164.961618532,6.84490254788,0.0,0.0,80.527626,75.0917375,165.907493592,129.444119853,16.0284,20.4349737388
 02/15  16:00:00,162.977308903,6.85676104512,0.0,0.0,80.527626,73.092045,161.284783706,134.695631262,3.20568,23.3834724439
 02/15  17:00:00,162.747208251,6.81899114108,0.0,0.0,80.527626,73.092045,122.761553289,116.666497503,3.20568,2.88937578549
 02/15  18:00:00,120.857536195,6.81899114108,0.0,0.0,80.527626,29.818365,123.922511499,117.827317376,3.20568,2.88951412297
 02/15  19:00:00,128.032798515,6.81899114108,0.0,0.0,80.527626,29.818365,144.335928105,132.476949954,3.20568,8.65329815114
 02/15  20:00:00,128.345306376,6.81899114108,0.0,0.0,80.527626,29.818365,166.119883714,154.244606671,3.20568,8.66959704373
 02/15  21:00:00,128.599655301,6.81899114108,0.0,0.0,80.527626,29.818365,197.822764259,185.956893374,3.20568,8.6601908848
 02/15  22:00:00,55.4900827994,0.0,0.0,0.0,15.863942322,29.242365,8.98664333104,0.0,3.20568,5.78096333104
 02/15  23:00:00,55.3876614171,0.0,0.0,0.0,15.863942322,29.242365,8.96852416582,0.0,3.20568,5.76284416582
 02/15  24:00:00,56.1651531642,0.0,0.0,0.0,15.863942322,29.242365,6.0943789075,0.0,3.20568,2.8886989075
 02/16  01:00:00,55.4027744852,0.0,0.0,0.0,15.863942322,29.242365,6.09057503171,0.0,3.20568,2.88489503171
 02/16  02:00:00,55.4038723848,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/16  03:00:00,55.4174792551,0.0,0.0,0.0,15.863942322,29.242365,6.09062679852,0.0,3.20568,2.88494679852
 02/16  04:00:00,55.4255784412,0.0,0.0,0.0,15.863942322,29.242365,6.090678513,0.0,3.20568,2.884998513
 02/16  05:00:00,55.636309977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/16  06:00:00,55.6198139693,0.0,0.0,0.0,15.863942322,29.242365,6.09073017087,0.0,3.20568,2.88505017087
 02/16  07:00:00,63.9870351472,6.81899114108,0.00328032458274,0.0,15.863942322,29.818365,290.146054317,284.05553625,3.20568,2.8848380676
 02/16  08:00:00,123.956264827,6.81899114108,0.0,0.0,80.527626,29.818365,223.347746616,217.252438095,3.20568,2.88962852082
 02/16  09:00:00,164.75962202,6.81899114108,0.0044809832579,0.0,80.527626,75.0917375,175.373856562,139.745864256,24.0426,11.5853923066
 02/16  10:00:00,164.725856333,6.81899114108,0.00316778757264,0.0,80.527626,75.0917375,152.761833116,108.290617993,24.0426,20.428615123
 02/16  11:00:00,168.692621124,6.81899114108,0.00174213665275,0.0,80.527626,79.0911225,143.093985442,90.5878988092,32.0568,20.4492866329
 02/16  12:00:00,169.413998428,6.82072970008,0.0,0.0,80.527626,79.0911225,127.573319437,69.1496188183,32.0568,26.3669006192
 02/16  13:00:00,168.78459044,6.93785760111,0.0,0.0,80.527626,79.0911225,109.293760063,50.8112320981,32.0568,26.4257279649
 02/16  14:00:00,165.033281562,7.17045934856,0.0,0.0,80.527626,75.0917375,101.473762335,56.05024395,16.0284,29.395118385
 02/16  15:00:00,165.129385827,7.25773907681,0.0,0.0,80.527626,75.0917375,99.3525940301,62.890166748,16.0284,20.434027282
 02/16  16:00:00,163.307275818,7.44190826996,0.0,0.0,80.527626,73.092045,102.965460477,76.3748332835,3.20568,23.3849471934
 02/16  17:00:00,162.539338939,6.81907017317,0.0,0.0,80.527626,73.092045,74.0974315815,68.0023390475,3.20568,2.889412534
 02/16  18:00:00,120.691411662,6.81899114108,0.0,0.0,80.527626,29.818365,82.3407286267,76.2454975647,3.20568,2.88955106198
 02/16  19:00:00,127.837723615,6.81899114108,0.0,0.0,80.527626,29.818365,86.0461431396,77.0651007353,3.20568,5.77536240438
 02/16  20:00:00,128.055255748,6.81899114108,0.0,0.0,80.527626,29.818365,92.7857939132,80.9098940432,3.20568,8.67021987003
 02/16  21:00:00,128.074092217,6.81899114108,0.0,0.0,80.527626,29.818365,115.936510545,104.069623542,3.20568,8.66120700327
 02/16  22:00:00,55.5422963865,0.0,0.0,0.0,15.863942322,29.242365,11.8674437573,0.0,3.20568,8.66176375735
 02/16  23:00:00,55.4300738263,0.0,0.0,0.0,15.863942322,29.242365,6.09672670997,0.0,3.20568,2.89104670997
 02/16  24:00:00,56.202681428,0.0,0.0,0.0,15.863942322,29.242365,6.0944120793,0.0,3.20568,2.8887320793
 02/17  01:00:00,55.4613163504,0.0,0.0,0.0,15.863942322,29.242365,6.09063108677,0.0,3.20568,2.88495108677
 02/17  02:00:00,55.4644661317,0.0,0.0,0.0,15.863942322,29.242365,6.09068247122,0.0,3.20568,2.88500247122
 02/17  03:00:00,55.465078132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  04:00:00,55.4537333703,0.0,0.0,0.0,15.863942322,29.242365,6.09073381806,0.0,3.20568,2.88505381806
 02/17  05:00:00,56.5067729728,0.0,0.0,0.0,15.863942322,29.242365,6.09052146735,0.0,3.20568,2.88484146735
 02/17  06:00:00,56.3357854368,0.0,0.0,0.0,15.863942322,29.242365,6.09057300537,0.0,3.20568,2.88489300537
 02/17  07:00:00,64.0259036226,6.81899114108,0.00147321892794,0.0,15.863942322,29.818365,303.261008823,300.035328823,3.20568,0.02
 02/17  08:00:00,123.939680713,6.81899114108,0.000915410141208,0.0,80.527626,29.818365,226.672640325,220.577436963,3.20568,2.88952336195
 02/17  09:00:00,164.882771394,6.81899114108,0.00601200366604,0.0,80.527626,75.0917375,200.430175237,161.911840546,24.0426,14.4757346919
 02/17  10:00:00,164.827802018,6.81899114108,0.00295761570743,0.0,80.527626,75.0917375,165.74550675,121.273659144,24.0426,20.4292476061
 02/17  11:00:00,169.102008633,7.13802756777,0.00169964133726,0.0,80.527626,79.0911225,155.231520574,102.726203318,32.0568,20.4485172555
 02/17  12:00:00,170.495748796,7.75929439758,0.0,0.0,80.527626,79.0911225,152.453980814,96.9595547034,32.0568,23.4376261109
 02/17  13:00:00,170.267523963,8.32433982768,0.0,0.0,80.527626,79.0911225,135.090806563,73.6764890018,32.0568,29.3575175614
 02/17  14:00:00,166.845733846,8.92491532327,0.0,0.0,80.527626,75.0917375,116.601758971,74.1112844762,16.0284,26.4620744953
 02/17  15:00:00,167.659235865,9.72938404254,0.0,0.0,80.527626,75.0917375,117.736883693,80.615778829,16.0284,21.0927048639
 02/17  16:00:00,166.128026647,10.2033245977,0.0,0.0,80.527626,73.092045,121.03247648,95.1023405822,3.20568,22.7244558982
 02/17  17:00:00,163.465453015,7.69781860585,0.0,0.0,80.527626,73.092045,92.5388582886,86.4436033808,3.20568,2.88957490789
 02/17  18:00:00,120.779258499,6.82492035532,0.0,0.0,80.527626,29.818365,120.13285343,111.167943385,3.20568,5.75923004496
 02/17  19:00:00,128.019411249,6.81899114108,0.0,0.0,80.527626,29.818365,144.583277814,135.602307307,3.20568,5.77529050751
 02/17  20:00:00,128.008392258,6.81899114108,0.0,0.0,80.527626,29.818365,134.694989128,122.822016593,3.20568,8.66729253471
 02/17  21:00:00,127.987022233,6.81899114108,0.0,0.0,80.527626,29.818365,129.405226924,117.538036813,3.20568,8.66151011103
 02/17  22:00:00,55.3696536676,0.0,0.0,0.0,15.863942322,29.242365,8.98702497944,0.0,3.20568,5.78134497944
 02/17  23:00:00,55.4121880919,0.0,0.0,0.0,15.863942322,29.242365,8.96823375405,0.0,3.20568,5.76255375405
 02/17  24:00:00,56.1870357479,0.0,0.0,0.0,15.863942322,29.242365,6.09437254057,0.0,3.20568,2.88869254057
 02/18  01:00:00,55.425780442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  02:00:00,55.4221586491,0.0,0.0,0.0,15.863942322,29.242365,6.08888745058,0.0,3.20568,2.88320745058
 02/18  03:00:00,55.4082624898,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  04:00:00,55.3945344339,0.0,0.0,0.0,15.863942322,29.242365,6.08880458734,0.0,3.20568,2.88312458734
 02/18  05:00:00,55.6065918654,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  06:00:00,55.5901461836,0.0,0.0,0.0,15.863942322,29.242365,6.08889364512,0.0,3.20568,2.88321364512
 02/18  07:00:00,55.6132708144,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  08:00:00,49.84014522,0.0,0.0,0.0,15.863942322,29.242365,6.08881078359,0.0,3.20568,2.88313078359
 02/18  09:00:00,46.9932174872,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  10:00:00,47.0188406742,0.0,0.0,0.0,15.863942322,29.242365,6.09020167052,0.0,3.20568,2.88452167052
 02/18  11:00:00,47.0139874242,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  12:00:00,47.7026365185,0.0,0.0,0.0,15.863942322,29.242365,6.09055192797,0.0,3.20568,2.88487192797
 02/18  13:00:00,46.9905659003,0.0,0.0,0.0,15.863942322,29.242365,6.09060306917,0.0,3.20568,2.88492306917
 02/18  14:00:00,47.0471970022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  15:00:00,47.0751622079,0.0,0.0,0.0,15.863942322,29.242365,6.08877887924,0.0,3.20568,2.88309887924
 02/18  16:00:00,47.0647252294,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  17:00:00,46.9632758189,0.0,0.0,0.0,15.863942322,29.242365,6.08886797812,0.0,3.20568,2.88318797812
 02/18  18:00:00,48.3935888827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  19:00:00,55.5378907259,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  20:00:00,55.7421153564,0.0,0.0,0.0,15.863942322,29.242365,6.08878511915,0.0,3.20568,2.88310511915
 02/18  21:00:00,55.7216521469,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  22:00:00,55.6059017763,0.0,0.0,0.0,15.863942322,29.242365,6.08887421204,0.0,3.20568,2.88319421204
 02/18  23:00:00,55.4498191222,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  24:00:00,56.1554166632,0.0,0.0,0.0,15.863942322,29.242365,6.0887913547,0.0,3.20568,2.8831113547
 02/19  01:00:00,55.448949164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  02:00:00,55.4467641949,0.0,0.0,0.0,15.863942322,29.242365,6.08888001144,0.0,3.20568,2.88320001144
 02/19  03:00:00,55.4496904104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  04:00:00,55.4495444836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  05:00:00,55.6529891599,0.0,0.0,0.0,15.863942322,29.242365,6.08879680406,0.0,3.20568,2.88311680406
 02/19  06:00:00,55.6328790691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  07:00:00,55.6394377747,0.0,0.0,0.0,15.863942322,29.242365,6.08888548265,0.0,3.20568,2.88320548265
 02/19  08:00:00,49.8433546832,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  09:00:00,46.9925175699,0.0,0.0,0.0,15.863942322,29.242365,6.09065521266,0.0,3.20568,2.88497521266
 02/19  10:00:00,47.0572675185,0.0,0.0,0.0,15.863942322,29.242365,6.09070578265,0.0,3.20568,2.88502578265
 02/19  11:00:00,47.1002202548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  12:00:00,47.7886345394,0.0,0.0,0.0,15.863942322,29.242365,6.09075629979,0.0,3.20568,2.88507629979
 02/19  13:00:00,47.1183739506,0.0,0.0,0.0,15.863942322,29.242365,6.09054321371,0.0,3.20568,2.88486321371
 02/19  14:00:00,47.1666593867,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  15:00:00,47.164756913,0.0,0.0,0.0,15.863942322,29.242365,6.08883269614,0.0,3.20568,2.88315269614
 02/19  16:00:00,47.1392853861,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  17:00:00,47.0294373734,0.0,0.0,0.0,15.863942322,29.242365,6.08837217251,0.0,3.20568,2.88269217251
 02/19  18:00:00,47.0218826654,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  19:00:00,55.5848281026,0.0,0.0,0.0,15.863942322,29.242365,6.08883808675,0.0,3.20568,2.88315808675
 02/19  20:00:00,55.7593027855,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  21:00:00,55.7032513207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  22:00:00,55.5622883077,0.0,0.0,0.0,15.863942322,29.242365,6.08884129432,0.0,3.20568,2.88316129432
 02/19  23:00:00,55.3961755561,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  24:00:00,56.1269433446,0.0,0.0,0.0,15.863942322,29.242365,6.08884357332,0.0,3.20568,2.88316357332
 02/20  01:00:00,55.3803375563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  02:00:00,55.3760494224,0.0,0.0,0.0,15.863942322,29.242365,6.08875988525,0.0,3.20568,2.88307988525
