Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/20  03:00:00,55.3719139587,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  04:00:00,55.3681289015,0.0,0.0,0.0,15.863942322,29.242365,6.08884815651,0.0,3.20568,2.88316815651
 02/20  05:00:00,55.5787860367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  06:00:00,55.561627623,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  07:00:00,56.3162300652,0.739988132214,0.0,0.0,15.863942322,29.242365,6.73449677474,0.645732296481,3.20568,2.88308447825
 02/20  08:00:00,50.5804248067,0.787178237048,0.0,0.0,15.863942322,29.242365,3.81178738055,0.586107380554,3.20568,0.02
 02/20  09:00:00,46.9317989302,0.0,0.0,0.0,15.863942322,29.242365,6.09061346024,0.0,3.20568,2.88493346024
 02/20  10:00:00,46.9483451876,0.0,0.0,0.0,15.863942322,29.242365,6.09066354404,0.0,3.20568,2.88498354404
 02/20  11:00:00,46.9465498167,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  12:00:00,47.6686209655,0.0,0.0,0.0,15.863942322,29.242365,6.09071355919,0.0,3.20568,2.88503355919
 02/20  13:00:00,46.9307653731,0.0,0.0,0.0,15.863942322,29.242365,6.09004307945,0.0,3.20568,2.88436307945
 02/20  14:00:00,46.9768732488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  15:00:00,46.9956799377,0.0,0.0,0.0,15.863942322,29.242365,6.08888108566,0.0,3.20568,2.88320108566
 02/20  16:00:00,46.984835063,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  17:00:00,46.8878466576,0.0,0.0,0.0,15.863942322,29.242365,6.08879739138,0.0,3.20568,2.88311739138
 02/20  18:00:00,46.8863990618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  19:00:00,55.4485905047,0.0,0.0,0.0,15.863942322,29.242365,6.08888555076,0.0,3.20568,2.88320555076
 02/20  20:00:00,55.6519980383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  21:00:00,55.6341771091,0.0,0.0,0.0,15.863942322,29.242365,6.08880184014,0.0,3.20568,2.88312184014
 02/20  22:00:00,55.5162481771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  23:00:00,56.1004171761,0.739988132214,0.0,0.0,15.863942322,29.242365,3.84461222633,0.618932226327,3.20568,0.02
 02/20  24:00:00,57.1490877957,1.04957098273,0.0,0.0,15.863942322,29.242365,7.28091636265,1.1920259043,3.20568,2.88321045835
 02/21  01:00:00,56.6695835653,1.31196372841,0.0,0.0,15.863942322,29.242365,8.03844402135,1.94785539966,3.20568,2.88490862169
 02/21  02:00:00,56.4050456858,1.04957098273,0.0,0.0,15.863942322,29.242365,5.67709665726,2.45141665726,3.20568,0.02
 02/21  03:00:00,57.9072991123,2.55114469201,0.0,0.0,15.863942322,29.242365,27.2570019267,21.1662743813,3.20568,2.88504754548
 02/21  04:00:00,57.6432372459,2.28875194633,0.0,0.0,15.863942322,29.242365,28.6081391446,22.5174499329,3.20568,2.8850092117
 02/21  05:00:00,59.3043811675,2.87716307455,0.0,0.0,15.863942322,29.242365,30.737218281,27.511538281,3.20568,0.02
 02/21  06:00:00,59.5030489544,3.24517623842,0.0,0.0,15.863942322,29.242365,43.3097046157,37.2189677525,3.20568,2.88505686326
 02/21  07:00:00,65.6487336677,6.81899114108,0.00196655334017,0.0,15.863942322,29.818365,558.450112186,552.359589496,3.20568,2.88484268964
 02/21  08:00:00,123.947790442,6.81899114108,0.000343625975929,0.0,80.527626,29.818365,412.478953177,406.383647572,3.20568,2.88962560452
 02/21  09:00:00,165.486758467,6.81899114108,0.00508885388129,0.0,80.527626,75.0917375,299.189732282,263.561873836,24.0426,11.5852584453
 02/21  10:00:00,165.420657538,6.81899114108,0.00219780158726,0.0,80.527626,75.0917375,253.605508417,209.133763381,24.0426,20.4291450366
 02/21  11:00:00,169.399348828,6.81899114108,0.00126051354132,0.0,80.527626,79.0911225,232.150635719,179.643362276,32.0568,20.4504734425
 02/21  12:00:00,170.264364847,6.92265354978,0.0,0.0,80.527626,79.0911225,206.977147707,148.554598097,32.0568,26.3657496102
 02/21  13:00:00,169.987781526,7.43298912319,0.0,0.0,80.527626,79.0911225,200.302174245,141.819547171,32.0568,26.4258270737
 02/21  14:00:00,166.392357419,7.9416226874,0.0,0.0,80.527626,75.0917375,193.153409262,147.728056142,16.0284,29.3969531198
 02/21  15:00:00,166.630707409,8.23871627093,0.0,0.0,80.527626,75.0917375,184.947233011,148.483256885,16.0284,20.4355761258
 02/21  16:00:00,164.709038585,8.39068702043,0.0,0.0,80.527626,73.092045,171.044304038,147.376125184,3.20568,20.4624988547
 02/21  17:00:00,163.033648774,7.0671365915,0.0,0.0,80.527626,73.092045,128.116576696,119.151955352,3.20568,5.75894134347
 02/21  18:00:00,119.569610611,6.81899114108,0.0,0.0,80.527626,29.818365,142.887859679,136.792754949,3.20568,2.88942473063
 02/21  19:00:00,128.522769501,6.81899114108,0.0,0.0,80.527626,29.818365,179.999519668,171.01875464,3.20568,5.77508502783
 02/21  20:00:00,128.575729845,6.81899114108,0.0,0.0,80.527626,29.818365,186.812412028,174.936972936,3.20568,8.66975909141
 02/21  21:00:00,128.580219119,6.81899114108,0.0,0.0,80.527626,29.818365,192.16453694,180.298112988,3.20568,8.66074395186
 02/21  22:00:00,55.3137130192,0.0,0.0,0.0,15.863942322,29.242365,11.8673019979,0.0,3.20568,8.66162199793
 02/21  23:00:00,55.3617412308,0.0,0.0,0.0,15.863942322,29.242365,6.09715597454,0.0,3.20568,2.89147597454
 02/21  24:00:00,56.1568901376,0.0,0.0,0.0,15.863942322,29.242365,6.0942552483,0.0,3.20568,2.8885752483
 02/22  01:00:00,55.390179081,0.0,0.0,0.0,15.863942322,29.242365,6.09073941053,0.0,3.20568,2.88505941053
 02/22  02:00:00,55.3867250747,0.0,0.0,0.0,15.863942322,29.242365,6.09052457858,0.0,3.20568,2.88484457858
 02/22  03:00:00,55.379947443,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  04:00:00,55.3739138766,0.0,0.0,0.0,15.863942322,29.242365,6.0905733542,0.0,3.20568,2.8848933542
 02/22  05:00:00,55.5827565924,0.0,0.0,0.0,15.863942322,29.242365,6.09062210583,0.0,3.20568,2.88494210583
 02/22  06:00:00,56.4753372854,0.907041069085,0.0,0.0,15.863942322,29.242365,3.69730053127,0.471620531272,3.20568,0.02
 02/22  07:00:00,65.0907750781,6.81899114108,0.00235977543878,0.0,15.863942322,29.818365,420.607302267,414.516576677,3.20568,2.88504558938
 02/22  08:00:00,123.312934119,6.81899114108,0.0,0.0,80.527626,29.818365,332.590878116,326.495849189,3.20568,2.8893489268
 02/22  09:00:00,165.406068298,6.81899114108,0.00722881299918,0.0,80.527626,75.0917375,246.683201606,211.053996389,24.0426,11.5866052176
 02/22  10:00:00,165.073792408,6.81899114108,0.00266410304223,0.0,80.527626,75.0917375,187.234048,139.845232758,24.0426,23.3462152418
 02/22  11:00:00,168.882942273,6.86275069807,0.00149362800468,0.0,80.527626,79.0911225,164.010996121,111.504894254,32.0568,20.4493018672
 02/22  12:00:00,170.190501356,7.4766217151,0.0,0.0,80.527626,79.0911225,143.846399702,88.3548012476,32.0568,23.4347984545
 02/22  13:00:00,170.038635802,8.07948892958,0.0,0.0,80.527626,79.0911225,145.390071788,83.9720777712,32.0568,29.3611940171
 02/22  14:00:00,166.809940219,8.83906201253,0.0,0.0,80.527626,75.0917375,138.88698802,96.4002801453,16.0284,26.4583078751
 02/22  15:00:00,167.664689194,9.72510463682,0.0,0.0,80.527626,75.0917375,122.347502252,85.8839322634,16.0284,20.4351699888
 02/22  16:00:00,166.257231333,10.3581942863,0.0,0.0,80.527626,73.092045,110.719129872,84.1300617989,3.20568,23.3833880735
 02/22  17:00:00,163.56048146,7.81771233566,0.0,0.0,80.527626,73.092045,77.2240050634,71.1288957396,3.20568,2.88942932383
 02/22  18:00:00,119.301071289,6.84554714671,0.0,0.0,80.527626,29.818365,88.7453695726,79.7809147923,3.20568,5.75877478032
 02/22  19:00:00,127.933545027,6.81899114108,0.0,0.0,80.527626,29.818365,126.084447459,117.103386513,3.20568,5.77538094582
 02/22  20:00:00,128.407335855,6.81899114108,0.0,0.0,80.527626,29.818365,181.031310263,169.155975001,3.20568,8.6696552623
 02/22  21:00:00,128.745487245,6.81899114108,0.0,0.0,80.527626,29.818365,184.587077528,172.72116867,3.20568,8.66022885765
 02/22  22:00:00,55.4828167091,0.0,0.0,0.0,15.863942322,29.242365,8.9866521656,0.0,3.20568,5.7809721656
 02/22  23:00:00,55.373918208,0.0,0.0,0.0,15.863942322,29.242365,8.96854619383,0.0,3.20568,5.76286619383
 02/22  24:00:00,56.1680553606,0.0,0.0,0.0,15.863942322,29.242365,6.09438899249,0.0,3.20568,2.88870899249
 02/23  01:00:00,55.4016974346,0.0,0.0,0.0,15.863942322,29.242365,6.09058700709,0.0,3.20568,2.88490700709
 02/23  02:00:00,55.3992723598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  03:00:00,55.3904880812,0.0,0.0,0.0,15.863942322,29.242365,6.09063492001,0.0,3.20568,2.88495492001
 02/23  04:00:00,55.3826437453,0.0,0.0,0.0,15.863942322,29.242365,6.09068280359,0.0,3.20568,2.88500280359
 02/23  05:00:00,55.5898363135,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  06:00:00,56.3605569709,0.787178237048,0.0,0.0,15.863942322,29.242365,6.44640523492,0.355674588852,3.20568,2.88505064606
 02/23  07:00:00,65.0710836332,6.81899114108,0.00173434006855,0.0,15.863942322,29.818365,435.608714964,429.518199803,3.20568,2.88483516125
 02/23  08:00:00,123.320828753,6.81899114108,0.0,0.0,80.527626,29.818365,360.265158128,354.169865194,3.20568,2.88961293391
 02/23  09:00:00,165.415964496,6.81899114108,0.00521964522066,0.0,80.527626,75.0917375,271.668183864,236.040457939,24.0426,11.585125925
 02/23  10:00:00,165.320211132,6.81899114108,0.00271763030521,0.0,80.527626,75.0917375,214.167514387,169.695352316,24.0426,20.4295620704
 02/23  11:00:00,168.892662327,6.81899114108,0.00371432156036,0.0,80.527626,79.0911225,166.424182488,113.91744272,32.0568,20.4499397686
 02/23  12:00:00,169.758123016,7.10915997748,0.0,0.0,80.527626,79.0911225,129.231102869,70.8094060636,32.0568,26.3648968052
 02/23  13:00:00,169.458038006,7.60609198696,0.0,0.0,80.527626,79.0911225,103.27104289,44.7872452497,32.0568,26.4269976407
 02/23  14:00:00,165.750530865,7.90279847179,0.0,0.0,80.527626,75.0917375,82.995378275,37.5713608126,16.0284,29.3956174625
 02/23  15:00:00,166.56786497,8.72120282088,0.0,0.0,80.527626,75.0917375,63.6974992868,27.2344541465,16.0284,20.4346451403
 02/23  16:00:00,165.22632471,9.39805273661,0.0,0.0,80.527626,73.092045,62.2266038201,38.5594850063,3.20568,20.4614388138
 02/23  17:00:00,162.893164229,7.1765430827,0.0,0.0,80.527626,73.092045,59.5002205826,50.5353350781,3.20568,5.75920550448
 02/23  18:00:00,119.269225528,6.81899114108,0.0,0.0,80.527626,29.818365,77.5206117958,71.4256247425,3.20568,2.88930705328
 02/23  19:00:00,127.911255801,6.81899114108,0.0,0.0,80.527626,29.818365,117.148872277,108.168360202,3.20568,5.77483207473
 02/23  20:00:00,128.25571814,6.81899114108,0.0,0.0,80.527626,29.818365,156.45858169,144.583552447,3.20568,8.66934924304
 02/23  21:00:00,128.535447549,6.81899114108,0.0,0.0,80.527626,29.818365,187.266293291,175.400277618,3.20568,8.66033567367
 02/23  22:00:00,55.4890107244,0.0,0.0,0.0,15.863942322,29.242365,11.8668662032,0.0,3.20568,8.66118620317
 02/23  23:00:00,55.3783977329,0.0,0.0,0.0,15.863942322,29.242365,6.09701784361,0.0,3.20568,2.89133784361
 02/23  24:00:00,56.1712463829,0.0,0.0,0.0,15.863942322,29.242365,6.094118542,0.0,3.20568,2.888438542
 02/24  01:00:00,55.4056516664,0.0,0.0,0.0,15.863942322,29.242365,6.09060370171,0.0,3.20568,2.88492370171
 02/24  02:00:00,55.402290082,0.0,0.0,0.0,15.863942322,29.242365,6.09065065161,0.0,3.20568,2.88497065161
 02/24  03:00:00,55.393754421,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  04:00:00,55.3859595068,0.0,0.0,0.0,15.863942322,29.242365,6.09069759625,0.0,3.20568,2.88501759625
 02/24  05:00:00,56.4419921648,0.0,0.0,0.0,15.863942322,29.242365,6.09074451416,0.0,3.20568,2.88506451416
 02/24  06:00:00,56.7934979469,0.524785491365,0.0,0.0,15.863942322,29.242365,3.54785861319,0.322178613189,3.20568,0.02
 02/24  07:00:00,65.3926888181,6.81899114108,0.00133616196048,0.0,15.863942322,29.818365,435.647946232,429.55720538,3.20568,2.88506085216
 02/24  08:00:00,123.264709472,6.81899114108,0.000376002379061,0.0,80.527626,29.818365,338.592035114,332.497153938,3.20568,2.88920117662
 02/24  09:00:00,165.218869207,6.81899114108,0.0104864118946,0.0,80.527626,75.0917375,221.140835837,185.512320606,24.0426,11.5859152315
 02/24  10:00:00,164.686733231,6.81899114108,0.00537634515081,0.0,80.527626,75.0917375,114.995750294,70.5232296214,24.0426,20.4299206729
 02/24  11:00:00,168.671601304,6.86624429707,0.00172617941745,0.0,80.527626,79.0911225,92.723919624,37.3000553754,32.0568,23.3670642486
 02/24  12:00:00,169.999006202,7.47339489827,0.0,0.0,80.527626,79.0911225,67.5460303152,12.0530317571,32.0568,23.436198558
 02/24  13:00:00,170.30129199,8.01135930746,0.468578443318,0.0,80.527626,79.0911225,63.4545659616,4.97260585561,32.0568,26.4251601059
 02/24  14:00:00,169.125142457,8.93470339801,2.32830121824,0.0,80.527626,75.0917375,60.1869502713,14.7604466344,16.0284,29.398103637
 02/24  15:00:00,171.663206974,10.0757253172,3.71660210465,0.0,80.527626,75.0917375,48.6894283203,12.2250668621,16.0284,20.4359614582
 02/24  16:00:00,168.322795305,10.0965950381,2.39327046958,0.0,80.527626,73.092045,44.520171751,17.9335084326,3.20568,23.3809833184
 02/24  17:00:00,163.271324187,7.32768476649,0.246137805232,0.0,80.527626,73.092045,25.7401133046,19.6447837886,3.20568,2.88964951593
 02/24  18:00:00,119.225203804,6.81899114108,0.0,0.0,80.527626,29.818365,30.461599225,24.3663788659,3.20568,2.88954035906
 02/24  19:00:00,127.796686243,6.81899114108,0.0,0.0,80.527626,29.818365,50.7889677238,38.9307561093,3.20568,8.65253161449
 02/24  20:00:00,127.814565883,6.81899114108,0.0,0.0,80.527626,29.818365,73.2094794355,61.335055703,3.20568,8.66874373253
 02/24  21:00:00,127.925381028,6.81899114108,0.0,0.0,80.527626,29.818365,125.314115594,116.328631544,3.20568,5.77980405006
 02/24  22:00:00,55.3628960842,0.0,0.0,0.0,15.863942322,29.242365,11.8666129326,0.0,3.20568,8.66093293257
 02/24  23:00:00,55.3979516035,0.0,0.0,0.0,15.863942322,29.242365,8.9679388536,0.0,3.20568,5.7622588536
 02/24  24:00:00,56.1856185449,0.0,0.0,0.0,15.863942322,29.242365,6.09408627106,0.0,3.20568,2.88840627106
 02/25  01:00:00,55.4227545024,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  02:00:00,55.4221626096,0.0,0.0,0.0,15.863942322,29.242365,6.08885034663,0.0,3.20568,2.88317034663
 02/25  03:00:00,55.4064042871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  04:00:00,55.3960472641,0.0,0.0,0.0,15.863942322,29.242365,6.08876326235,0.0,3.20568,2.88308326235
 02/25  05:00:00,55.6028467687,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  06:00:00,55.5825378797,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  07:00:00,55.5911395863,0.0,0.0,0.0,15.863942322,29.242365,6.08884778671,0.0,3.20568,2.88316778671
 02/25  08:00:00,48.3798402799,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  09:00:00,46.9582802771,0.0,0.0,0.0,15.863942322,29.242365,6.08876064432,0.0,3.20568,2.88308064432
 02/25  10:00:00,46.9840585139,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  11:00:00,47.0073022454,0.0,0.0,0.0,15.863942322,29.242365,6.09054392696,0.0,3.20568,2.88486392696
 02/25  12:00:00,47.7219460657,0.0,0.0,0.0,15.863942322,29.242365,6.09059005944,0.0,3.20568,2.88491005944
 02/25  13:00:00,47.0206388274,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  14:00:00,47.0765864751,0.0,0.0,0.0,15.863942322,29.242365,6.08879887757,0.0,3.20568,2.88311887757
 02/25  15:00:00,47.1083509055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  16:00:00,47.1128071919,0.0,0.0,0.0,15.863942322,29.242365,6.08888332453,0.0,3.20568,2.88320332453
 02/25  17:00:00,47.0073575426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  18:00:00,46.9839306654,0.0,0.0,0.0,15.863942322,29.242365,6.08879616787,0.0,3.20568,2.88311616787
 02/25  19:00:00,55.532319179,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  20:00:00,55.7438525478,0.0,0.0,0.0,15.863942322,29.242365,6.08888058941,0.0,3.20568,2.88320058941
 02/25  21:00:00,55.7236148496,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  22:00:00,55.5942187227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  23:00:00,55.433599102,0.0,0.0,0.0,15.863942322,29.242365,6.08879341304,0.0,3.20568,2.88311341304
 02/25  24:00:00,56.1484979333,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  01:00:00,55.409602416,0.0,0.0,0.0,15.863942322,29.242365,6.08887736373,0.0,3.20568,2.88319736373
 02/26  02:00:00,55.3949700226,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  03:00:00,55.3856016877,0.0,0.0,0.0,15.863942322,29.242365,6.08878940989,0.0,3.20568,2.88310940989
 02/26  04:00:00,55.3798347076,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  05:00:00,55.590712279,0.0,0.0,0.0,15.863942322,29.242365,6.08887293267,0.0,3.20568,2.88319293267
 02/26  06:00:00,55.5737904196,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  07:00:00,55.5854621372,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  08:00:00,48.3743547346,0.0,0.0,0.0,15.863942322,29.242365,6.08878488876,0.0,3.20568,2.88310488876
 02/26  09:00:00,46.9461954435,0.0,0.0,0.0,15.863942322,29.242365,6.09064699683,0.0,3.20568,2.88496699683
 02/26  10:00:00,46.9628547657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  11:00:00,46.9618440403,0.0,0.0,0.0,15.863942322,29.242365,6.09069194287,0.0,3.20568,2.88501194287
 02/26  12:00:00,47.6891287964,0.0,0.0,0.0,15.863942322,29.242365,6.09073685086,0.0,3.20568,2.88505685086
 02/26  13:00:00,46.9729643731,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  14:00:00,47.030069772,0.0,0.0,0.0,15.863942322,29.242365,6.09051879728,0.0,3.20568,2.88483879728
 02/26  15:00:00,47.0639646669,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  16:00:00,47.0578780997,0.0,0.0,0.0,15.863942322,29.242365,6.08887664553,0.0,3.20568,2.88319664553
 02/26  17:00:00,46.9548998157,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  18:00:00,46.9415209785,0.0,0.0,0.0,15.863942322,29.242365,6.08878852699,0.0,3.20568,2.88310852699
 02/26  19:00:00,55.4948140194,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  20:00:00,55.6899865118,0.0,0.0,0.0,15.863942322,29.242365,6.08887194161,0.0,3.20568,2.88319194161
 02/26  21:00:00,55.66723849,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  22:00:00,55.5520998754,0.0,0.0,0.0,15.863942322,29.242365,6.08878383672,0.0,3.20568,2.88310383672
 02/26  23:00:00,55.3924816916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  24:00:00,56.1213318493,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  01:00:00,55.3826439055,0.0,0.0,0.0,15.863942322,29.242365,6.09053133461,0.0,3.20568,2.88485133461
 02/27  02:00:00,55.3835964372,0.0,0.0,0.0,15.863942322,29.242365,6.09057518294,0.0,3.20568,2.88489518294
 02/27  03:00:00,55.3832859617,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  04:00:00,55.376931244,0.0,0.0,0.0,15.863942322,29.242365,6.09061903188,0.0,3.20568,2.88493903188
 02/27  05:00:00,55.5830522187,0.0,0.0,0.0,15.863942322,29.242365,6.09066285925,0.0,3.20568,2.88498285925
 02/27  06:00:00,56.0863707907,0.524785491365,0.0,0.0,15.863942322,29.242365,3.81933943837,0.593659438368,3.20568,0.02
 02/27  07:00:00,65.0843846667,6.81899114108,0.00313531896482,0.0,15.863942322,29.818365,460.310162482,454.219453698,3.20568,2.88502878362
 02/27  08:00:00,121.864986,6.81899114108,0.00179029926638,0.0,80.527626,29.818365,320.455430265,314.3603807,3.20568,2.88936956518
 02/27  09:00:00,165.136840144,6.81899114108,0.00809793686211,0.0,80.527626,75.0917375,206.753405309,171.124383032,24.0426,11.5864222777
 02/27  10:00:00,164.858882536,6.81899114108,0.00267857107609,0.0,80.527626,75.0917375,168.778893182,121.391166236,24.0426,23.345126946
 02/27  11:00:00,168.824856201,6.8454197896,0.00146593902649,0.0,80.527626,79.0911225,163.416276261,110.911464418,32.0568,20.4480118436
 02/27  12:00:00,170.052155063,7.34891871834,0.0,0.0,80.527626,79.0911225,145.36087638,89.8678744184,32.0568,23.4362019612
 02/27  13:00:00,169.995902821,8.06023807226,0.0,0.0,80.527626,79.0911225,136.694249558,78.2126884052,32.0568,26.4247611531
 02/27  14:00:00,166.712572732,8.79306332467,0.0,0.0,80.527626,75.0917375,125.86249034,80.4368535012,16.0284,29.3972368383
 02/27  15:00:00,167.383049661,9.47262805288,0.0,0.0,80.527626,75.0917375,114.705402843,78.2416293166,16.0284,20.4353735268
 02/27  16:00:00,165.993172503,10.1112857991,0.0,0.0,80.527626,73.092045,106.562832238,79.9766982122,3.20568,23.3804540256
 02/27  17:00:00,163.32608331,7.58052232695,0.0,0.0,80.527626,73.092045,83.5733270873,77.4780505817,3.20568,2.8895965056
 02/27  18:00:00,119.306388343,6.82479365238,0.0,0.0,80.527626,29.818365,103.863052915,97.7678883374,3.20568,2.88948457736
 02/27  19:00:00,126.646275275,6.81899114108,0.0,0.0,80.527626,29.818365,166.394219323,154.536232505,3.20568,8.65230681791
 02/27  20:00:00,128.625594722,6.81899114108,0.0,0.0,80.527626,29.818365,183.79206746,171.917926238,3.20568,8.66846122138
 02/27  21:00:00,128.765967949,6.81899114108,0.0,0.0,80.527626,29.818365,169.541082638,160.554748266,3.20568,5.7806543718
 02/27  22:00:00,55.4755631777,0.0,0.0,0.0,15.863942322,29.242365,11.866289333,0.0,3.20568,8.66060933304
 02/27  23:00:00,55.3692455633,0.0,0.0,0.0,15.863942322,29.242365,8.96773490342,0.0,3.20568,5.76205490342
 02/27  24:00:00,56.1674638239,0.0,0.0,0.0,15.863942322,29.242365,6.09378442907,0.0,3.20568,2.88810442907
 02/28  01:00:00,55.4007953531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/28  02:00:00,55.4010356345,0.0,0.0,0.0,15.863942322,29.242365,6.0907119452,0.0,3.20568,2.8850319452
 02/28  03:00:00,55.3930592211,0.0,0.0,0.0,15.863942322,29.242365,6.09049173458,0.0,3.20568,2.88481173458
 02/28  04:00:00,55.3860530761,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/28  05:00:00,56.442415175,0.0,0.0,0.0,15.863942322,29.242365,6.09053444637,0.0,3.20568,2.88485444637
 02/28  06:00:00,56.266791004,0.0,0.0,0.0,15.863942322,29.242365,6.09057713967,0.0,3.20568,2.88489713967
 02/28  07:00:00,65.3120083504,6.81899114108,0.0017798126299,0.0,15.863942322,29.818365,408.128887035,404.903207035,3.20568,0.02
 02/28  08:00:00,121.799377348,6.81899114108,0.0,0.0,80.527626,29.818365,335.002993786,326.038898095,3.20568,5.75841569026
 02/28  09:00:00,165.402653933,6.81899114108,0.00566335234291,0.0,80.527626,75.0917375,252.066888819,216.439123514,24.0426,11.5851653052
 02/28  10:00:00,165.290287117,6.81899114108,0.00265602127547,0.0,80.527626,75.0917375,203.356582694,158.885880613,24.0426,20.428102081
 02/28  11:00:00,168.911729089,6.84545572448,0.00319916798582,0.0,80.527626,79.0911225,164.736752319,112.230419145,32.0568,20.4495331738
 02/28  12:00:00,169.947459,7.28675637834,0.0,0.0,80.527626,79.0911225,130.259641091,71.8411538974,32.0568,26.361687194
 02/28  13:00:00,169.685509277,7.80354012691,0.0,0.0,80.527626,79.0911225,115.537786091,57.0613693724,32.0568,26.4196167184
 02/28  14:00:00,166.012308102,8.1377352559,0.0,0.0,80.527626,75.0917375,99.3746237455,56.891532316,16.0284,26.4546914295
 02/28  15:00:00,166.752888305,8.8789069314,0.0,0.0,80.527626,75.0917375,95.0862545994,55.7067423339,16.0284,23.3511122655
 02/28  16:00:00,165.193009973,9.35188828004,0.0,0.0,80.527626,73.092045,78.1305995609,54.466796649,3.20568,20.4581229119
 02/28  17:00:00,162.959535897,7.2576235633,0.0,0.0,80.527626,73.092045,53.1770876761,47.0819089235,3.20568,2.88949875261
 02/28  18:00:00,119.246751571,6.81899114108,0.0,0.0,80.527626,29.818365,73.8895304548,64.9248007585,3.20568,5.75904969631
 02/28  19:00:00,126.445032209,6.81899114108,0.0,0.0,80.527626,29.818365,108.154169124,99.1734861802,3.20568,5.7750029439
 02/28  20:00:00,128.011106018,6.81899114108,0.0,0.0,80.527626,29.818365,156.066098832,144.190056221,3.20568,8.67036261103
 02/28  21:00:00,128.325909968,6.81899114108,0.0,0.0,80.527626,29.818365,190.580604041,178.714049475,3.20568,8.66087456676
 02/28  22:00:00,55.3397274486,0.0,0.0,0.0,15.863942322,29.242365,8.98655041975,0.0,3.20568,5.78087041975
 02/28  23:00:00,55.3893657244,0.0,0.0,0.0,15.863942322,29.242365,8.967806445,0.0,3.20568,5.762126445
 02/28  24:00:00,56.1818724081,0.0,0.0,0.0,15.863942322,29.242365,6.09415597038,0.0,3.20568,2.88847597038
 03/01  01:00:00,55.4262959848,0.0,0.0,0.0,15.863942322,29.242365,6.09054178178,0.0,3.20568,2.88486178178
 03/01  02:00:00,55.4296211326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/01  03:00:00,55.426384291,0.0,0.0,0.0,15.863942322,29.242365,6.09058307848,0.0,3.20568,2.88490307848
 03/01  04:00:00,55.4239230782,0.0,0.0,0.0,15.863942322,29.242365,6.09062437534,0.0,3.20568,2.88494437534
 03/01  05:00:00,55.6346522587,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/01  06:00:00,55.6130159231,0.0,0.0,0.0,15.863942322,29.242365,6.09066565185,0.0,3.20568,2.88498565185
 03/01  07:00:00,64.0777877287,6.81899114108,0.00170646541878,0.0,15.863942322,29.818365,308.22543023,302.134723351,3.20568,2.88502687869
 03/01  08:00:00,121.197539886,6.81899114108,0.0,0.0,80.527626,29.818365,231.888588245,225.793616573,3.20568,2.88929167132
 03/01  09:00:00,164.79716745,6.81899114108,0.00566408049952,0.0,80.527626,75.0917375,174.15628255,138.528219207,24.0426,11.5854633433
 03/01  10:00:00,164.725422277,6.81899114108,0.00258222608176,0.0,80.527626,75.0917375,146.773539009,102.304461901,24.0426,20.4264771085
 03/01  11:00:00,168.870308304,6.98012232061,0.00146814670028,0.0,80.527626,79.0911225,144.04139186,91.5382637278,32.0568,20.4463281318
 03/01  12:00:00,170.339046381,7.7289202626,0.0,0.0,80.527626,79.0911225,124.52469026,66.1046464352,32.0568,26.3632438253
 03/01  13:00:00,170.452976436,8.60241111541,0.0,0.0,80.527626,79.0911225,103.973600712,45.4922784226,32.0568,26.4245222895
 03/01  14:00:00,167.166053725,9.29599017759,0.0,0.0,80.527626,75.0917375,103.423233744,58.0027477802,16.0284,29.3920859642
 03/01  15:00:00,168.41620545,10.5380624797,0.0,0.0,80.527626,75.0917375,100.699585295,64.2389704042,16.0284,20.4322148907
 03/01  16:00:00,166.979393681,11.1428096068,0.0,0.0,80.527626,73.092045,84.2229593743,60.5587805669,3.20568,20.4584988074
 03/01  17:00:00,163.411724832,7.69996485355,0.0,0.0,80.527626,73.092045,68.4341037362,59.4694424366,3.20568,5.75898129957
 03/01  18:00:00,119.261737135,6.83060800893,0.0,0.0,80.527626,29.818365,81.126426838,75.0312335221,3.20568,2.88951331593
 03/01  19:00:00,126.427510314,6.81899114108,0.0,0.0,80.527626,29.818365,106.0724834,97.0917140954,3.20568,5.77508930474
 03/01  20:00:00,128.087081055,6.81899114108,0.0,0.0,80.527626,29.818365,114.955667956,103.081720866,3.20568,8.66826709073
 03/01  21:00:00,128.08826419,6.81899114108,0.0,0.0,80.527626,29.818365,119.926802743,108.060857451,3.20568,8.66026529215
 03/01  22:00:00,55.5124001295,0.0,0.0,0.0,15.863942322,29.242365,11.8656878062,0.0,3.20568,8.66000780625
 03/01  23:00:00,55.3847269253,0.0,0.0,0.0,15.863942322,29.242365,6.09664009493,0.0,3.20568,2.89096009493
 03/01  24:00:00,56.1738696765,0.0,0.0,0.0,15.863942322,29.242365,6.09418936206,0.0,3.20568,2.88850936206
 03/02  01:00:00,55.4098332102,0.0,0.0,0.0,15.863942322,29.242365,6.0904962448,0.0,3.20568,2.8848162448
 03/02  02:00:00,55.4111685623,0.0,0.0,0.0,15.863942322,29.242365,6.09053616448,0.0,3.20568,2.88485616448
 03/02  03:00:00,55.4150039978,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  04:00:00,55.4048650411,0.0,0.0,0.0,15.863942322,29.242365,6.09057609855,0.0,3.20568,2.88489609855
 03/02  05:00:00,55.6028535177,0.0,0.0,0.0,15.863942322,29.242365,6.0906160212,0.0,3.20568,2.8849360212
 03/02  06:00:00,55.582874789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  07:00:00,64.6363137592,6.81899114108,0.0012566226056,0.0,15.863942322,29.818365,422.986258281,416.895602382,3.20568,2.88497589831
 03/02  08:00:00,121.68951015,6.81899114108,0.0,0.0,80.527626,29.818365,293.667377396,287.57242571,3.20568,2.88927168574
 03/02  09:00:00,165.054738118,6.81899114108,0.00772529070082,0.0,80.527626,75.0917375,192.483665844,156.856689078,24.0426,11.5843767658
 03/02  10:00:00,164.691824591,6.81899114108,0.00126221602675,0.0,80.527626,75.0917375,124.380666009,79.9124429275,24.0426,20.4256230817
 03/02  11:00:00,168.832807255,7.01140765146,0.00353847378114,0.0,80.527626,79.0911225,105.364626686,49.9395558361,32.0568,23.3682708501
 03/02  12:00:00,170.227981426,7.69647742854,0.0,0.0,80.527626,79.0911225,76.4068981066,20.9170941935,32.0568,23.4330039131
 03/02  13:00:00,170.373794846,8.54552009099,0.00851599741626,0.0,80.527626,79.0911225,67.7799700684,9.30624821433,32.0568,26.4169218541
 03/02  14:00:00,167.758326113,9.76633698054,0.147804047976,0.0,80.527626,75.0917375,64.6828961299,19.262513164,16.0284,29.3919829659
 03/02  15:00:00,169.323518927,11.1563857936,0.32134207855,0.0,80.527626,75.0917375,55.1367637453,18.6763490494,16.0284,20.4320146959
 03/02  16:00:00,168.020657165,11.7785285577,0.422265139701,0.0,80.527626,73.092045,45.3793035965,21.5443170662,3.20568,20.6293065303
 03/02  17:00:00,163.57388981,7.87567014175,0.0,0.0,80.527626,73.092045,30.8811537967,22.081947118,3.20568,5.59352667871
 03/02  18:00:00,119.289247019,6.87939835736,0.0,0.0,80.527626,29.818365,36.7017368356,30.6066529025,3.20568,2.88940393305
 03/02  19:00:00,126.392138705,6.81899114108,0.0,0.0,80.527626,29.818365,68.9831075397,60.0024793906,3.20568,5.77494814915
 03/02  20:00:00,128.077035299,6.81899114108,0.0,0.0,80.527626,29.818365,102.881784286,91.006726227,3.20568,8.66937805914
 03/02  21:00:00,128.076619785,6.81899114108,0.0,0.0,80.527626,29.818365,110.781060634,98.9150662191,3.20568,8.66031441473
 03/02  22:00:00,55.5419737906,0.0,0.0,0.0,15.863942322,29.242365,11.8667521943,0.0,3.20568,8.66107219431
 03/02  23:00:00,55.421688009,0.0,0.0,0.0,15.863942322,29.242365,6.09700155677,0.0,3.20568,2.89132155677
 03/02  24:00:00,56.1859311596,0.0,0.0,0.0,15.863942322,29.242365,6.09410498573,0.0,3.20568,2.88842498573
 03/03  01:00:00,55.4202155651,0.0,0.0,0.0,15.863942322,29.242365,6.09059522772,0.0,3.20568,2.88491522772
 03/03  02:00:00,55.4305733275,0.0,0.0,0.0,15.863942322,29.242365,6.0906335131,0.0,3.20568,2.8849535131
 03/03  03:00:00,55.431507549,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  04:00:00,55.4382012263,0.0,0.0,0.0,15.863942322,29.242365,6.09067182962,0.0,3.20568,2.88499182962
 03/03  05:00:00,56.488667133,0.0,0.0,0.0,15.863942322,29.242365,6.09071014528,0.0,3.20568,2.88503014528
 03/03  06:00:00,56.2975796565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  07:00:00,64.723904524,6.81899114108,0.000866018448272,0.0,15.863942322,29.818365,386.330615339,380.239917196,3.20568,2.88501814274
 03/03  08:00:00,120.126904023,6.81899114108,0.000805706129507,0.0,80.527626,29.818365,258.762772215,252.667469278,3.20568,2.88962293637
 03/03  09:00:00,164.968285565,6.81899114108,0.00612183637303,0.0,80.527626,75.0917375,184.593301376,148.965535119,24.0426,11.5851662577
 03/03  10:00:00,164.678931854,6.81899114108,0.00318908116533,0.0,80.527626,75.0917375,114.339280076,69.8691946623,24.0426,20.4274854135
 03/03  11:00:00,168.759648817,6.94514310513,0.00363914729053,0.0,80.527626,79.0911225,88.7569259254,33.3364235529,32.0568,23.3637023726
 03/03  12:00:00,171.597718811,7.81602718072,1.23043665907,0.0,80.527626,79.0911225,59.4910008287,4.00237947392,32.0568,23.4318213548
 03/03  13:00:00,173.79336347,8.81500201581,3.12002400516,0.0,80.527626,79.0911225,58.6154466061,0.139390501962,32.0568,26.4192561041
 03/03  14:00:00,173.080342221,10.5879453197,4.61053403105,0.0,80.527626,75.0917375,55.6884751656,10.2657278233,16.0284,29.3943473424
 03/03  15:00:00,174.614093865,11.7743922971,4.96093329804,0.0,80.527626,75.0917375,47.1299354397,10.6679128114,16.0284,20.4336226283
 03/03  16:00:00,174.28043246,12.8004740548,5.62404898816,0.0,80.527626,73.092045,39.8759710507,13.289934133,3.20568,23.3803569177
 03/03  17:00:00,167.366008101,8.75111683339,2.88709945414,0.0,80.527626,73.092045,20.8496199266,14.7544577869,3.20568,2.88948213964
 03/03  18:00:00,119.965888017,7.04407311617,0.498090214578,0.0,80.527626,29.818365,24.4810464304,18.3857605279,3.20568,2.88960590254
 03/03  19:00:00,126.38530987,6.83127349632,0.0,0.0,80.527626,29.818365,37.0193307375,28.0394579511,3.20568,5.77419278638
 03/03  20:00:00,127.80053101,6.81899114108,0.0,0.0,80.527626,29.818365,50.9526428776,39.0770182768,3.20568,8.66994460082
 03/03  21:00:00,127.795975015,6.81899114108,0.0,0.0,80.527626,29.818365,51.705306795,39.8387717017,3.20568,8.66085509333
 03/03  22:00:00,55.4406885367,0.0,0.0,0.0,15.863942322,29.242365,11.8667771273,0.0,3.20568,8.66109712728
 03/03  23:00:00,55.4887075081,0.0,0.0,0.0,15.863942322,29.242365,6.09659908408,0.0,3.20568,2.89091908408
 03/03  24:00:00,56.2100143113,0.0,0.0,0.0,15.863942322,29.242365,6.09428516661,0.0,3.20568,2.88860516661
 03/04  01:00:00,55.4399261817,0.0,0.0,0.0,15.863942322,29.242365,6.08885513244,0.0,3.20568,2.88317513244
 03/04  02:00:00,55.428387548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  03:00:00,55.4165326646,0.0,0.0,0.0,15.863942322,29.242365,6.08876026198,0.0,3.20568,2.88308026198
 03/04  04:00:00,55.4087728423,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  05:00:00,55.615473857,0.0,0.0,0.0,15.863942322,29.242365,6.08883631485,0.0,3.20568,2.88315631485
 03/04  06:00:00,55.5946943525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  07:00:00,55.6031111235,0.0,0.0,0.0,15.863942322,29.242365,6.08874128528,0.0,3.20568,2.88306128528
 03/04  08:00:00,46.965508648,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  09:00:00,46.9977520294,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  10:00:00,47.0715135622,0.0,0.0,0.0,15.863942322,29.242365,6.09047544068,0.0,3.20568,2.88479544068
 03/04  11:00:00,47.1401040187,0.0,0.0,0.0,15.863942322,29.242365,6.09051244392,0.0,3.20568,2.88483244392
 03/04  12:00:00,47.8631713483,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  13:00:00,47.1903661061,0.0,0.0,0.0,15.863942322,29.242365,6.09054941056,0.0,3.20568,2.88486941056
 03/04  14:00:00,47.2391634688,0.0,0.0,0.0,15.863942322,29.242365,6.08882605392,0.0,3.20568,2.88314605392
 03/04  15:00:00,47.2463657191,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  16:00:00,47.2357065508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  17:00:00,47.1342442362,0.0,0.0,0.0,15.863942322,29.242365,6.08890180687,0.0,3.20568,2.88322180687
 03/04  18:00:00,47.117228727,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  19:00:00,54.2334362035,0.0,0.0,0.0,15.863942322,29.242365,6.08880666464,0.0,3.20568,2.88312666464
 03/04  20:00:00,55.8587825024,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  21:00:00,55.8185228723,0.0,0.0,0.0,15.863942322,29.242365,6.0888824602,0.0,3.20568,2.8832024602
 03/04  22:00:00,55.6823136768,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  23:00:00,55.4998008693,0.0,0.0,0.0,15.863942322,29.242365,6.08878732565,0.0,3.20568,2.88310732565
 03/04  24:00:00,56.1854681098,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  01:00:00,55.45604936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  02:00:00,55.4243155834,0.0,0.0,0.0,15.863942322,29.242365,6.08886198177,0.0,3.20568,2.88318198177
 03/05  03:00:00,55.4167222569,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  04:00:00,55.4562185953,0.0,0.0,0.0,15.863942322,29.242365,6.08876560947,0.0,3.20568,2.88308560947
 03/05  05:00:00,55.6604403984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  06:00:00,55.614754212,0.0,0.0,0.0,15.863942322,29.242365,6.08884006336,0.0,3.20568,2.88316006336
 03/05  07:00:00,55.6263373433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  08:00:00,46.9889822142,0.0,0.0,0.0,15.863942322,29.242365,6.08874357979,0.0,3.20568,2.88306357979
 03/05  09:00:00,47.0121974849,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  10:00:00,47.0563838243,0.0,0.0,0.0,15.863942322,29.242365,6.09051688913,0.0,3.20568,2.88483688913
 03/05  11:00:00,47.1009179321,0.0,0.0,0.0,15.863942322,29.242365,6.09055221833,0.0,3.20568,2.88487221833
 03/05  12:00:00,47.8070346033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  13:00:00,47.1206530698,0.0,0.0,0.0,15.863942322,29.242365,6.09058750954,0.0,3.20568,2.88490750954
 03/05  14:00:00,47.1678427596,0.0,0.0,0.0,15.863942322,29.242365,6.09062276175,0.0,3.20568,2.88494276175
 03/05  15:00:00,47.1835830401,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  16:00:00,47.1769961707,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  17:00:00,47.070615129,0.0,0.0,0.0,15.863942322,29.242365,6.08878783678,0.0,3.20568,2.88310783678
 03/05  18:00:00,47.0456373899,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  19:00:00,54.1645664575,0.0,0.0,0.0,15.863942322,29.242365,6.08886215461,0.0,3.20568,2.88318215461
 03/05  20:00:00,55.7885890798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  21:00:00,55.7642226321,0.0,0.0,0.0,15.863942322,29.242365,6.0887656138,0.0,3.20568,2.8830856138
 03/05  22:00:00,55.6442639971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  23:00:00,55.4872139675,0.0,0.0,0.0,15.863942322,29.242365,6.08883995528,0.0,3.20568,2.88315995528
 03/05  24:00:00,56.1790095952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  01:00:00,55.4673210614,0.0,0.0,0.0,15.863942322,29.242365,6.09059124919,0.0,3.20568,2.88491124919
 03/06  02:00:00,55.462977304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  03:00:00,55.4605252995,0.0,0.0,0.0,15.863942322,29.242365,6.09062458893,0.0,3.20568,2.88494458893
 03/06  04:00:00,55.4515517494,0.0,0.0,0.0,15.863942322,29.242365,6.09065796558,0.0,3.20568,2.88497796558
 03/06  05:00:00,55.654773871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  06:00:00,55.6357261527,0.0,0.0,0.0,15.863942322,29.242365,6.09069134741,0.0,3.20568,2.88501134741
 03/06  07:00:00,63.6522516217,6.81899114108,0.00320700248032,0.0,15.863942322,29.818365,274.219334144,268.128929674,3.20568,2.88472447064
 03/06  08:00:00,119.486587306,6.81899114108,0.00112171036635,0.0,80.527626,29.818365,170.7864363,164.691471188,3.20568,2.88928511205
 03/06  09:00:00,164.63095137,6.81899114108,0.00704749029022,0.0,80.527626,75.0917375,112.647283998,77.019534662,24.0426,11.585149336
 03/06  10:00:00,164.745148483,6.81899114108,0.110451596865,0.0,80.527626,75.0917375,79.6931793932,35.2258806412,24.0426,20.424698752
 03/06  11:00:00,169.7047305,6.82664260716,1.03905348583,0.0,80.527626,79.0911225,74.4066719016,21.9029256819,32.0568,20.4469462197
 03/06  12:00:00,171.285372447,6.88795464429,1.83171753244,0.0,80.527626,79.0911225,60.6463660364,2.23021545599,32.0568,26.3593505804
 03/06  13:00:00,171.221624396,7.38540198682,1.97367705967,0.0,80.527626,79.0911225,60.0467486845,1.57033795895,32.0568,26.4196107256
 03/06  14:00:00,167.125963076,7.92736612548,1.32363356282,0.0,80.527626,75.0917375,58.1292253695,15.6472178824,16.0284,26.4536074872
 03/06  15:00:00,165.968333581,8.07576893855,0.0291320479901,0.0,80.527626,75.0917375,71.8397369403,32.4611563671,16.0284,23.3501805732
 03/06  16:00:00,164.055896011,8.20720147214,0.0,0.0,80.527626,73.092045,75.1551161402,51.4927829753,3.20568,20.4566531649
 03/06  17:00:00,162.575346012,6.84368754474,0.0,0.0,80.527626,73.092045,60.6059442682,54.5107895152,3.20568,2.88947475306
 03/06  18:00:00,119.279660358,6.81899114108,0.0,0.0,80.527626,29.818365,74.4454415992,65.4807096524,3.20568,5.75905194687
 03/06  19:00:00,126.429828733,6.81899114108,0.0,0.0,80.527626,29.818365,80.2626217505,71.2821273852,3.20568,5.77481436535
 03/06  20:00:00,128.090795389,6.81899114108,0.0,0.0,80.527626,29.818365,98.2555591873,86.3799588432,3.20568,8.66992034414
 03/06  21:00:00,128.096488436,6.81899114108,0.0,0.0,80.527626,29.818365,112.727979714,100.861909457,3.20568,8.66039025696
 03/06  22:00:00,55.5828965969,0.0,0.0,0.0,15.863942322,29.242365,8.98667884158,0.0,3.20568,5.78099884158
 03/06  23:00:00,55.4658781021,0.0,0.0,0.0,15.863942322,29.242365,8.96747572535,0.0,3.20568,5.76179572535
 03/06  24:00:00,56.2179906869,0.0,0.0,0.0,15.863942322,29.242365,6.09398765118,0.0,3.20568,2.88830765118
 03/07  01:00:00,55.4791837904,0.0,0.0,0.0,15.863942322,29.242365,6.09064163928,0.0,3.20568,2.88496163928
 03/07  02:00:00,55.4652776863,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  03:00:00,55.4548353155,0.0,0.0,0.0,15.863942322,29.242365,6.09067316179,0.0,3.20568,2.88499316179
 03/07  04:00:00,55.4460774396,0.0,0.0,0.0,15.863942322,29.242365,6.09070470024,0.0,3.20568,2.88502470024
 03/07  05:00:00,56.5043552105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  06:00:00,56.3359252643,0.0,0.0,0.0,15.863942322,29.242365,6.09047481924,0.0,3.20568,2.88479481924
 03/07  07:00:00,64.013327447,6.81899114108,0.00111036150595,0.0,15.863942322,29.818365,306.364962991,300.274456395,3.20568,2.88482659602
 03/07  08:00:00,119.601000655,6.81899114108,0.00108152255052,0.0,80.527626,29.818365,203.541646134,197.446416194,3.20568,2.88954993933
 03/07  09:00:00,164.77132125,6.81899114108,0.00451854186548,0.0,80.527626,75.0917375,171.222893433,135.596154117,24.0426,11.5841393163
 03/07  10:00:00,164.749437828,6.81899114108,0.00326029562971,0.0,80.527626,75.0917375,154.789330037,110.321198448,24.0426,20.4255315888
 03/07  11:00:00,168.713922353,6.81899114108,0.0021247475609,0.0,80.527626,79.0911225,139.968533874,87.4669405627,32.0568,20.4447933111
 03/07  12:00:00,169.424161814,6.83870126294,0.0,0.0,80.527626,79.0911225,111.181065664,52.7644483914,32.0568,26.359817273
 03/07  13:00:00,168.732639463,6.86719452608,0.0,0.0,80.527626,79.0911225,105.311961145,46.8387350519,32.0568,26.4164260928
 03/07  14:00:00,164.886294961,6.99283589727,0.0,0.0,80.527626,75.0917375,105.681352749,63.2026793133,16.0284,26.450273436
 03/07  15:00:00,165.231274864,7.33753082914,0.0,0.0,80.527626,75.0917375,98.3679704156,61.9067570295,16.0284,20.4328133861
 03/07  16:00:00,163.448621704,7.57201830585,0.0,0.0,80.527626,73.092045,95.5907039764,69.0049144746,3.20568,23.3801095017
 03/07  17:00:00,162.568310946,6.8270140434,0.0,0.0,80.527626,73.092045,67.7500787784,61.6550349809,3.20568,2.88936379754
 03/07  18:00:00,119.283126058,6.81899114108,0.0,0.0,80.527626,29.818365,74.5155519296,68.4203922572,3.20568,2.88947967238
 03/07  19:00:00,125.011455753,6.81899114108,0.0,0.0,80.527626,29.818365,90.8413506301,78.9828510095,3.20568,8.6528196206
 03/07  20:00:00,127.893123207,6.81899114108,0.0,0.0,80.527626,29.818365,107.620963766,95.7465283703,3.20568,8.66875539603
 03/07  21:00:00,127.914476563,6.81899114108,0.0,0.0,80.527626,29.818365,118.536417503,109.550969836,3.20568,5.77976766708
 03/07  22:00:00,55.4157775774,0.0,0.0,0.0,15.863942322,29.242365,11.8664284367,0.0,3.20568,8.6607484367
 03/07  23:00:00,55.4517700616,0.0,0.0,0.0,15.863942322,29.242365,8.96786920509,0.0,3.20568,5.76218920509
 03/07  24:00:00,56.2055412409,0.0,0.0,0.0,15.863942322,29.242365,6.09404748752,0.0,3.20568,2.88836748752
 03/08  01:00:00,55.4630774583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  02:00:00,55.4523197903,0.0,0.0,0.0,15.863942322,29.242365,6.09052063306,0.0,3.20568,2.88484063306
 03/08  03:00:00,55.4476191111,0.0,0.0,0.0,15.863942322,29.242365,6.09055035602,0.0,3.20568,2.88487035602
 03/08  04:00:00,55.4483707818,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  05:00:00,55.6573916961,0.0,0.0,0.0,15.863942322,29.242365,6.09058011409,0.0,3.20568,2.88490011409
 03/08  06:00:00,55.6402444301,0.0,0.0,0.0,15.863942322,29.242365,6.0906098782,0.0,3.20568,2.8849298782
 03/08  07:00:00,63.699713714,6.81899114108,0.00138871068895,0.0,15.863942322,29.818365,301.012445748,297.786765748,3.20568,0.02
 03/08  08:00:00,119.615858477,6.81899114108,0.00108723773697,0.0,80.527626,29.818365,211.615709155,202.651351799,3.20568,5.75867735523
 03/08  09:00:00,164.87608389,6.81899114108,0.0040886756539,0.0,80.527626,75.0917375,204.617850906,168.990867954,24.0426,11.5843829519
 03/08  10:00:00,164.912450734,6.81899114108,0.00288098051275,0.0,80.527626,75.0917375,191.900058006,147.432348029,24.0426,20.4251099766
 03/08  11:00:00,168.863295616,6.81899114108,0.00179582716737,0.0,80.527626,79.0911225,177.990078711,125.487525583,32.0568,20.445753128
 03/08  12:00:00,169.584529672,6.82218463083,0.0,0.0,80.527626,79.0911225,157.9938777,102.504843734,32.0568,23.4322339664
 03/08  13:00:00,168.834144315,6.85347587373,0.0,0.0,80.527626,79.0911225,150.594955051,89.1838270878,32.0568,29.354327963
 03/08  14:00:00,164.856456132,6.89684279463,0.0,0.0,80.527626,75.0917375,135.333254046,92.8527198814,16.0284,26.452134165
 03/08  15:00:00,165.178924496,7.23509396875,0.0,0.0,80.527626,75.0917375,123.000976262,86.5402079149,16.0284,20.4323683474
 03/08  16:00:00,163.456852953,7.56126917133,0.0,0.0,80.527626,73.092045,105.145792431,78.5585709114,3.20568,23.3815415194
 03/08  17:00:00,162.573421008,6.82191642907,0.0,0.0,80.527626,73.092045,77.4182711218,71.3232881999,3.20568,2.88930292193
 03/08  18:00:00,119.311069321,6.81899114108,0.0,0.0,80.527626,29.818365,93.0227906596,86.9276931608,3.20568,2.88941749882
 03/08  19:00:00,125.061850833,6.81899114108,0.0,0.0,80.527626,29.818365,117.472458961,105.614749197,3.20568,8.65202976452
 03/08  20:00:00,128.176530149,6.81899114108,0.0,0.0,80.527626,29.818365,133.516634304,121.643918151,3.20568,8.66703615325
 03/08  21:00:00,128.200731614,6.81899114108,0.0,0.0,80.527626,29.818365,139.687092255,130.700724201,3.20568,5.78068805424
 03/08  22:00:00,55.5417755615,0.0,0.0,0.0,15.863942322,29.242365,11.8660750466,0.0,3.20568,8.66039504663
 03/08  23:00:00,55.4293338033,0.0,0.0,0.0,15.863942322,29.242365,6.09678493222,0.0,3.20568,2.89110493222
 03/08  24:00:00,56.1977167851,0.0,0.0,0.0,15.863942322,29.242365,6.09402964739,0.0,3.20568,2.88834964739
 03/09  01:00:00,55.4556850576,0.0,0.0,0.0,15.863942322,29.242365,6.09070882198,0.0,3.20568,2.88502882198
 03/09  02:00:00,55.4486135978,0.0,0.0,0.0,15.863942322,29.242365,6.09047531394,0.0,3.20568,2.88479531394
 03/09  03:00:00,55.4404325897,0.0,0.0,0.0,15.863942322,29.242365,6.09050310974,0.0,3.20568,2.88482310974
 03/09  04:00:00,55.4325658054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  05:00:00,55.6467361538,0.0,0.0,0.0,15.863942322,29.242365,6.09053094317,0.0,3.20568,2.88485094317
 03/09  06:00:00,55.6339255191,0.0,0.0,0.0,15.863942322,29.242365,6.09055878508,0.0,3.20568,2.88487878508
 03/09  07:00:00,62.3271779229,6.81899114108,0.00209939317488,0.0,15.863942322,29.818365,283.631652431,280.405972431,3.20568,0.02
 03/09  08:00:00,119.652587631,6.81899114108,0.0,0.0,80.527626,29.818365,217.100007588,211.004894944,3.20568,2.88943264483
 03/09  09:00:00,164.836783173,6.81899114108,0.00429770108942,0.0,80.527626,75.0917375,190.536223754,152.719167737,24.0426,13.7744560172
 03/09  10:00:00,164.764957071,6.81899114108,0.00321011222977,0.0,80.527626,75.0917375,152.840356132,110.582288692,24.0426,18.2154674401
 03/09  11:00:00,168.830429109,6.90623020116,0.00395711530732,0.0,80.527626,79.0911225,151.454785445,96.0353499994,32.0568,23.3626354454
 03/09  12:00:00,170.086251733,7.44166032583,0.0,0.0,80.527626,79.0911225,127.92818274,72.4416699917,32.0568,23.4297127478
 03/09  13:00:00,169.739466615,7.86230077402,0.0,0.0,80.527626,79.0911225,108.493769786,50.0213667382,32.0568,26.4156030478
