Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/09  14:00:00,166.576077248,8.6965137503,0.0,0.0,80.527626,75.0917375,99.8297611232,54.4124528423,16.0284,29.3889082809
 03/09  15:00:00,167.523358518,9.65489426602,0.0,0.0,80.527626,75.0917375,85.5417072612,49.0833810191,16.0284,20.4299262421
 03/09  16:00:00,165.415137603,9.57088392129,0.0,0.0,80.527626,73.092045,78.4752521986,54.8113775941,3.20568,20.4581946045
 03/09  17:00:00,163.036774075,7.33502364278,0.0,0.0,80.527626,73.092045,52.4021291421,43.4373764383,3.20568,5.75907270378
 03/09  18:00:00,119.232718997,6.81899114108,0.0,0.0,80.527626,29.818365,53.4768270762,47.3819352506,3.20568,2.88921182554
 03/09  19:00:00,125.019592987,6.81899114108,0.0,0.0,80.527626,29.818365,107.716019118,98.7358194228,3.20568,5.77451969547
 03/09  20:00:00,128.170235855,6.81899114108,0.0,0.0,80.527626,29.818365,140.434608371,128.560540956,3.20568,8.66838741459
 03/09  21:00:00,128.174690111,6.81899114108,0.0,0.0,80.527626,29.818365,136.959732376,125.093744962,3.20568,8.66030741431
 03/09  22:00:00,55.5259504952,0.0,0.0,0.0,15.863942322,29.242365,11.8655768337,0.0,3.20568,8.65989683374
 03/09  23:00:00,55.4073384682,0.0,0.0,0.0,15.863942322,29.242365,6.09663941306,0.0,3.20568,2.89095941306
 03/09  24:00:00,56.1802356659,0.0,0.0,0.0,15.863942322,29.242365,6.09419052769,0.0,3.20568,2.88851052769
 03/10  01:00:00,55.413372091,0.0,0.0,0.0,15.863942322,29.242365,6.09050695705,0.0,3.20568,2.88482695705
 03/10  02:00:00,55.4110165168,0.0,0.0,0.0,15.863942322,29.242365,6.090532614,0.0,3.20568,2.884852614
 03/10  03:00:00,55.4038485402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  04:00:00,55.396893989,0.0,0.0,0.0,15.863942322,29.242365,6.09055833039,0.0,3.20568,2.88487833039
 03/10  05:00:00,56.4530824068,0.0,0.0,0.0,15.863942322,29.242365,6.09058406898,0.0,3.20568,2.88490406898
 03/10  06:00:00,56.2791725761,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  07:00:00,63.5311621749,6.81899114108,0.00118676066896,0.0,15.863942322,29.818365,407.647748767,401.557138978,3.20568,2.88492978923
 03/10  08:00:00,120.254200035,6.81899114108,0.000464601812317,0.0,80.527626,29.818365,290.599892301,284.505030981,3.20568,2.88918131976
 03/10  09:00:00,165.075334966,6.81899114108,0.00832253186641,0.0,80.527626,75.0917375,193.739686312,158.114003817,24.0426,11.5830824956
 03/10  10:00:00,164.759231651,6.81899114108,0.00328089386957,0.0,80.527626,75.0917375,140.412232623,95.9467581022,24.0426,20.4228745206
 03/10  11:00:00,168.690303388,6.84132955967,0.00405172256409,0.0,80.527626,79.0911225,112.589718944,60.0883442509,32.0568,20.4445746931
 03/10  12:00:00,169.830577137,7.2648588223,0.0,0.0,80.527626,79.0911225,94.0520067833,35.6361653159,32.0568,26.3590414674
 03/10  13:00:00,169.697217922,7.85570379948,0.0,0.0,80.527626,79.0911225,83.0805221118,24.6053349207,32.0568,26.4183871911
 03/10  14:00:00,166.359122445,8.50209694073,0.0,0.0,80.527626,75.0917375,72.227021433,29.7473217397,16.0284,26.4512996933
 03/10  15:00:00,166.926134283,9.07250572461,0.0,0.0,80.527626,75.0917375,65.4828239343,26.1060587464,16.0284,23.348365188
 03/10  16:00:00,165.4476362,9.62241339322,0.0,0.0,80.527626,73.092045,49.6039057377,25.9437195083,3.20568,20.4545062294
 03/10  17:00:00,162.987914972,7.28667634282,0.0,0.0,80.527626,73.092045,32.3140199388,26.2187731734,3.20568,2.88956676548
 03/10  18:00:00,119.231216827,6.81899114108,0.0,0.0,80.527626,29.818365,42.2829845975,33.3184896448,3.20568,5.75881495268
 03/10  19:00:00,124.953797821,6.81899114108,0.0,0.0,80.527626,29.818365,55.2186178801,46.2386779253,3.20568,5.77425995476
 03/10  20:00:00,127.817045354,6.81899114108,0.0,0.0,80.527626,29.818365,69.5616246356,57.6867880293,3.20568,8.66915660626
 03/10  21:00:00,127.818150661,6.81899114108,0.0,0.0,80.527626,29.818365,74.6243864227,62.7591002962,3.20568,8.65960612654
 03/10  22:00:00,55.4238250695,0.0,0.0,0.0,15.863942322,29.242365,8.98610063311,0.0,3.20568,5.78042063311
 03/10  23:00:00,55.470573649,0.0,0.0,0.0,15.863942322,29.242365,8.96810250221,0.0,3.20568,5.76242250221
 03/10  24:00:00,56.2246658355,0.0,0.0,0.0,15.863942322,29.242365,6.09416215999,0.0,3.20568,2.88848215999
 03/11  01:00:00,55.4959727125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  02:00:00,55.4903156698,0.0,0.0,0.0,15.863942322,29.242365,6.08878900382,0.0,3.20568,2.88310900382
 03/11  03:00:00,55.4748314769,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  04:00:00,55.4707290852,0.0,0.0,0.0,15.863942322,29.242365,6.08885269163,0.0,3.20568,2.88317269163
 03/11  05:00:00,55.6830131428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  06:00:00,55.6508658697,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  07:00:00,54.2146811052,0.0,0.0,0.0,15.863942322,29.242365,6.08874623548,0.0,3.20568,2.88306623548
 03/11  08:00:00,47.0047688327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  09:00:00,47.010662639,0.0,0.0,0.0,15.863942322,29.242365,6.08880985152,0.0,3.20568,2.88312985152
 03/11  10:00:00,47.0288246542,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  11:00:00,47.0267610283,0.0,0.0,0.0,15.863942322,29.242365,6.09055232481,0.0,3.20568,2.88487232481
 03/11  12:00:00,47.7275357576,0.0,0.0,0.0,15.863942322,29.242365,6.09057597053,0.0,3.20568,2.88489597053
 03/11  13:00:00,47.0232904715,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  14:00:00,47.0704702065,0.0,0.0,0.0,15.863942322,29.242365,6.08878238577,0.0,3.20568,2.88310238577
 03/11  15:00:00,47.0912106607,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  16:00:00,47.0908009558,0.0,0.0,0.0,15.863942322,29.242365,6.08884592003,0.0,3.20568,2.88316592003
 03/11  17:00:00,47.0005424795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  18:00:00,46.9986266106,0.0,0.0,0.0,15.863942322,29.242365,6.08873937263,0.0,3.20568,2.88305937263
 03/11  19:00:00,52.685256135,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  20:00:00,55.7387412643,0.0,0.0,0.0,15.863942322,29.242365,6.08880293552,0.0,3.20568,2.88312293552
 03/11  21:00:00,55.7037019442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  22:00:00,55.5654039656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  23:00:00,55.3996037992,0.0,0.0,0.0,15.863942322,29.242365,6.08886638929,0.0,3.20568,2.88318638929
 03/11  24:00:00,56.1298806141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  01:00:00,55.3894679466,0.0,0.0,0.0,15.863942322,29.242365,6.08875884003,0.0,3.20568,2.88307884003
 03/12  02:00:00,55.3932771485,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  03:00:00,55.410414331,0.0,0.0,0.0,15.863942322,29.242365,6.08882060822,0.0,3.20568,2.88314060822
 03/12  04:00:00,55.6399655241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  05:00:00,55.6322066861,0.0,0.0,0.0,15.863942322,29.242365,3.30325151491,0.0,3.20568,0.0975715149095
 03/12  06:00:00,55.6444898517,0.0,0.0,0.0,15.863942322,29.242365,6.01124371827,0.0,3.20568,2.80556371827
 03/12  07:00:00,54.1454647885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  08:00:00,47.0092828919,0.0,0.0,0.0,15.863942322,29.242365,6.09067957587,0.0,3.20568,2.88499957587
 03/12  09:00:00,47.0392489617,0.0,0.0,0.0,15.863942322,29.242365,6.09023510705,0.0,3.20568,2.88455510705
 03/12  10:00:00,47.0503281705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  11:00:00,47.7619265141,0.0,0.0,0.0,15.863942322,29.242365,6.09046212899,0.0,3.20568,2.88478212899
 03/12  12:00:00,47.0867411933,0.0,0.0,0.0,15.863942322,29.242365,6.09048367041,0.0,3.20568,2.88480367041
 03/12  13:00:00,47.1455110421,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  14:00:00,47.1708152563,0.0,0.0,0.0,15.863942322,29.242365,6.08885983056,0.0,3.20568,2.88317983056
 03/12  15:00:00,47.1590080795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  16:00:00,47.068433209,0.0,0.0,0.0,15.863942322,29.242365,6.08875136888,0.0,3.20568,2.88307136888
 03/12  17:00:00,47.0700974423,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  18:00:00,47.0568204142,0.0,0.0,0.0,15.863942322,29.242365,6.08881284802,0.0,3.20568,2.88313284802
 03/12  19:00:00,52.9762339856,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  20:00:00,55.8157849305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  21:00:00,55.7047925835,0.0,0.0,0.0,15.863942322,29.242365,6.08887422425,0.0,3.20568,2.88319422425
 03/12  22:00:00,55.5501232141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  23:00:00,56.2408000271,0.0,0.0,0.0,15.863942322,29.242365,6.08876573871,0.0,3.20568,2.88308573871
 03/12  24:00:00,55.5064242896,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  01:00:00,55.4776022617,0.0,0.0,0.0,15.863942322,29.242365,6.09065141798,0.0,3.20568,2.88497141798
 03/13  02:00:00,55.4999974031,0.0,0.0,0.0,15.863942322,29.242365,6.09067024701,0.0,3.20568,2.88499024701
 03/13  03:00:00,55.5238948504,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  04:00:00,55.7235959656,0.0,0.0,0.0,15.863942322,29.242365,6.09068915327,0.0,3.20568,2.88500915327
 03/13  05:00:00,55.6773535091,0.0,0.0,0.0,15.863942322,29.242365,6.09044810668,0.0,3.20568,2.88476810668
 03/13  06:00:00,63.4015991025,6.81899114108,0.00125153728379,0.0,15.863942322,29.818365,228.937578241,225.711898241,3.20568,0.02
 03/13  07:00:00,126.593760837,6.81899114108,0.00101987817244,0.0,80.527626,29.818365,168.744000712,159.779825344,3.20568,5.75849536792
 03/13  08:00:00,164.664317362,6.81899114108,0.00613673986227,0.0,80.527626,75.0917375,138.032029189,102.407501051,24.0426,11.5819281379
 03/13  09:00:00,164.656918665,6.81899114108,0.00333959567505,0.0,80.527626,75.0917375,116.360840391,71.896027373,24.0426,20.4222130183
 03/13  10:00:00,168.724338745,6.81899114108,0.00160417125432,0.0,80.527626,79.0911225,158.87438899,106.375267421,32.0568,20.4423215695
 03/13  11:00:00,169.832659608,6.82935533118,0.0,0.0,80.527626,79.0911225,235.524829781,180.040929279,32.0568,23.4271005022
 03/13  12:00:00,169.098167977,6.85468181496,0.0,0.0,80.527626,79.0911225,180.525787621,122.057341272,32.0568,26.4116463492
 03/13  13:00:00,164.999074883,7.02321106467,0.0,0.0,80.527626,75.0917375,131.551267736,86.1394586372,16.0284,29.3834090988
 03/13  14:00:00,165.261600755,7.31910811958,0.0,0.0,80.527626,75.0917375,117.915135125,81.4577555265,16.0284,20.428979599
 03/13  15:00:00,163.468934544,7.52903344521,0.0,0.0,80.527626,73.092045,119.349314213,95.6899171287,3.20568,20.4537170838
 03/13  16:00:00,162.590801889,6.81965906961,0.0,0.0,80.527626,73.092045,91.7033544289,82.7390106821,3.20568,5.75866374678
 03/13  17:00:00,119.317084757,6.81899114108,0.0,0.0,80.527626,29.818365,97.2894433505,91.1945245758,3.20568,2.88923877469
 03/13  18:00:00,119.326351692,6.81899114108,0.0,0.0,80.527626,29.818365,105.807821183,96.8278499615,3.20568,5.77429122139
 03/13  19:00:00,125.274537193,6.81899114108,0.0,0.0,80.527626,29.818365,117.765886493,105.8934838,3.20568,8.66672269276
 03/13  20:00:00,128.150798056,6.81899114108,0.0,0.0,80.527626,29.818365,131.205481741,119.339429957,3.20568,8.66037178436
 03/13  21:00:00,55.5354409261,0.0,0.0,0.0,15.863942322,29.242365,8.98625888956,0.0,3.20568,5.78057888956
 03/13  22:00:00,55.4188561544,0.0,0.0,0.0,15.863942322,29.242365,8.9676280187,0.0,3.20568,5.7619480187
 03/13  23:00:00,56.1907032963,0.0,0.0,0.0,15.863942322,29.242365,6.09405953028,0.0,3.20568,2.88837953028
 03/13  24:00:00,55.4450831411,0.0,0.0,0.0,15.863942322,29.242365,6.09046449268,0.0,3.20568,2.88478449268
 03/14  01:00:00,55.4409356706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  02:00:00,55.4330347175,0.0,0.0,0.0,15.863942322,29.242365,6.09048032778,0.0,3.20568,2.88480032778
 03/14  03:00:00,55.4280757486,0.0,0.0,0.0,15.863942322,29.242365,6.09049703385,0.0,3.20568,2.88481703385
 03/14  04:00:00,56.4824527657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  05:00:00,56.3047527298,0.0,0.0,0.0,15.863942322,29.242365,6.09051379268,0.0,3.20568,2.88483379268
 03/14  06:00:00,64.6208676203,6.81899114108,0.00110971024051,0.0,15.863942322,29.818365,372.311441668,366.220911111,3.20568,2.88485055711
 03/14  07:00:00,127.267191101,6.81899114108,0.0,0.0,80.527626,29.818365,266.262814454,260.167610295,3.20568,2.88952415904
 03/14  08:00:00,165.014074965,6.81899114108,0.00583158075053,0.0,80.527626,75.0917375,196.992550174,161.366856635,24.0426,11.5830935386
 03/14  09:00:00,164.787091045,6.81899114108,0.00126484887913,0.0,80.527626,75.0917375,150.777272939,106.31261623,24.0426,20.4220567095
 03/14  10:00:00,168.697219849,6.81899114108,0.00168226959764,0.0,80.527626,79.0911225,132.784300057,80.2854470807,32.0568,20.442052976
 03/14  11:00:00,169.462967446,6.88606572531,0.0,0.0,80.527626,79.0911225,107.626022348,52.1428877443,32.0568,23.4263346041
 03/14  12:00:00,168.982244193,7.13716165966,0.0,0.0,80.527626,79.0911225,105.309712891,46.3721714415,32.0568,26.880741449
 03/14  13:00:00,165.215490619,7.33362890869,0.0,0.0,80.527626,75.0917375,115.743268421,70.7927047974,16.0284,28.9221636237
 03/14  14:00:00,165.709502002,7.81448462034,0.0,0.0,80.527626,75.0917375,114.056067189,77.5998297307,16.0284,20.4278374586
 03/14  15:00:00,163.882757352,7.97545608546,0.0,0.0,80.527626,73.092045,124.76589159,98.1849738443,3.20568,23.3752377461
 03/14  16:00:00,162.571974195,6.8349452006,0.0,0.0,80.527626,73.092045,83.5578723446,77.4629180014,3.20568,2.88927434325
 03/14  17:00:00,119.26230606,6.81899114108,0.0,0.0,80.527626,29.818365,78.5341791585,72.4391251686,3.20568,2.88937398987
 03/14  18:00:00,119.268181946,6.81899114108,0.0,0.0,80.527626,29.818365,87.9318328651,78.9515351982,3.20568,5.77461766689
 03/14  19:00:00,125.012456237,6.81899114108,0.0,0.0,80.527626,29.818365,107.219551746,95.3453593059,3.20568,8.66851243983
 03/14  20:00:00,127.904189591,6.81899114108,0.0,0.0,80.527626,29.818365,122.815205291,110.950198414,3.20568,8.65932687659
 03/14  21:00:00,55.3764046456,0.0,0.0,0.0,15.863942322,29.242365,11.8655364301,0.0,3.20568,8.6598564301
 03/14  22:00:00,55.4125065444,0.0,0.0,0.0,15.863942322,29.242365,6.0966466387,0.0,3.20568,2.8909666387
 03/14  23:00:00,56.1920896769,0.0,0.0,0.0,15.863942322,29.242365,6.09419952811,0.0,3.20568,2.88851952811
 03/14  24:00:00,55.4271831696,0.0,0.0,0.0,15.863942322,29.242365,6.09052603631,0.0,3.20568,2.88484603631
 03/15  01:00:00,55.4198639753,0.0,0.0,0.0,15.863942322,29.242365,6.09053991086,0.0,3.20568,2.88485991086
 03/15  02:00:00,55.4130139937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  03:00:00,55.403262795,0.0,0.0,0.0,15.863942322,29.242365,6.09055407078,0.0,3.20568,2.88487407078
 03/15  04:00:00,55.6088537665,0.0,0.0,0.0,15.863942322,29.242365,6.09056830053,0.0,3.20568,2.88488830053
 03/15  05:00:00,55.589286417,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  06:00:00,64.550177412,6.81899114108,0.000630007429901,0.0,15.863942322,29.818365,414.793833388,408.703250842,3.20568,2.88490254531
 03/15  07:00:00,125.991141306,6.81899114108,0.0,0.0,80.527626,29.818365,294.990576126,288.895777772,3.20568,2.88911835349
 03/15  08:00:00,165.390153611,6.81899114108,0.00552496689902,0.0,80.527626,75.0917375,235.264523518,199.637180671,24.0426,11.5847428475
 03/15  09:00:00,165.215739761,6.81899114108,0.00254762245203,0.0,80.527626,75.0917375,200.885309337,156.420068441,24.0426,20.4226408956
 03/15  10:00:00,168.924297765,6.81899114108,0.00378837136138,0.0,80.527626,79.0911225,173.178811995,120.681268043,32.0568,20.4407439524
 03/15  11:00:00,169.465483946,6.81899114108,0.0,0.0,80.527626,79.0911225,127.261868492,68.8515516955,32.0568,26.3535167966
 03/15  12:00:00,169.035712818,7.1790370027,0.0,0.0,80.527626,79.0911225,107.009995026,48.5424803415,32.0568,26.4107146842
 03/15  13:00:00,165.60011504,7.74430246963,0.0,0.0,80.527626,75.0917375,87.1011947157,44.6244239689,16.0284,26.4483707468
 03/15  14:00:00,165.957329016,8.10668029064,0.0,0.0,80.527626,75.0917375,75.7793221417,39.3231989578,16.0284,20.427723184
 03/15  15:00:00,164.221644329,8.38078683195,0.0,0.0,80.527626,73.092045,81.5780574478,54.9942371055,3.20568,23.3781403423
 03/15  16:00:00,162.587211454,6.87290675143,0.0,0.0,80.527626,73.092045,64.426696557,58.3318257568,3.20568,2.88919080026
 03/15  17:00:00,119.268923214,6.81899114108,0.0,0.0,80.527626,29.818365,81.3864813203,75.2915131792,3.20568,2.88928814107
 03/15  18:00:00,119.300310711,6.81899114108,0.0,0.0,80.527626,29.818365,106.784267152,94.9272271613,3.20568,8.65135999028
 03/15  19:00:00,123.837957097,6.81899114108,0.0,0.0,80.527626,29.818365,118.622051272,109.632258074,3.20568,5.78411319747
 03/15  20:00:00,128.145917134,6.81899114108,0.0,0.0,80.527626,29.818365,131.574572196,119.708450964,3.20568,8.66044123143
 03/15  21:00:00,55.5392541864,0.0,0.0,0.0,15.863942322,29.242365,11.8661233123,0.0,3.20568,8.66044331234
 03/15  22:00:00,55.4261418209,0.0,0.0,0.0,15.863942322,29.242365,6.09701720857,0.0,3.20568,2.89133720857
 03/15  23:00:00,56.197460323,0.0,0.0,0.0,15.863942322,29.242365,6.09412897438,0.0,3.20568,2.88844897438
 03/15  24:00:00,55.4496008658,0.0,0.0,0.0,15.863942322,29.242365,6.09063794734,0.0,3.20568,2.88495794734
 03/16  01:00:00,55.4505647583,0.0,0.0,0.0,15.863942322,29.242365,6.09064946488,0.0,3.20568,2.88496946488
 03/16  02:00:00,55.4381330237,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  03:00:00,55.4248378444,0.0,0.0,0.0,15.863942322,29.242365,6.0906609602,0.0,3.20568,2.8849809602
 03/16  04:00:00,55.6281999891,0.0,0.0,0.0,15.863942322,29.242365,6.09067253865,0.0,3.20568,2.88499253865
 03/16  05:00:00,55.6105571834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  06:00:00,63.9814703776,6.81899114108,0.00108185975665,0.0,15.863942322,29.818365,332.357035018,326.266400545,3.20568,2.88495447299
 03/16  07:00:00,125.474746379,6.81899114108,0.00102833741577,0.0,80.527626,29.818365,227.94527025,221.850118083,3.20568,2.88947216775
 03/16  08:00:00,164.921937618,6.81899114108,0.00407499615099,0.0,80.527626,75.0917375,201.84030675,166.214179649,24.0426,11.583527101
 03/16  09:00:00,165.03680521,6.81899114108,0.00257214087311,0.0,80.527626,75.0917375,208.439538924,163.975098632,24.0426,20.4218402927
 03/16  10:00:00,169.19649985,6.81899114108,0.00162388484379,0.0,80.527626,79.0911225,217.021778307,163.445642499,32.0568,21.5193358083
 03/16  11:00:00,170.010799745,6.81899114108,0.0,0.0,80.527626,79.0911225,194.571128343,137.241009501,32.0568,25.2733188423
 03/16  12:00:00,169.127505865,6.83245746787,0.0,0.0,80.527626,79.0911225,177.481950847,119.012734541,32.0568,26.412416306
 03/16  13:00:00,165.011710951,6.86261976403,0.0,0.0,80.527626,75.0917375,161.120353604,118.6479385,16.0284,26.4440151041
 03/16  14:00:00,165.099027105,7.06194431608,0.0,0.0,80.527626,75.0917375,140.175589896,103.718320269,16.0284,20.4288696263
 03/16  15:00:00,163.435619264,7.51348990595,0.0,0.0,80.527626,73.092045,112.504577925,85.9257357597,3.20568,23.3731621654
 03/16  16:00:00,162.546131751,6.82301558895,0.0,0.0,80.527626,73.092045,64.0209415167,57.9258852943,3.20568,2.88937622238
 03/16  17:00:00,119.241361659,6.81899114108,0.0,0.0,80.527626,29.818365,51.1897742841,45.0946238739,3.20568,2.88947041021
 03/16  18:00:00,119.247022887,6.81899114108,0.0,0.0,80.527626,29.818365,61.5464049207,49.68886664,3.20568,8.6518582807
 03/16  19:00:00,123.784789701,6.81899114108,0.0,0.0,80.527626,29.818365,90.2093085468,78.3370786906,3.20568,8.66654985617
 03/16  20:00:00,128.109658756,6.81899114108,0.0,0.0,80.527626,29.818365,116.351334711,107.365354092,3.20568,5.78030061828
 03/16  21:00:00,55.5485707202,0.0,0.0,0.0,15.863942322,29.242365,11.8655115265,0.0,3.20568,8.65983152647
 03/16  22:00:00,55.4335105129,0.0,0.0,0.0,15.863942322,29.242365,6.09658489135,0.0,3.20568,2.89090489135
 03/16  23:00:00,56.2013952891,0.0,0.0,0.0,15.863942322,29.242365,6.0942742743,0.0,3.20568,2.8885942743
 03/16  24:00:00,55.4542959702,0.0,0.0,0.0,15.863942322,29.242365,6.09052540338,0.0,3.20568,2.88484540338
 03/17  01:00:00,55.4498521031,0.0,0.0,0.0,15.863942322,29.242365,6.09053475634,0.0,3.20568,2.88485475634
 03/17  02:00:00,55.4373207078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  03:00:00,55.4239608329,0.0,0.0,0.0,15.863942322,29.242365,6.09054375351,0.0,3.20568,2.88486375351
 03/17  04:00:00,56.4791329146,0.0,0.0,0.0,15.863942322,29.242365,6.09055284475,0.0,3.20568,2.88487284475
 03/17  05:00:00,56.3036711949,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  06:00:00,64.6236596879,6.81899114108,0.000864408663374,0.0,15.863942322,29.818365,377.825657142,371.734989548,3.20568,2.88498759405
 03/17  07:00:00,125.889014197,6.81899114108,0.0,0.0,80.527626,29.818365,266.845803526,260.751006943,3.20568,2.88911658243
 03/17  08:00:00,165.279355675,6.81899114108,0.00387542873224,0.0,80.527626,75.0917375,217.995672937,182.369567799,24.0426,11.5835051381
 03/17  09:00:00,165.036087951,6.81899114108,0.00119651511437,0.0,80.527626,75.0917375,180.107693142,135.644277498,24.0426,20.4208156436
 03/17  10:00:00,168.843172659,6.81899114108,0.00326060779254,0.0,80.527626,79.0911225,163.432427601,108.014954691,32.0568,23.3606729104
 03/17  11:00:00,169.661450833,6.99907665919,0.0,0.0,80.527626,79.0911225,127.683398359,72.2011227174,32.0568,23.4254756418
 03/17  12:00:00,169.539190273,7.63500514145,0.0,0.0,80.527626,79.0911225,121.807396873,63.3385510068,32.0568,26.4120458665
 03/17  13:00:00,166.076246333,8.16849498656,0.0,0.0,80.527626,75.0917375,115.195742231,72.723993512,16.0284,26.4433487195
 03/17  14:00:00,167.295170865,9.40189577597,0.0,0.0,80.527626,75.0917375,102.098674116,65.6419006129,16.0284,20.4283735028
 03/17  15:00:00,166.448146079,10.6055384752,0.0,0.0,80.527626,73.092045,80.5083343175,53.9302663352,3.20568,23.3723879823
 03/17  16:00:00,163.677537829,7.97961599563,0.0,0.0,80.527626,73.092045,42.7452211916,36.6502107273,3.20568,2.88933046436
 03/17  17:00:00,119.358219251,6.95072444255,0.0,0.0,80.527626,29.818365,41.5333077717,35.4382059249,3.20568,2.88942184678
 03/17  18:00:00,119.234576937,6.81945905654,0.0,0.0,80.527626,29.818365,57.37546637,45.5181206836,3.20568,8.65166568638
 03/17  19:00:00,123.552205457,6.81899114108,0.0,0.0,80.527626,29.818365,82.5297141333,70.6577204588,3.20568,8.66631367453
 03/17  20:00:00,127.869382846,6.81899114108,0.0,0.0,80.527626,29.818365,100.408527002,91.4227160512,3.20568,5.78013095043
 03/17  21:00:00,55.417039484,0.0,0.0,0.0,15.863942322,29.242365,11.8664445589,0.0,3.20568,8.66076455891
 03/17  22:00:00,55.4646092126,0.0,0.0,0.0,15.863942322,29.242365,6.09650014529,0.0,3.20568,2.89082014529
 03/17  23:00:00,56.228010626,0.0,0.0,0.0,15.863942322,29.242365,6.09418926477,0.0,3.20568,2.88850926477
 03/17  24:00:00,55.4892779388,0.0,0.0,0.0,15.863942322,29.242365,6.09044271188,0.0,3.20568,2.88476271188
 03/18  01:00:00,55.4858280276,0.0,0.0,0.0,15.863942322,29.242365,6.08871493449,0.0,3.20568,2.88303493449
 03/18  02:00:00,55.472225691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  03:00:00,55.4545909336,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  04:00:00,55.6556152836,0.0,0.0,0.0,15.863942322,29.242365,6.08876286542,0.0,3.20568,2.88308286542
 03/18  05:00:00,55.6412214809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  06:00:00,55.6561933314,0.0,0.0,0.0,15.863942322,29.242365,6.0888105952,0.0,3.20568,2.8831305952
 03/18  07:00:00,52.731986659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  08:00:00,47.0109575788,0.0,0.0,0.0,15.863942322,29.242365,6.0888581807,0.0,3.20568,2.8831781807
 03/18  09:00:00,47.029686443,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  10:00:00,47.015821022,0.0,0.0,0.0,15.863942322,29.242365,6.09057885177,0.0,3.20568,2.88489885177
 03/18  11:00:00,47.7150408759,0.0,0.0,0.0,15.863942322,29.242365,6.0905853608,0.0,3.20568,2.8849053608
 03/18  12:00:00,46.9846436171,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  13:00:00,47.0213228164,0.0,0.0,0.0,15.863942322,29.242365,6.08877938728,0.0,3.20568,2.88309938728
 03/18  14:00:00,47.0363057865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  15:00:00,47.0244728888,0.0,0.0,0.0,15.863942322,29.242365,6.08882690332,0.0,3.20568,2.88314690332
 03/18  16:00:00,46.9245143102,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  17:00:00,46.9233368963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  18:00:00,46.921182777,0.0,0.0,0.0,15.863942322,29.242365,6.08870553517,0.0,3.20568,2.88302553517
 03/18  19:00:00,51.4091084684,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  20:00:00,55.6709539368,0.0,0.0,0.0,15.863942322,29.242365,6.08875315579,0.0,3.20568,2.88307315579
 03/18  21:00:00,55.5432935595,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  22:00:00,55.3806486824,0.0,0.0,0.0,15.863942322,29.242365,6.0888007054,0.0,3.20568,2.8831207054
 03/18  23:00:00,56.1163691792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  24:00:00,55.3701132658,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  01:00:00,55.3652081311,0.0,0.0,0.0,15.863942322,29.242365,6.08884726301,0.0,3.20568,2.88316726301
 03/19  02:00:00,56.1514661565,0.787178237048,0.0,0.0,15.863942322,29.242365,4.57349080264,1.34781080264,3.20568,0.02
 03/19  03:00:00,56.1476290015,0.787178237048,0.0,0.0,15.863942322,29.242365,7.68624591995,1.59752200861,3.20568,2.88304391134
 03/19  04:00:00,56.8868418853,1.31196372841,0.0,0.0,15.863942322,29.242365,6.55640100229,3.33072100229,3.20568,0.02
 03/19  05:00:00,56.6055561698,1.04957098273,0.0,0.0,15.863942322,29.242365,9.35281232295,3.26404314605,3.20568,2.8830891769
 03/19  06:00:00,57.582329496,2.00760788225,0.0,0.0,15.863942322,29.242365,17.6903337589,14.4646537589,3.20568,0.02
 03/19  07:00:00,54.3948399854,1.75242542174,0.0,0.0,15.863942322,29.242365,16.0568301338,9.96801519772,3.20568,2.88313493611
 03/19  08:00:00,48.239049923,1.31196372841,0.0,0.0,15.863942322,29.242365,7.96089585814,4.73521585814,3.20568,0.02
 03/19  09:00:00,47.9885698253,1.04957098273,0.0,0.0,15.863942322,29.242365,9.30028757371,3.21016217219,3.20568,2.88444540153
 03/19  10:00:00,47.7142941779,0.787178237048,0.0,0.0,15.863942322,29.242365,7.76678703645,1.676253308,3.20568,2.88485372845
 03/19  11:00:00,47.6448822742,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  12:00:00,46.9113876426,0.0,0.0,0.0,15.863942322,29.242365,6.09053753907,0.0,3.20568,2.88485753907
 03/19  13:00:00,46.9623134396,0.0,0.0,0.0,15.863942322,29.242365,6.09054135027,0.0,3.20568,2.88486135027
 03/19  14:00:00,46.985414647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  15:00:00,46.9850041951,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  16:00:00,46.9008590034,0.0,0.0,0.0,15.863942322,29.242365,6.08870601596,0.0,3.20568,2.88302601596
 03/19  17:00:00,46.9093891511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  18:00:00,46.9085179569,0.0,0.0,0.0,15.863942322,29.242365,6.08875109927,0.0,3.20568,2.88307109927
 03/19  19:00:00,51.3886565088,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  20:00:00,55.6405635995,0.0,0.0,0.0,15.863942322,29.242365,6.08879610559,0.0,3.20568,2.88311610559
 03/19  21:00:00,55.5228968046,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  22:00:00,55.364449969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  23:00:00,56.1006474026,0.0,0.0,0.0,15.863942322,29.242365,6.08884104006,0.0,3.20568,2.88316104006
 03/19  24:00:00,55.5709606402,0.215202640848,0.0,0.0,15.863942322,29.242365,3.73503824384,0.509358243837,3.20568,0.02
 03/20  01:00:00,56.668986274,1.31196372841,0.0,0.0,15.863942322,29.242365,9.55712333084,3.46651906486,3.20568,2.88492426598
 03/20  02:00:00,56.4033998078,1.04957098273,0.0,0.0,15.863942322,29.242365,10.3930501679,4.30244349044,3.20568,2.88492667747
 03/20  03:00:00,57.6295971113,2.27577114455,0.0,0.0,15.863942322,29.242365,21.9471746432,18.7214946432,3.20568,0.02
 03/20  04:00:00,58.0501971522,2.48194802487,0.0,0.0,15.863942322,29.242365,31.1295005665,25.0388930259,3.20568,2.88492754055
 03/20  05:00:00,58.5541884882,2.99304615389,0.0,0.0,15.863942322,29.242365,35.1550127067,29.0644060036,3.20568,2.88492670309
 03/20  06:00:00,65.2849468231,6.81899114108,0.00380678512423,0.0,15.863942322,29.818365,586.665170928,583.439490928,3.20568,0.02
 03/20  07:00:00,125.3333253,6.81899114108,0.000377738430999,0.0,80.527626,29.818365,406.284360392,397.320092978,3.20568,5.75858741349
 03/20  08:00:00,165.492615653,6.81899114108,0.00331916875935,0.0,80.527626,75.0917375,305.020730078,269.396852375,24.0426,11.5812777029
 03/20  09:00:00,165.479642251,6.81899114108,0.00213509491926,0.0,80.527626,75.0917375,277.619211039,236.07279187,24.0426,17.503819168
 03/20  10:00:00,169.453039038,6.81899114108,0.0012513246675,0.0,80.527626,79.0911225,266.185740047,210.773263773,32.0568,23.3556762741
 03/20  11:00:00,170.170153013,6.81899114108,0.0,0.0,80.527626,79.0911225,225.999776899,170.519809081,32.0568,23.4231678181
 03/20  12:00:00,169.281996315,6.81899114108,0.0,0.0,80.527626,79.0911225,195.956770811,137.488374577,32.0568,26.4115962342
 03/20  13:00:00,165.107281769,6.94294495817,0.0,0.0,80.527626,75.0917375,164.846183413,122.378763658,16.0284,26.4390197546
 03/20  14:00:00,165.446995303,7.39886816291,0.0,0.0,80.527626,75.0917375,145.799080841,109.345618253,16.0284,20.4250625883
 03/20  15:00:00,163.59282867,7.61773037343,0.0,0.0,80.527626,73.092045,135.906808507,109.330036001,3.20568,23.3710925054
 03/20  16:00:00,162.712806807,6.92102406982,0.0,0.0,80.527626,73.092045,102.249467985,96.1544538818,3.20568,2.88933410288
 03/20  17:00:00,119.317000087,6.81899114108,0.0,0.0,80.527626,29.818365,103.021471181,96.9263750026,3.20568,2.88941617884
 03/20  18:00:00,119.337683065,6.81899114108,0.0,0.0,80.527626,29.818365,117.152360734,105.29518286,3.20568,8.6514978735
 03/20  19:00:00,124.072118346,6.81899114108,0.0,0.0,80.527626,29.818365,166.062903023,154.19062261,3.20568,8.66660041285
 03/20  20:00:00,128.753047301,6.81899114108,0.0,0.0,80.527626,29.818365,186.648441358,177.662868268,3.20568,5.77989309019
 03/20  21:00:00,55.4682608851,0.0,0.0,0.0,15.863942322,29.242365,11.8660180963,0.0,3.20568,8.66033809635
 03/20  22:00:00,55.3632829807,0.0,0.0,0.0,15.863942322,29.242365,6.0969517538,0.0,3.20568,2.8912717538
 03/20  23:00:00,56.1619197693,0.0,0.0,0.0,15.863942322,29.242365,6.09406823447,0.0,3.20568,2.88838823447
 03/20  24:00:00,55.3939445496,0.0,0.0,0.0,15.863942322,29.242365,6.09058639191,0.0,3.20568,2.88490639191
 03/21  01:00:00,55.3952441397,0.0,0.0,0.0,15.863942322,29.242365,6.09058419575,0.0,3.20568,2.88490419575
 03/21  02:00:00,55.3877694565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  03:00:00,55.3792230833,0.0,0.0,0.0,15.863942322,29.242365,6.09058199816,0.0,3.20568,2.88490199816
 03/21  04:00:00,56.5925717037,0.15667899521,0.0,0.0,15.863942322,29.242365,6.17238373566,0.0818038253128,3.20568,2.88489991035
 03/21  05:00:00,57.577728444,1.31196372841,0.0,0.0,15.863942322,29.242365,4.02924009002,0.803560090021,3.20568,0.02
 03/21  06:00:00,65.5606707547,6.81899114108,0.0,0.0,15.863942322,29.818365,459.750310312,453.659730666,3.20568,2.884899646
 03/21  07:00:00,124.897383723,6.81899114108,0.0,0.0,80.527626,29.818365,383.172975438,377.077974393,3.20568,2.88932104468
 03/21  08:00:00,165.453932846,6.81899114108,0.0060067089549,0.0,80.527626,75.0917375,297.893242355,262.268334954,24.0426,11.582307401
 03/21  09:00:00,165.442741097,6.81899114108,0.000931251668587,0.0,80.527626,75.0917375,244.284913561,199.825682646,24.0426,20.4166309154
 03/21  10:00:00,169.239307781,6.81899114108,0.00297021646031,0.0,80.527626,79.0911225,204.686156753,152.191839292,32.0568,20.4375174608
 03/21  11:00:00,169.599114152,6.81899114108,0.0,0.0,80.527626,79.0911225,151.548865032,93.1419888891,32.0568,26.3500761426
 03/21  12:00:00,169.053019115,7.11833647593,0.0,0.0,80.527626,79.0911225,137.251280692,78.7918487018,32.0568,26.4026319898
 03/21  13:00:00,165.698874163,7.76773680748,0.0,0.0,80.527626,75.0917375,129.532976942,87.06241195,16.0284,26.4421649921
 03/21  14:00:00,166.188809512,8.27607018718,0.0,0.0,80.527626,75.0917375,118.536512087,82.0823022432,16.0284,20.4258098442
 03/21  15:00:00,165.120429228,9.23390982613,0.0,0.0,80.527626,73.092045,106.085070003,82.4273895366,3.20568,20.4520004661
 03/21  16:00:00,163.325203586,7.60580478265,0.0,0.0,80.527626,73.092045,70.6714605336,61.7071223185,3.20568,5.75865821511
 03/21  17:00:00,119.277303174,6.85306913357,0.0,0.0,80.527626,29.818365,69.5308782542,63.4358350044,3.20568,2.88936324981
 03/21  18:00:00,119.276069368,6.81899114108,0.0,0.0,80.527626,29.818365,94.7403577207,85.7603717132,3.20568,5.77430600749
 03/21  19:00:00,123.726310131,6.81899114108,0.0,0.0,80.527626,29.818365,154.001312644,142.129227451,3.20568,8.6664051931
 03/21  20:00:00,128.281253514,6.81899114108,0.0,0.0,80.527626,29.818365,177.764687896,165.899848417,3.20568,8.65915947887
 03/21  21:00:00,55.3261550749,0.0,0.0,0.0,15.863942322,29.242365,8.98530761558,0.0,3.20568,5.77962761558
 03/21  22:00:00,55.3725209616,0.0,0.0,0.0,15.863942322,29.242365,8.96730641412,0.0,3.20568,5.76162641412
 03/21  23:00:00,56.1758551306,0.0,0.0,0.0,15.863942322,29.242365,6.09389208302,0.0,3.20568,2.88821208302
 03/21  24:00:00,55.4062372449,0.0,0.0,0.0,15.863942322,29.242365,6.09057074231,0.0,3.20568,2.88489074231
 03/22  01:00:00,55.4085741584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  02:00:00,55.4009906415,0.0,0.0,0.0,15.863942322,29.242365,6.09056416857,0.0,3.20568,2.88488416857
 03/22  03:00:00,55.3931762658,0.0,0.0,0.0,15.863942322,29.242365,6.09055909252,0.0,3.20568,2.88487909252
 03/22  04:00:00,55.5997277554,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  05:00:00,55.5786539932,0.0,0.0,0.0,15.863942322,29.242365,6.09055410171,0.0,3.20568,2.88487410171
 03/22  06:00:00,64.94426565,6.81899114108,0.000556293208323,0.0,15.863942322,29.818365,429.576716527,423.486167384,3.20568,2.8848691429
 03/22  07:00:00,124.661156688,6.81899114108,0.0,0.0,80.527626,29.818365,349.649302579,343.554411073,3.20568,2.88921150544
 03/22  08:00:00,165.411607242,6.81899114108,0.00577402735775,0.0,80.527626,75.0917375,275.486779853,239.861436762,24.0426,11.5827430906
 03/22  09:00:00,165.40162682,6.81899114108,0.00221475012234,0.0,80.527626,75.0917375,229.568635371,185.108174516,24.0426,20.4178608544
 03/22  10:00:00,169.250844483,6.81899114108,0.00278205027911,0.0,80.527626,79.0911225,203.491839393,150.995983128,32.0568,20.4390562659
 03/22  11:00:00,169.686861687,6.81899114108,0.0,0.0,80.527626,79.0911225,160.013144304,104.535414258,32.0568,23.4209300457
 03/22  12:00:00,169.137542161,7.14108100174,0.0,0.0,80.527626,79.0911225,147.113712495,88.6550098852,32.0568,26.4019026101
 03/22  13:00:00,165.579563245,7.54879622924,0.0,0.0,80.527626,75.0917375,153.657765744,111.191230821,16.0284,26.4381349235
 03/22  14:00:00,165.957080118,7.9367118813,0.0,0.0,80.527626,75.0917375,144.914916852,108.461487018,16.0284,20.4250298337
 03/22  15:00:00,164.30233084,8.3239914835,0.0,0.0,80.527626,73.092045,135.174563625,108.598377243,3.20568,23.3705063824
 03/22  16:00:00,162.891755475,7.06684350841,0.0,0.0,80.527626,73.092045,108.748585268,102.653525249,3.20568,2.88938001932
 03/22  17:00:00,119.385529629,6.81899114108,0.0,0.0,80.527626,29.818365,118.101701127,112.006801602,3.20568,2.88921952575
 03/22  18:00:00,119.433495856,6.81899114108,0.0,0.0,80.527626,29.818365,132.793213749,120.936024676,3.20568,8.65150907247
 03/22  19:00:00,124.075858681,6.81899114108,0.0,0.0,80.527626,29.818365,154.043025375,142.171434525,3.20568,8.66591085005
 03/22  20:00:00,128.534810232,6.81899114108,0.0,0.0,80.527626,29.818365,162.90923418,153.923741315,3.20568,5.77981286487
 03/22  21:00:00,55.4854516834,0.0,0.0,0.0,15.863942322,29.242365,11.8658457471,0.0,3.20568,8.66016574705
 03/22  22:00:00,55.3746459266,0.0,0.0,0.0,15.863942322,29.242365,6.09690731975,0.0,3.20568,2.89122731975
 03/22  23:00:00,56.1737787723,0.0,0.0,0.0,15.863942322,29.242365,6.09402599541,0.0,3.20568,2.88834599541
 03/22  24:00:00,55.4049275195,0.0,0.0,0.0,15.863942322,29.242365,6.09054818117,0.0,3.20568,2.88486818117
 03/23  01:00:00,55.4054926746,0.0,0.0,0.0,15.863942322,29.242365,6.09054001201,0.0,3.20568,2.88486001201
 03/23  02:00:00,55.3982431843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  03:00:00,55.3915165129,0.0,0.0,0.0,15.863942322,29.242365,6.09053185062,0.0,3.20568,2.88485185062
 03/23  04:00:00,55.5995692851,0.0,0.0,0.0,15.863942322,29.242365,6.09052380926,0.0,3.20568,2.88484380926
 03/23  05:00:00,55.5801667413,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  06:00:00,64.8177123169,6.81899114108,0.00115229565193,0.0,15.863942322,29.818365,399.156711196,393.066107999,3.20568,2.88492319683
 03/23  07:00:00,124.602778077,6.81899114108,0.0,0.0,80.527626,29.818365,317.876537414,311.78161802,3.20568,2.8892393933
 03/23  08:00:00,165.395410192,6.81899114108,0.00345313237517,0.0,80.527626,75.0917375,250.379774566,214.755514069,24.0426,11.5816604966
 03/23  09:00:00,165.307271652,6.81899114108,0.00107680036582,0.0,80.527626,75.0917375,209.688834391,165.227689123,24.0426,20.4185452686
 03/23  10:00:00,168.8857239,6.81899114108,0.00358695636319,0.0,80.527626,79.0911225,165.03859293,112.543744171,32.0568,20.4380487585
 03/23  11:00:00,169.481405855,6.82702098499,0.0,0.0,80.527626,79.0911225,129.064327315,73.5863685874,32.0568,23.4211587275
 03/23  12:00:00,169.055242266,7.17440079378,0.0,0.0,80.527626,79.0911225,120.174828069,61.7089630493,32.0568,26.4090650201
 03/23  13:00:00,165.719298393,7.81438908006,0.0,0.0,80.527626,75.0917375,121.118194701,75.7166846162,16.0284,29.3731100853
 03/23  14:00:00,166.423459726,8.52803345181,0.0,0.0,80.527626,75.0917375,108.300875044,71.8478624973,16.0284,20.4246125465
 03/23  15:00:00,165.475125645,9.62760757182,0.0,0.0,80.527626,73.092045,85.4201368517,61.7640447031,3.20568,20.4504121486
 03/23  16:00:00,163.130831908,7.43265360853,0.0,0.0,80.527626,73.092045,50.9006496496,44.8055468013,3.20568,2.88942284829
 03/23  17:00:00,119.246640948,6.83810390198,0.0,0.0,80.527626,29.818365,55.2871586602,46.3229033573,3.20568,5.75857530292
 03/23  18:00:00,119.24216677,6.81899114108,0.0,0.0,80.527626,29.818365,72.1861056717,63.2063500195,3.20568,5.77407565219
 03/23  19:00:00,123.794651909,6.81899114108,0.0,0.0,80.527626,29.818365,109.337176479,97.4634003004,3.20568,8.66809617848
 03/23  20:00:00,128.144563883,6.81899114108,0.0,0.0,80.527626,29.818365,134.621066912,125.636167735,3.20568,5.77921917774
 03/23  21:00:00,55.5127797193,0.0,0.0,0.0,15.863942322,29.242365,11.8652612541,0.0,3.20568,8.6595812541
 03/23  22:00:00,55.3945225443,0.0,0.0,0.0,15.863942322,29.242365,8.96723494008,0.0,3.20568,5.76155494008
 03/23  23:00:00,56.1827160301,0.0,0.0,0.0,15.863942322,29.242365,6.09415638222,0.0,3.20568,2.88847638222
 03/23  24:00:00,55.4171447341,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  01:00:00,55.4185702197,0.0,0.0,0.0,15.863942322,29.242365,6.09048057562,0.0,3.20568,2.88480057562
 03/24  02:00:00,55.4097293936,0.0,0.0,0.0,15.863942322,29.242365,6.09046931157,0.0,3.20568,2.88478931157
 03/24  03:00:00,55.4023249987,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  04:00:00,56.4580797152,0.0,0.0,0.0,15.863942322,29.242365,6.09045819448,0.0,3.20568,2.88477819448
 03/24  05:00:00,56.2839974038,0.0,0.0,0.0,15.863942322,29.242365,6.09044716679,0.0,3.20568,2.88476716679
 03/24  06:00:00,64.8715053781,6.81899114108,0.000567417052902,0.0,15.863942322,29.818365,402.920994564,399.695314564,3.20568,0.02
 03/24  07:00:00,124.554329603,6.81899114108,0.0,0.0,80.527626,29.818365,308.125682498,299.161663256,3.20568,5.75833924201
 03/24  08:00:00,165.390211945,6.81899114108,0.00532322977552,0.0,80.527626,75.0917375,248.275369079,213.810087922,24.0426,10.422681157
 03/24  09:00:00,165.333896354,6.81899114108,0.00108170636865,0.0,80.527626,75.0917375,206.70714234,163.99521639,24.0426,18.6693259507
 03/24  10:00:00,168.920197527,6.81899114108,0.00322626750845,0.0,80.527626,79.0911225,169.309334417,113.899583842,32.0568,23.3529505747
 03/24  11:00:00,169.518997163,6.85784849734,0.0,0.0,80.527626,79.0911225,126.007898865,70.5316083406,32.0568,23.4194905245
 03/24  12:00:00,169.068909038,7.19124049791,0.0,0.0,80.527626,79.0911225,116.339590495,57.8798670591,32.0568,26.4029234358
 03/24  13:00:00,165.42878611,7.56000800735,0.0,0.0,80.527626,75.0917375,101.763795748,59.2938902858,16.0284,26.4415054623
 03/24  14:00:00,166.419244933,8.54366174603,0.0,0.0,80.527626,75.0917375,97.6197750992,61.1689277074,16.0284,20.4224473918
 03/24  15:00:00,165.121043942,9.2753860425,0.0,0.0,80.527626,73.092045,85.4397161695,61.7831775666,3.20568,20.4508586029
 03/24  16:00:00,163.002824378,7.31060180158,0.0,0.0,80.527626,73.092045,49.9945139181,41.0301488654,3.20568,5.75868505277
 03/24  17:00:00,119.226299605,6.82058089202,0.0,0.0,80.527626,29.818365,50.3044347734,44.2093926857,3.20568,2.8893620877
 03/24  18:00:00,119.241358568,6.81899114108,0.0,0.0,80.527626,29.818365,73.2751060546,64.295223905,3.20568,5.77420214959
 03/24  19:00:00,122.127105089,6.81899114108,0.0,0.0,80.527626,29.818365,98.1045837678,86.2327994292,3.20568,8.66610433857
 03/24  20:00:00,127.967460822,6.81899114108,0.0,0.0,80.527626,29.818365,149.358680237,137.494200474,3.20568,8.65879976325
 03/24  21:00:00,55.345996482,0.0,0.0,0.0,15.863942322,29.242365,8.98501552668,0.0,3.20568,5.77933552668
 03/24  22:00:00,55.3791667872,0.0,0.0,0.0,15.863942322,29.242365,8.96705837978,0.0,3.20568,5.76137837978
 03/24  23:00:00,56.1781843474,0.0,0.0,0.0,15.863942322,29.242365,6.09419997855,0.0,3.20568,2.88851997855
 03/24  24:00:00,55.4106359784,0.0,0.0,0.0,15.863942322,29.242365,6.09044942999,0.0,3.20568,2.88476942999
 03/25  01:00:00,55.4128309665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  02:00:00,55.4049674798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  03:00:00,55.396703843,0.0,0.0,0.0,15.863942322,29.242365,6.08877859822,0.0,3.20568,2.88309859822
 03/25  04:00:00,55.6036055692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  05:00:00,55.5826343054,0.0,0.0,0.0,15.863942322,29.242365,6.08880708918,0.0,3.20568,2.88312708918
 03/25  06:00:00,55.590647901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  07:00:00,51.2356333873,0.0,0.0,0.0,15.863942322,29.242365,6.08820517369,0.0,3.20568,2.88252517369
 03/25  08:00:00,46.9616904979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  09:00:00,46.9998002678,0.0,0.0,0.0,15.863942322,29.242365,6.09049987343,0.0,3.20568,2.88481987343
 03/25  10:00:00,47.0237128216,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  11:00:00,47.7421332222,0.0,0.0,0.0,15.863942322,29.242365,6.09048567753,0.0,3.20568,2.88480567753
 03/25  12:00:00,47.0385436246,0.0,0.0,0.0,15.863942322,29.242365,6.09047152219,0.0,3.20568,2.88479152219
 03/25  13:00:00,47.0920802951,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  14:00:00,47.110554972,0.0,0.0,0.0,15.863942322,29.242365,6.08872412402,0.0,3.20568,2.88304412402
 03/25  15:00:00,47.1087090239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  16:00:00,47.0215316919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  17:00:00,47.0256839027,0.0,0.0,0.0,15.863942322,29.242365,6.08875239668,0.0,3.20568,2.88307239668
 03/25  18:00:00,47.0241003045,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  19:00:00,50.0673297208,0.0,0.0,0.0,15.863942322,29.242365,6.08878111619,0.0,3.20568,2.88310111619
 03/25  20:00:00,55.7410362054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  21:00:00,55.6151270889,0.0,0.0,0.0,15.863942322,29.242365,6.08880888837,0.0,3.20568,2.88312888837
 03/25  22:00:00,55.4543796576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  23:00:00,56.1666505793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  24:00:00,55.4383826369,0.0,0.0,0.0,15.863942322,29.242365,6.08866961158,0.0,3.20568,2.88298961158
 03/26  01:00:00,55.4353527043,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  02:00:00,55.4303120869,0.0,0.0,0.0,15.863942322,29.242365,6.08869542431,0.0,3.20568,2.88301542431
 03/26  03:00:00,55.428915842,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  04:00:00,55.6319760451,0.0,0.0,0.0,15.863942322,29.242365,6.0887210629,0.0,3.20568,2.8830410629
 03/26  05:00:00,55.6139629087,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  06:00:00,55.6333714877,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  07:00:00,49.8575318033,0.0,0.0,0.0,15.863942322,29.242365,6.08874651851,0.0,3.20568,2.88306651851
 03/26  08:00:00,47.0097195032,0.0,0.0,0.0,15.863942322,29.242365,6.09049348222,0.0,3.20568,2.88481348222
 03/26  09:00:00,47.0384084819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  10:00:00,47.0512172348,0.0,0.0,0.0,15.863942322,29.242365,6.09047604427,0.0,3.20568,2.88479604427
 03/26  11:00:00,47.7490713431,0.0,0.0,0.0,15.863942322,29.242365,6.09045865349,0.0,3.20568,2.88477865349
 03/26  12:00:00,47.0442183011,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  13:00:00,47.0878933256,0.0,0.0,0.0,15.863942322,29.242365,6.09044129684,0.0,3.20568,2.88476129684
 03/26  14:00:00,47.0986181055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  15:00:00,47.0807708429,0.0,0.0,0.0,15.863942322,29.242365,6.08870282971,0.0,3.20568,2.88302282971
 03/26  16:00:00,46.9760396391,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  17:00:00,46.968663927,0.0,0.0,0.0,15.863942322,29.242365,6.08872807504,0.0,3.20568,2.88304807504
 03/26  18:00:00,46.9510685764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  19:00:00,50.0001458536,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  20:00:00,55.6872599053,0.0,0.0,0.0,15.863942322,29.242365,6.08875329213,0.0,3.20568,2.88307329213
 03/26  21:00:00,55.5616718083,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  22:00:00,55.3996603999,0.0,0.0,0.0,15.863942322,29.242365,6.08877847768,0.0,3.20568,2.88309847768
 03/26  23:00:00,56.1323929373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  24:00:00,55.3891839335,0.0,0.0,0.0,15.863942322,29.242365,6.08880363797,0.0,3.20568,2.88312363797
 03/27  01:00:00,55.3795298976,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  02:00:00,55.374195035,0.0,0.0,0.0,15.863942322,29.242365,6.09038673632,0.0,3.20568,2.88470673632
 03/27  03:00:00,55.3692943011,0.0,0.0,0.0,15.863942322,29.242365,6.09036593593,0.0,3.20568,2.88468593593
 03/27  04:00:00,56.3689813338,0.787178237048,0.0,0.0,15.863942322,29.242365,4.07987045582,0.854190455822,3.20568,0.02
 03/27  05:00:00,56.6150999553,1.04957098273,0.0,0.0,15.863942322,29.242365,7.6227705391,1.53216982741,3.20568,2.8849207117
