Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/27  06:00:00,65.1892255882,6.81899114108,0.00210794731918,0.0,15.863942322,29.818365,490.960085774,484.869505957,3.20568,2.88489981779
 03/27  07:00:00,123.415392166,6.81899114108,0.000340654187352,0.0,80.527626,29.818365,357.74232293,351.647451943,3.20568,2.88919098618
 03/27  08:00:00,165.441233823,6.81899114108,0.00304209776158,0.0,80.527626,75.0917375,282.59402288,246.969629146,24.0426,11.5817937341
 03/27  09:00:00,165.411150629,6.81899114108,0.00210789513926,0.0,80.527626,75.0917375,246.752332966,202.292824972,24.0426,20.416907994
 03/27  10:00:00,169.363912207,6.81899114108,0.00289479982109,0.0,80.527626,79.0911225,225.999278227,173.508154697,32.0568,20.4343235296
 03/27  11:00:00,169.768093742,6.81899114108,0.0,0.0,80.527626,79.0911225,171.935629823,116.461680619,32.0568,23.417149204
 03/27  12:00:00,168.822589295,6.8262470966,0.0,0.0,80.527626,79.0911225,150.521707767,92.0621408325,32.0568,26.4027669344
 03/27  13:00:00,165.190074075,7.20859055773,0.0,0.0,80.527626,75.0917375,144.882644155,102.419663603,16.0284,26.4345805521
 03/27  14:00:00,165.42997898,7.44535365009,0.0,0.0,80.527626,75.0917375,142.770663202,106.320697603,16.0284,20.4215655995
 03/27  15:00:00,163.703735632,7.74445126226,0.0,0.0,80.527626,73.092045,131.828455636,108.175947108,3.20568,20.4468285287
 03/27  16:00:00,162.730935585,6.96138438209,0.0,0.0,80.527626,73.092045,97.4252812827,88.4609768647,3.20568,5.75862441796
 03/27  17:00:00,119.293210759,6.81899114108,0.0,0.0,80.527626,29.818365,94.4606077049,88.3656116815,3.20568,2.88931602341
 03/27  18:00:00,119.308666867,6.81899114108,0.0,0.0,80.527626,29.818365,105.246105426,96.2664239281,3.20568,5.77400149759
 03/27  19:00:00,122.463223819,6.81899114108,0.0,0.0,80.527626,29.818365,133.406298558,121.534968308,3.20568,8.66565025043
 03/27  20:00:00,128.467248751,6.81899114108,0.0,0.0,80.527626,29.818365,179.126206313,167.261233807,3.20568,8.65929250554
 03/27  21:00:00,55.4838771358,0.0,0.0,0.0,15.863942322,29.242365,8.98513385637,0.0,3.20568,5.77945385637
 03/27  22:00:00,55.3850528192,0.0,0.0,0.0,15.863942322,29.242365,8.96783359932,0.0,3.20568,5.76215359932
 03/27  23:00:00,56.1727526636,0.0,0.0,0.0,15.863942322,29.242365,6.09401590964,0.0,3.20568,2.88833590964
 03/27  24:00:00,55.4030080122,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  01:00:00,55.4066028802,0.0,0.0,0.0,15.863942322,29.242365,6.09052764364,0.0,3.20568,2.88484764364
 03/28  02:00:00,55.3998744329,0.0,0.0,0.0,15.863942322,29.242365,6.09050320865,0.0,3.20568,2.88482320865
 03/28  03:00:00,55.392560706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  04:00:00,56.4495015386,0.0,0.0,0.0,15.863942322,29.242365,6.09047894862,0.0,3.20568,2.88479894862
 03/28  05:00:00,56.275606174,0.0,0.0,0.0,15.863942322,29.242365,6.09045479912,0.0,3.20568,2.88477479912
 03/28  06:00:00,65.1204802163,6.81899114108,0.00118766147441,0.0,15.863942322,29.818365,388.947212394,385.721532394,3.20568,0.02
 03/28  07:00:00,123.164951635,6.81899114108,0.0,0.0,80.527626,29.818365,316.461450368,307.497163571,3.20568,5.75860679737
 03/28  08:00:00,165.393218402,6.81899114108,0.00494423542242,0.0,80.527626,75.0917375,247.438859105,211.816341793,24.0426,11.5799173126
 03/28  09:00:00,165.401005014,6.81899114108,0.00245035379124,0.0,80.527626,75.0917375,216.051042217,174.509404487,24.0426,17.49903773
 03/28  10:00:00,169.286066673,6.81899114108,0.00282452218507,0.0,80.527626,79.0911225,206.744371706,151.337189304,32.0568,23.3503824016
 03/28  11:00:00,169.748406069,6.83343554199,0.0,0.0,80.527626,79.0911225,160.044578969,104.572250091,32.0568,23.4155288778
 03/28  12:00:00,169.365961286,7.28227613382,0.0,0.0,80.527626,79.0911225,159.40160179,100.947856112,32.0568,26.3969456779
 03/28  13:00:00,165.726767811,7.60615824786,0.0,0.0,80.527626,75.0917375,164.576321549,122.114022396,16.0284,26.433899153
 03/28  14:00:00,165.924707071,7.53216861832,0.0,0.0,80.527626,75.0917375,197.233920478,160.783115176,16.0284,20.4224053024
 03/28  15:00:00,164.145957049,7.55981237987,0.0,0.0,80.527626,73.092045,188.993748697,165.341003206,3.20568,20.4470654912
 03/28  16:00:00,163.276156515,6.81899114108,0.0,0.0,80.527626,73.092045,165.597648125,159.502692205,3.20568,2.88927592011
 03/28  17:00:00,119.993980603,6.81899114108,0.0,0.0,80.527626,29.818365,174.303278014,165.33920665,3.20568,5.75839136332
 03/28  18:00:00,119.991471127,6.81899114108,0.0,0.0,80.527626,29.818365,174.342280302,165.362189961,3.20568,5.77441034082
 03/28  19:00:00,122.851001251,6.81899114108,0.0,0.0,80.527626,29.818365,185.529605331,173.656928435,3.20568,8.66699689594
 03/28  20:00:00,128.574509385,6.81899114108,0.0,0.0,80.527626,29.818365,199.344107348,190.359816185,3.20568,5.77861116244
 03/28  21:00:00,55.3005320908,0.0,0.0,0.0,15.863942322,29.242365,11.8646977816,0.0,3.20568,8.65901778157
 03/28  22:00:00,55.3516952353,0.0,0.0,0.0,15.863942322,29.242365,6.09665544406,0.0,3.20568,2.89097544406
 03/28  23:00:00,56.1530363906,0.0,0.0,0.0,15.863942322,29.242365,8.9619853894,0.0,3.20568,5.7563053894
 03/28  24:00:00,55.3840820309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  01:00:00,55.3858759519,0.0,0.0,0.0,15.863942322,29.242365,6.09034326451,0.0,3.20568,2.88466326451
 03/29  02:00:00,56.6981496102,1.31196372841,0.0,0.0,15.863942322,29.242365,4.31239786233,1.08671786233,3.20568,0.02
 03/29  03:00:00,56.4270060818,1.04957098273,0.0,0.0,15.863942322,29.242365,7.43520866211,1.344638401,3.20568,2.88489026112
 03/29  04:00:00,56.9029584216,1.31196372841,0.0,0.0,15.863942322,29.242365,9.09044615009,2.99990150693,3.20568,2.88486464316
 03/29  05:00:00,58.791150362,3.20895197369,0.0,0.0,15.863942322,29.242365,42.6245280527,39.3988480527,3.20568,0.02
 03/29  06:00:00,65.3261157202,6.81899114108,0.0,0.0,15.863942322,29.818365,564.407600618,558.317032606,3.20568,2.88488801288
 03/29  07:00:00,124.12894585,6.81899114108,0.0,0.0,80.527626,29.818365,493.055352498,486.960717841,3.20568,2.8889546571
 03/29  08:00:00,165.538388145,6.81899114108,0.0,0.0,80.527626,75.0917375,376.586762332,340.963315305,24.0426,11.5808470273
 03/29  09:00:00,165.503256174,6.81899114108,0.00130206968085,0.0,80.527626,75.0917375,341.499533244,297.044127889,24.0426,20.4128053554
 03/29  10:00:00,169.458527402,6.81899114108,0.00178955111088,0.0,80.527626,79.0911225,298.381633783,245.891125699,32.0568,20.4337080843
 03/29  11:00:00,170.156233124,6.81899114108,0.0,0.0,80.527626,79.0911225,240.585926734,185.114964174,32.0568,23.4141625607
 03/29  12:00:00,169.378243138,6.81926559371,0.0,0.0,80.527626,79.0911225,216.047910163,157.592276843,32.0568,26.3988333201
 03/29  13:00:00,165.725720164,7.14146972964,0.0,0.0,80.527626,75.0917375,203.444193564,160.983224952,16.0284,26.4325686117
 03/29  14:00:00,166.198737172,7.61195769745,0.0,0.0,80.527626,75.0917375,195.074241684,158.62507218,16.0284,20.4207695034
 03/29  15:00:00,164.448562691,7.94218508345,0.0,0.0,80.527626,73.092045,181.431772788,154.862268368,3.20568,23.3638244199
 03/29  16:00:00,163.11738932,7.06013033461,0.0,0.0,80.527626,73.092045,126.853063076,120.758393612,3.20568,2.88898946494
 03/29  17:00:00,119.496858689,6.81899114108,0.0,0.0,80.527626,29.818365,123.033111409,116.938391065,3.20568,2.88904034443
 03/29  18:00:00,119.54141381,6.81899114108,0.0,0.0,80.527626,29.818365,136.589403427,127.610191208,3.20568,5.77353221926
 03/29  19:00:00,122.950245488,6.81899114108,0.0,0.0,80.527626,29.818365,173.090275165,161.217106911,3.20568,8.66748825417
 03/29  20:00:00,128.761235863,6.81899114108,0.0,0.0,80.527626,29.818365,176.799402349,164.934677528,3.20568,8.65904482127
 03/29  21:00:00,55.4625665057,0.0,0.0,0.0,15.863942322,29.242365,11.0775239293,0.0,3.20568,7.87184392928
 03/29  22:00:00,55.3585277121,0.0,0.0,0.0,15.863942322,29.242365,6.88033492462,0.0,3.20568,3.67465492462
 03/29  23:00:00,56.1637536127,0.0,0.0,0.0,15.863942322,29.242365,6.09372832786,0.0,3.20568,2.88804832786
 03/29  24:00:00,55.3928939686,0.0,0.0,0.0,15.863942322,29.242365,6.09034478689,0.0,3.20568,2.88466478689
 03/30  01:00:00,55.3971910167,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  02:00:00,55.3907566996,0.0,0.0,0.0,15.863942322,29.242365,6.0905670998,0.0,3.20568,2.8848870998
 03/30  03:00:00,55.38301745,0.0,0.0,0.0,15.863942322,29.242365,6.09053581341,0.0,3.20568,2.88485581341
 03/30  04:00:00,55.5905634182,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  05:00:00,55.5710445596,0.0,0.0,0.0,15.863942322,29.242365,6.0905046584,0.0,3.20568,2.8848246584
 03/30  06:00:00,65.0115307039,6.81899114108,0.00175049453178,0.0,15.863942322,29.818365,406.233718979,400.143245413,3.20568,2.88479356621
 03/30  07:00:00,123.250047317,6.81899114108,0.0,0.0,80.527626,29.818365,324.482467176,318.387480436,3.20568,2.8893067396
 03/30  08:00:00,165.368550069,6.81899114108,0.00631057823095,0.0,80.527626,75.0917375,237.463328672,201.841072973,24.0426,11.5796556992
 03/30  09:00:00,164.983142787,6.81899114108,0.00232880920664,0.0,80.527626,75.0917375,176.738603451,132.280571572,24.0426,20.4154318787
 03/30  10:00:00,168.7827415,6.81899114108,0.00283613596999,0.0,80.527626,79.0911225,154.710902264,102.221941906,32.0568,20.4321603579
 03/30  11:00:00,169.474853487,6.86640949436,0.0,0.0,80.527626,79.0911225,119.449509002,63.9758609909,32.0568,23.4168480116
 03/30  12:00:00,169.370104084,7.52158504505,0.0,0.0,80.527626,79.0911225,109.427046031,50.9727366509,32.0568,26.3975093799
 03/30  13:00:00,166.231333184,8.37687277699,0.0,0.0,80.527626,75.0917375,95.8543921572,53.392229479,16.0284,26.4337626781
 03/30  14:00:00,167.516369021,9.67213145314,0.0,0.0,80.527626,75.0917375,77.1192563167,40.6713753763,16.0284,20.4194809404
 03/30  15:00:00,166.98851667,11.1776184391,0.0,0.0,80.527626,73.092045,51.731595954,28.0823604386,3.20568,20.4435555154
 03/30  16:00:00,163.986326738,8.29027356305,0.0,0.0,80.527626,73.092045,26.9129495582,20.8179376544,3.20568,2.88933190382
 03/30  17:00:00,119.532281117,7.11640925357,0.0,0.0,80.527626,29.818365,28.2141709276,19.2501694158,3.20568,5.75832151186
 03/30  18:00:00,119.401117565,6.9875078441,0.0,0.0,80.527626,29.818365,30.2302946867,21.2510749804,3.20568,5.77353970625
 03/30  19:00:00,122.309427756,6.82519937957,0.0,0.0,80.527626,29.818365,48.2973999393,36.4248281263,3.20568,8.66689181301
 03/30  20:00:00,128.03380447,6.81899114108,0.0,0.0,80.527626,29.818365,81.9961872578,73.0121378802,3.20568,5.77836937764
 03/30  21:00:00,55.5516771042,0.0,0.0,0.0,15.863942322,29.242365,11.8637769647,0.0,3.20568,8.65809696472
 03/30  22:00:00,55.4419252533,0.0,0.0,0.0,15.863942322,29.242365,6.09660598392,0.0,3.20568,2.89092598392
 03/30  23:00:00,56.2168506253,0.0,0.0,0.0,15.863942322,29.242365,8.05574430463,0.0,3.20568,4.85006430463
 03/30  24:00:00,55.4591584938,0.0,0.0,0.0,15.863942322,29.242365,4.13030884686,0.0,3.20568,0.924628846858
 03/31  01:00:00,55.4662658148,0.0,0.0,0.0,15.863942322,29.242365,6.0905484184,0.0,3.20568,2.8848684184
 03/31  02:00:00,55.462385351,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  03:00:00,55.450484257,0.0,0.0,0.0,15.863942322,29.242365,6.0905134877,0.0,3.20568,2.8848334877
 03/31  04:00:00,56.4897519635,0.0,0.0,0.0,15.863942322,29.242365,6.0904787336,0.0,3.20568,2.8847987336
 03/31  05:00:00,56.2981810535,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  06:00:00,64.7073749892,6.81899114108,0.0,0.0,15.863942322,29.818365,428.128578569,422.038030816,3.20568,2.88486775352
 03/31  07:00:00,123.067724247,6.81899114108,0.0,0.0,80.527626,29.818365,309.095805632,303.001263842,3.20568,2.88886178969
 03/31  08:00:00,165.343726605,6.81899114108,0.00813497570064,0.0,80.527626,75.0917375,233.402018168,197.779327829,24.0426,11.5800903387
 03/31  09:00:00,164.912030043,6.81899114108,0.00246384674194,0.0,80.527626,75.0917375,158.983086777,114.527206558,24.0426,20.4132802197
 03/31  10:00:00,168.695063219,6.82928417986,0.00348397026294,0.0,80.527626,79.0911225,120.423948736,67.936166848,32.0568,20.4309818884
 03/31  11:00:00,169.627271275,7.08917003419,0.0,0.0,80.527626,79.0911225,74.4480164012,18.9757878738,32.0568,23.4154285274
 03/31  12:00:00,170.101285776,7.97509269188,0.304029273411,0.0,80.527626,79.0911225,61.1405037351,2.69004706473,32.0568,26.3936566704
 03/31  13:00:00,171.30442032,9.5121949434,3.91695277431,0.0,80.527626,75.0917375,52.7309491975,10.2755061465,16.0284,26.427043051
 03/31  14:00:00,179.085602682,11.5342262277,9.64135153683,0.0,80.527626,75.0917375,40.6068117388,4.15947425619,16.0284,20.4189374826
 03/31  15:00:00,181.232610383,12.8118036168,12.51677844,0.0,80.527626,73.092045,31.0515932672,4.59523377166,3.20568,23.2506794956
 03/31  16:00:00,175.601651899,9.48035543264,10.3293605082,0.0,80.527626,73.092045,9.69533442672,3.4895399272,3.20568,3.00011449953
 03/31  17:00:00,127.530693214,7.35987160815,7.6570606212,0.0,80.527626,29.818365,8.84784665339,2.75323857607,3.20568,2.88892807732
 03/31  18:00:00,126.022071029,7.2438582496,6.2758928185,0.0,80.527626,29.818365,13.7968730405,4.81717084731,3.20568,5.77402219317
 03/31  19:00:00,124.015022125,6.94301071235,1.76431660948,0.0,80.527626,29.818365,26.5443521607,14.6726282652,3.20568,8.66604389554
 03/31  20:00:00,127.809184648,6.81947246732,0.0,0.0,80.527626,29.818365,36.0348460536,24.1711666512,3.20568,8.65799940237
 03/31  21:00:00,55.4588592008,0.0,0.0,0.0,15.863942322,29.242365,8.98434724124,0.0,3.20568,5.77866724124
 03/31  22:00:00,55.4895563447,0.0,0.0,0.0,15.863942322,29.242365,8.96762494407,0.0,3.20568,5.76194494407
 03/31  23:00:00,56.2392680038,0.0,0.0,0.0,15.863942322,29.242365,6.09390847048,0.0,3.20568,2.88822847048
 03/31  24:00:00,55.4860902219,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  01:00:00,55.4697339357,0.0,0.0,0.0,15.863942322,29.242365,6.08866625187,0.0,3.20568,2.88298625187
 04/01  02:00:00,55.444153573,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  03:00:00,55.4249302683,0.0,0.0,0.0,15.863942322,29.242365,6.08867273742,0.0,3.20568,2.88299273742
 04/01  04:00:00,55.629756931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  05:00:00,55.6069047094,0.0,0.0,0.0,15.863942322,29.242365,6.08867897748,0.0,3.20568,2.88299897748
 04/01  06:00:00,55.6134772498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  07:00:00,48.4027660335,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  08:00:00,46.9852377466,0.0,0.0,0.0,15.863942322,29.242365,6.08868506773,0.0,3.20568,2.88300506773
 04/01  09:00:00,47.0130878375,0.0,0.0,0.0,15.863942322,29.242365,6.09039352625,0.0,3.20568,2.88471352625
 04/01  10:00:00,47.0199322803,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  11:00:00,47.7456519864,0.0,0.0,0.0,15.863942322,29.242365,6.09035538378,0.0,3.20568,2.88467538378
 04/01  12:00:00,47.0187690952,0.0,0.0,0.0,15.863942322,29.242365,6.09031730346,0.0,3.20568,2.88463730346
 04/01  13:00:00,47.0549113953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  14:00:00,47.069301529,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  15:00:00,47.0638997044,0.0,0.0,0.0,15.863942322,29.242365,6.08864769695,0.0,3.20568,2.88296769695
 04/01  16:00:00,46.9740137187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  17:00:00,46.9800935773,0.0,0.0,0.0,15.863942322,29.242365,6.08865366148,0.0,3.20568,2.88297366148
 04/01  18:00:00,46.9732159609,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  19:00:00,48.5991813883,0.0,0.0,0.0,15.863942322,29.242365,6.08865959377,0.0,3.20568,2.88297959377
 04/01  20:00:00,55.7117542215,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  21:00:00,55.5796421208,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  22:00:00,55.4121190303,0.0,0.0,0.0,15.863942322,29.242365,6.08866550616,0.0,3.20568,2.88298550616
 04/01  23:00:00,56.145177957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  24:00:00,55.3965040368,0.0,0.0,0.0,15.863942322,29.242365,6.0886714073,0.0,3.20568,2.8829914073
 04/02  01:00:00,55.3894245373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  02:00:00,55.3825904305,0.0,0.0,0.0,15.863942322,29.242365,6.08867380772,0.0,3.20568,2.88299380772
 04/02  03:00:00,55.3760243506,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  04:00:00,55.584464128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  05:00:00,55.565500064,0.0,0.0,0.0,15.863942322,29.242365,6.08867663924,0.0,3.20568,2.88299663924
 04/02  06:00:00,56.6301905995,1.04957098273,0.0,0.0,15.863942322,29.242365,4.48666016748,1.26098016748,3.20568,0.02
 04/02  07:00:00,48.8923770912,0.524785491365,0.0,0.0,15.863942322,29.242365,6.57023103737,0.481551733607,3.20568,2.88299930376
 04/02  08:00:00,46.944173103,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  09:00:00,46.9740800644,0.0,0.0,0.0,15.863942322,29.242365,6.09038938726,0.0,3.20568,2.88470938726
 04/02  10:00:00,46.9874048949,0.0,0.0,0.0,15.863942322,29.242365,6.09034757783,0.0,3.20568,2.88466757783
 04/02  11:00:00,47.7150161218,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  12:00:00,46.9938042139,0.0,0.0,0.0,15.863942322,29.242365,6.08998485957,0.0,3.20568,2.88430485957
 04/02  13:00:00,47.0415623599,0.0,0.0,0.0,15.863942322,29.242365,6.0905171836,0.0,3.20568,2.8848371836
 04/02  14:00:00,47.0663050557,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  15:00:00,47.0630307112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  16:00:00,46.9714976233,0.0,0.0,0.0,15.863942322,29.242365,6.08868099776,0.0,3.20568,2.88300099776
 04/02  17:00:00,46.9757993579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  18:00:00,46.9725040095,0.0,0.0,0.0,15.863942322,29.242365,6.08868345636,0.0,3.20568,2.88300345635
 04/02  19:00:00,48.6053157173,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  20:00:00,55.7242158069,0.0,0.0,0.0,15.863942322,29.242365,6.08868590356,0.0,3.20568,2.88300590356
 04/02  21:00:00,55.5934617505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  22:00:00,55.4218087631,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  23:00:00,56.1413286857,0.0,0.0,0.0,15.863942322,29.242365,6.08868833982,0.0,3.20568,2.88300833982
 04/02  24:00:00,55.3922662657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  01:00:00,55.3865163412,0.0,0.0,0.0,15.863942322,29.242365,6.09036856617,0.0,3.20568,2.88468856617
 04/03  02:00:00,55.3811001466,0.0,0.0,0.0,15.863942322,29.242365,6.09032271277,0.0,3.20568,2.88464271277
 04/03  03:00:00,55.3752845279,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  04:00:00,55.584070758,0.0,0.0,0.0,15.863942322,29.242365,6.09052971487,0.0,3.20568,2.88484971487
 04/03  05:00:00,56.2494599444,0.681464486575,0.0,0.0,15.863942322,29.242365,6.84774113054,0.757255866925,3.20568,2.88480526361
 04/03  06:00:00,65.1038060103,6.81899114108,0.00220770852453,0.0,15.863942322,29.818365,466.715903444,463.490223444,3.20568,0.02
 04/03  07:00:00,121.88309828,6.81899114108,0.000392222243847,0.0,80.527626,29.818365,330.183563182,324.088763506,3.20568,2.88911967584
 04/03  08:00:00,165.424332738,6.81899114108,0.00359978937564,0.0,80.527626,75.0917375,255.138054605,219.514940077,24.0426,11.5805145281
 04/03  09:00:00,165.378679864,6.81899114108,0.00270362785265,0.0,80.527626,75.0917375,217.89803883,173.445526459,24.0426,20.4099123708
 04/03  10:00:00,168.991837323,6.81899114108,0.00326053862988,0.0,80.527626,79.0911225,179.344041556,126.857657681,32.0568,20.4295838756
 04/03  11:00:00,169.506585613,6.81899114108,0.0,0.0,80.527626,79.0911225,134.25270927,78.7829398932,32.0568,23.412969377
 04/03  12:00:00,168.856733315,6.93401754033,0.0,0.0,80.527626,79.0911225,135.754952575,77.307749154,32.0568,26.3904034212
 04/03  13:00:00,165.222573589,7.21224623902,0.0,0.0,80.527626,75.0917375,152.919772159,110.469518687,16.0284,26.4218534727
 04/03  14:00:00,165.672002002,7.56512681238,0.0,0.0,80.527626,75.0917375,164.979691807,128.533963131,16.0284,20.4173286759
 04/03  15:00:00,164.123408416,8.05131803873,0.0,0.0,80.527626,73.092045,144.463416601,120.814510421,3.20568,20.4432261803
 04/03  16:00:00,162.738669565,6.96395228017,0.0,0.0,80.527626,73.092045,86.838116987,77.8743810563,3.20568,5.7580559307
 04/03  17:00:00,119.261085874,6.81899114108,0.0,0.0,80.527626,29.818365,68.8470082039,62.7524161842,3.20568,2.88891201973
 04/03  18:00:00,119.270442124,6.81899114108,0.0,0.0,80.527626,29.818365,79.6475854944,70.6681225176,3.20568,5.77378297682
 04/03  19:00:00,120.968150112,6.81899114108,0.0,0.0,80.527626,29.818365,109.242053043,97.3693575279,3.20568,8.66701551497
 04/03  20:00:00,128.197175008,6.81899114108,0.0,0.0,80.527626,29.818365,135.903445797,126.919364046,3.20568,5.77840175085
 04/03  21:00:00,55.5278975663,0.0,0.0,0.0,15.863942322,29.242365,11.8637052724,0.0,3.20568,8.65802527236
 04/03  22:00:00,55.4126786699,0.0,0.0,0.0,15.863942322,29.242365,6.09661290476,0.0,3.20568,2.89093290476
 04/03  23:00:00,56.1925716855,0.0,0.0,0.0,15.863942322,29.242365,8.96188938304,0.0,3.20568,5.75620938304
 04/03  24:00:00,55.4326659928,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  01:00:00,55.4290631494,0.0,0.0,0.0,15.863942322,29.242365,6.09029922039,0.0,3.20568,2.88461922039
 04/04  02:00:00,55.4181824009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  03:00:00,55.4073138782,0.0,0.0,0.0,15.863942322,29.242365,6.09050185069,0.0,3.20568,2.88482185069
 04/04  04:00:00,56.460033668,0.0,0.0,0.0,15.863942322,29.242365,6.09045224179,0.0,3.20568,2.88477224179
 04/04  05:00:00,56.2859656925,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  06:00:00,64.8393808657,6.81899114108,0.000609211067491,0.0,15.863942322,29.818365,379.492208754,373.401702986,3.20568,2.8848257674
 04/04  07:00:00,121.621714528,6.81899114108,0.0,0.0,80.527626,29.818365,270.285972699,264.191048106,3.20568,2.88924459319
 04/04  08:00:00,165.159177833,6.81899114108,0.00408048915304,0.0,80.527626,75.0917375,210.926932234,175.305404488,24.0426,11.5789277466
 04/04  09:00:00,164.888864891,6.81899114108,0.00307142523183,0.0,80.527626,75.0917375,165.925524359,121.473584064,24.0426,20.4093402943
 04/04  10:00:00,168.717153149,6.81899114108,0.00447777404689,0.0,80.527626,79.0911225,132.153106527,79.6671919567,32.0568,20.4291145705
 04/04  11:00:00,169.444960303,6.88854710216,0.0,0.0,80.527626,79.0911225,89.2527031868,33.7863821441,32.0568,23.4095210426
 04/04  12:00:00,169.25336754,7.42219569809,0.0,0.0,80.527626,79.0911225,80.3817616263,21.9306084372,32.0568,26.3943531892
 04/04  13:00:00,166.085185576,8.23082604939,0.0,0.0,80.527626,75.0917375,76.2136145996,33.7586140692,16.0284,26.4266005304
 04/04  14:00:00,167.109821417,9.25632181934,0.0,0.0,80.527626,75.0917375,66.377204093,29.9332966635,16.0284,20.4155074296
 04/04  15:00:00,165.693306406,9.86621061165,0.0,0.0,80.527626,73.092045,53.0345563143,29.3877195226,3.20568,20.4411567917
 04/04  16:00:00,163.305147713,7.59982134441,0.0,0.0,80.527626,73.092045,31.0913860133,24.996523481,3.20568,2.88918253236
 04/04  17:00:00,119.245635072,6.82325102998,0.0,0.0,80.527626,29.818365,29.2103796185,23.1154921222,3.20568,2.88920749622
 04/04  18:00:00,119.240915547,6.81899114108,0.0,0.0,80.527626,29.818365,38.6342692266,26.7780913963,3.20568,8.65049783026
 04/04  19:00:00,120.667070662,6.81899114108,0.0,0.0,80.527626,29.818365,47.3763674897,35.5057010495,3.20568,8.66498644024
 04/04  20:00:00,127.814067134,6.81899114108,0.0,0.0,80.527626,29.818365,56.1945632775,47.2098391293,3.20568,5.77904414818
 04/04  21:00:00,55.4397649966,0.0,0.0,0.0,15.863942322,29.242365,11.8641274851,0.0,3.20568,8.65844748511
 04/04  22:00:00,55.4782502412,0.0,0.0,0.0,15.863942322,29.242365,6.09649228123,0.0,3.20568,2.89081228123
 04/04  23:00:00,56.2324405017,0.0,0.0,0.0,15.863942322,29.242365,6.09362813993,0.0,3.20568,2.88794813993
 04/04  24:00:00,55.5047393041,0.0,0.0,0.0,15.863942322,29.242365,6.09043301748,0.0,3.20568,2.88475301748
 04/05  01:00:00,55.5159558982,0.0,0.0,0.0,15.863942322,29.242365,6.0903789913,0.0,3.20568,2.8846989913
 04/05  02:00:00,55.5186972956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  03:00:00,55.509047899,0.0,0.0,0.0,15.863942322,29.242365,6.09032554004,0.0,3.20568,2.88464554004
 04/05  04:00:00,55.7053830736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  05:00:00,55.6739618756,0.0,0.0,0.0,15.863942322,29.242365,6.09052404992,0.0,3.20568,2.88484404992
 04/05  06:00:00,63.3543338455,6.81899114108,0.0,0.0,15.863942322,29.818365,213.177182204,207.086711553,3.20568,2.88479065141
 04/05  07:00:00,120.823195891,6.81899114108,0.00108646487779,0.0,80.527626,29.818365,129.601722725,123.507030924,3.20568,2.88901180104
 04/05  08:00:00,164.638249034,6.81899114108,0.00406799647127,0.0,80.527626,75.0917375,114.198801052,78.5771206329,24.0426,11.5790804195
 04/05  09:00:00,164.655061883,6.82453458734,0.00314815888133,0.0,80.527626,75.0917375,104.24135994,59.7870606609,24.0426,20.4116992793
 04/05  10:00:00,168.740546349,6.91231856997,0.00189319044594,0.0,80.527626,79.0911225,94.3419198476,41.855373193,32.0568,20.4297466545
 04/05  11:00:00,170.126666083,7.5791316508,0.0,0.0,80.527626,79.0911225,65.4303507109,9.96507617902,32.0568,23.4084745319
 04/05  12:00:00,170.121445049,8.28722880924,0.0,0.0,80.527626,79.0911225,60.5695231883,5.05336793341,32.0568,23.4593552549
 04/05  13:00:00,166.767219641,8.90935058758,0.0,0.0,80.527626,75.0917375,68.716724663,23.3310150789,16.0284,29.3573095841
 04/05  14:00:00,166.88474981,9.02365719965,0.0,0.0,80.527626,75.0917375,62.2144087499,28.6864131493,16.0284,17.4995956006
 04/05  15:00:00,164.993449175,9.14748270468,0.0,0.0,80.527626,73.092045,72.9839171846,46.4181167877,3.20568,23.3601203968
 04/05  16:00:00,162.884789444,7.15967312343,0.0,0.0,80.527626,73.092045,61.2452545821,55.1504296459,3.20568,2.88914493622
 04/05  17:00:00,119.271017702,6.81899114108,0.0,0.0,80.527626,29.818365,79.4105467325,73.315699894,3.20568,2.8891668385
 04/05  18:00:00,119.284181591,6.81899114108,0.0,0.0,80.527626,29.818365,94.604744589,85.6256442297,3.20568,5.77342035937
 04/05  19:00:00,120.933193477,6.81899114108,0.0,0.0,80.527626,29.818365,102.354801717,90.4835745446,3.20568,8.66554717274
 04/05  20:00:00,128.07121669,6.81899114108,0.0,0.0,80.527626,29.818365,108.037332923,96.1736764135,3.20568,8.65797650962
 04/05  21:00:00,55.5540118115,0.0,0.0,0.0,15.863942322,29.242365,8.98422207957,0.0,3.20568,5.77854207957
 04/05  22:00:00,55.4315213655,0.0,0.0,0.0,15.863942322,29.242365,8.96701797445,0.0,3.20568,5.76133797445
 04/05  23:00:00,56.1983295867,0.0,0.0,0.0,15.863942322,29.242365,6.09387886166,0.0,3.20568,2.88819886166
 04/05  24:00:00,55.4432167398,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  01:00:00,55.4423471376,0.0,0.0,0.0,15.863942322,29.242365,6.09041420176,0.0,3.20568,2.88473420176
 04/06  02:00:00,55.4336400735,0.0,0.0,0.0,15.863942322,29.242365,6.09035670169,0.0,3.20568,2.88467670169
 04/06  03:00:00,55.4273023553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  04:00:00,55.6370844117,0.0,0.0,0.0,15.863942322,29.242365,6.09029942163,0.0,3.20568,2.88461942163
 04/06  05:00:00,55.6194681047,0.0,0.0,0.0,15.863942322,29.242365,6.09049364691,0.0,3.20568,2.88481364691
 04/06  06:00:00,63.9810587384,6.81899114108,0.000925788603531,0.0,15.863942322,29.818365,359.658474426,356.432794426,3.20568,0.02
 04/06  07:00:00,119.967553447,6.81899114108,0.000869457435168,0.0,80.527626,29.818365,262.487234709,253.523550555,3.20568,5.75800415385
 04/06  08:00:00,165.310913754,6.81899114108,0.00357877228997,0.0,80.527626,75.0917375,225.402953772,192.672051524,24.0426,8.68830224872
 04/06  09:00:00,165.247165569,6.81899114108,0.00255823805114,0.0,80.527626,75.0917375,200.477745419,156.028796051,24.0426,20.4063493681
 04/06  10:00:00,169.055282791,6.81899114108,0.00362588091165,0.0,80.527626,79.0911225,186.220734923,133.736003616,32.0568,20.4279313065
 04/06  11:00:00,169.686127365,6.8274429888,0.0,0.0,80.527626,79.0911225,158.868487588,103.400793221,32.0568,23.4108943668
 04/06  12:00:00,169.141955574,7.06965637756,0.0,0.0,80.527626,79.0911225,156.674995885,98.2303034137,32.0568,26.3878924708
 04/06  13:00:00,165.52201178,7.45621706171,0.0,0.0,80.527626,75.0917375,152.0543854,109.60342823,16.0284,26.4225571699
 04/06  14:00:00,165.843378984,7.81909984396,0.0,0.0,80.527626,75.0917375,139.73278499,103.289100649,16.0284,20.4152843405
 04/06  15:00:00,164.151849583,8.1220042531,0.0,0.0,80.527626,73.092045,141.638415423,117.992296228,3.20568,20.4404391947
 04/06  16:00:00,162.697750413,6.84983038942,0.0,0.0,80.527626,73.092045,111.220277821,105.125594876,3.20568,2.8890029451
 04/06  17:00:00,119.441015787,6.81899114108,0.0,0.0,80.527626,29.818365,128.608200211,119.6446242,3.20568,5.75789601066
 04/06  18:00:00,119.526687451,6.81899114108,0.0,0.0,80.527626,29.818365,142.154808743,133.175792858,3.20568,5.77333588555
 04/06  19:00:00,121.305271685,6.81899114108,0.0,0.0,80.527626,29.818365,159.28609996,147.415568339,3.20568,8.66485162143
 04/06  20:00:00,128.646535765,6.81899114108,0.0,0.0,80.527626,29.818365,171.2373483,162.252740603,3.20568,5.77892769728
 04/06  21:00:00,55.4860654619,0.0,0.0,0.0,15.863942322,29.242365,11.86405753,0.0,3.20568,8.65837753002
 04/06  22:00:00,55.3770333915,0.0,0.0,0.0,15.863942322,29.242365,6.09642853513,0.0,3.20568,2.89074853513
 04/06  23:00:00,56.1698056866,0.0,0.0,0.0,15.863942322,29.242365,6.09399248217,0.0,3.20568,2.88831248217
 04/06  24:00:00,55.405123462,0.0,0.0,0.0,15.863942322,29.242365,6.09037613861,0.0,3.20568,2.88469613861
 04/07  01:00:00,55.4058887702,0.0,0.0,0.0,15.863942322,29.242365,6.0903142495,0.0,3.20568,2.8846342495
 04/07  02:00:00,55.3990416174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  03:00:00,55.3925247172,0.0,0.0,0.0,15.863942322,29.242365,6.09050385014,0.0,3.20568,2.88482385014
 04/07  04:00:00,56.4494380988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  05:00:00,56.2754328405,0.0,0.0,0.0,15.863942322,29.242365,6.09044253006,0.0,3.20568,2.88476253006
 04/07  06:00:00,65.1627517745,6.81899114108,0.00115608916622,0.0,15.863942322,29.818365,391.762995104,385.67261378,3.20568,2.88470132398
 04/07  07:00:00,120.303544752,6.81899114108,0.0,0.0,80.527626,29.818365,311.6470077,305.552430927,3.20568,2.88889677294
 04/07  08:00:00,165.397881091,6.81899114108,0.00317192426282,0.0,80.527626,75.0917375,249.568537088,213.947663177,24.0426,11.5782739106
 04/07  09:00:00,165.407270815,6.81899114108,0.00230254301141,0.0,80.527626,75.0917375,226.055230607,181.603528495,24.0426,20.4091021114
 04/07  10:00:00,169.405842913,6.81899114108,0.0012249082209,0.0,80.527626,79.0911225,218.962087801,166.478655477,32.0568,20.4266323248
 04/07  11:00:00,170.098584857,6.81899114108,0.0,0.0,80.527626,79.0911225,189.276463202,133.815521605,32.0568,23.4041415969
 04/07  12:00:00,169.08792758,6.82406747624,0.0,0.0,80.527626,79.0911225,169.372490239,113.85809431,32.0568,23.4575959282
 04/07  13:00:00,165.26736165,7.09283685573,0.0,0.0,80.527626,75.0917375,164.564443462,122.115344102,16.0284,26.4206993598
 04/07  14:00:00,165.575024578,7.47419345064,0.0,0.0,80.527626,75.0917375,151.599561501,115.159339641,16.0284,20.4118218603
 04/07  15:00:00,163.933092413,7.88006385038,0.0,0.0,80.527626,73.092045,141.961368192,118.316458301,3.20568,20.439229891
 04/07  16:00:00,162.691032726,6.87943831857,0.0,0.0,80.527626,73.092045,104.031694619,95.0678314933,3.20568,5.75818312528
 04/07  17:00:00,119.327295233,6.81899114108,0.0,0.0,80.527626,29.818365,100.878740548,94.7840311576,3.20568,2.88902939027
 04/07  18:00:00,119.391513547,6.81899114108,0.0,0.0,80.527626,29.818365,124.380717709,115.402060657,3.20568,5.77297705226
 04/07  19:00:00,120.993314471,6.81899114108,0.0,0.0,80.527626,29.818365,157.457600503,145.586185882,3.20568,8.66573462165
 04/07  20:00:00,128.467999615,6.81899114108,0.0,0.0,80.527626,29.818365,177.00053477,168.016612201,3.20568,5.77824256983
 04/07  21:00:00,55.3153346277,0.0,0.0,0.0,15.863942322,29.242365,11.8633350086,0.0,3.20568,8.65765500863
 04/07  22:00:00,55.3653689341,0.0,0.0,0.0,15.863942322,29.242365,6.09652119025,0.0,3.20568,2.89084119025
 04/07  23:00:00,56.167386206,0.0,0.0,0.0,15.863942322,29.242365,8.9616994845,0.0,3.20568,5.7560194845
 04/07  24:00:00,55.3997558268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  01:00:00,55.4022101559,0.0,0.0,0.0,15.863942322,29.242365,6.08862257198,0.0,3.20568,2.88294257198
 04/08  02:00:00,55.3948744084,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  03:00:00,55.3875896518,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  04:00:00,55.5954243398,0.0,0.0,0.0,15.863942322,29.242365,6.08834080571,0.0,3.20568,2.88266080571
 04/08  05:00:00,55.5757941495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  06:00:00,55.5851867407,0.0,0.0,0.0,15.863942322,29.242365,6.08874884377,0.0,3.20568,2.88306884377
 04/08  07:00:00,46.9461497995,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  08:00:00,46.9609689668,0.0,0.0,0.0,15.863942322,29.242365,6.08872967336,0.0,3.20568,2.88304967336
 04/08  09:00:00,46.9975443485,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  10:00:00,47.0158904965,0.0,0.0,0.0,15.863942322,29.242365,6.09031771573,0.0,3.20568,2.88463771573
 04/08  11:00:00,47.7328474436,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  12:00:00,47.0315588973,0.0,0.0,0.0,15.863942322,29.242365,6.0905031301,0.0,3.20568,2.8848231301
 04/08  13:00:00,47.0870484956,0.0,0.0,0.0,15.863942322,29.242365,6.08860489924,0.0,3.20568,2.88292489924
 04/08  14:00:00,47.1235572581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  15:00:00,47.1311096053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  16:00:00,47.0440152102,0.0,0.0,0.0,15.863942322,29.242365,6.08874964677,0.0,3.20568,2.88306964677
 04/08  17:00:00,47.0528976841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  18:00:00,47.0453465631,0.0,0.0,0.0,15.863942322,29.242365,6.08873028187,0.0,3.20568,2.88305028187
 04/08  19:00:00,48.6707697436,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  20:00:00,55.7866515606,0.0,0.0,0.0,15.863942322,29.242365,6.08871092978,0.0,3.20568,2.88303092978
 04/08  21:00:00,55.6599421575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  22:00:00,55.4984283314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  23:00:00,56.1950502152,0.0,0.0,0.0,15.863942322,29.242365,6.08869159398,0.0,3.20568,2.88301159398
 04/08  24:00:00,55.4840276566,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  01:00:00,55.4790265977,0.0,0.0,0.0,15.863942322,29.242365,6.08867021753,0.0,3.20568,2.88299021753
 04/09  02:00:00,55.4746480838,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  03:00:00,55.4695625583,0.0,0.0,0.0,15.863942322,29.242365,6.08864768895,0.0,3.20568,2.88296768895
 04/09  04:00:00,55.6791587052,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  05:00:00,55.6609668006,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  06:00:00,55.6753655473,0.0,0.0,0.0,15.863942322,29.242365,6.08862495272,0.0,3.20568,2.88294495272
 04/09  07:00:00,47.0425847662,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  08:00:00,47.0489257085,0.0,0.0,0.0,15.863942322,29.242365,6.09034551805,0.0,3.20568,2.88466551805
 04/09  09:00:00,47.0698622721,0.0,0.0,0.0,15.863942322,29.242365,6.09027632612,0.0,3.20568,2.88459632612
 04/09  10:00:00,47.0704844887,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  11:00:00,47.7555110486,0.0,0.0,0.0,15.863942322,29.242365,6.09045723043,0.0,3.20568,2.88477723043
 04/09  12:00:00,47.0583551796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  13:00:00,47.1046942228,0.0,0.0,0.0,15.863942322,29.242365,6.09038799921,0.0,3.20568,2.88470799921
 04/09  14:00:00,47.1248793503,0.0,0.0,0.0,15.863942322,29.242365,6.08865351169,0.0,3.20568,2.88297351169
 04/09  15:00:00,47.1196643295,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  16:00:00,47.0281560708,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  17:00:00,47.0317201218,0.0,0.0,0.0,15.863942322,29.242365,6.0886304193,0.0,3.20568,2.8829504193
 04/09  18:00:00,47.0216140668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  19:00:00,48.6490261554,0.0,0.0,0.0,15.863942322,29.242365,6.08860734933,0.0,3.20568,2.88292734933
 04/09  20:00:00,55.76395677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  21:00:00,55.6322330194,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  22:00:00,55.4613069087,0.0,0.0,0.0,15.863942322,29.242365,6.08874801388,0.0,3.20568,2.88306801388
 04/09  23:00:00,56.1652089647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  24:00:00,55.4285670346,0.0,0.0,0.0,15.863942322,29.242365,6.0887248555,0.0,3.20568,2.8830448555
 04/10  01:00:00,55.4146775174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  02:00:00,55.4007514688,0.0,0.0,0.0,15.863942322,29.242365,6.09029188838,0.0,3.20568,2.88461188838
 04/10  03:00:00,55.3882367117,0.0,0.0,0.0,15.863942322,29.242365,6.09046790274,0.0,3.20568,2.88478790274
 04/10  04:00:00,55.5950134539,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  05:00:00,55.5763150397,0.0,0.0,0.0,15.863942322,29.242365,6.0903943935,0.0,3.20568,2.8847143935
 04/10  06:00:00,64.820134724,6.81899114108,0.00154852003159,0.0,15.863942322,29.818365,377.226685749,371.136364742,3.20568,2.88464100658
 04/10  07:00:00,120.304879071,6.81899114108,0.000473085676414,0.0,80.527626,29.818365,295.653554159,289.558862699,3.20568,2.88901145997
 04/10  08:00:00,165.387029974,6.81899114108,0.00371170589448,0.0,80.527626,75.0917375,235.20016951,199.579380003,24.0426,11.5781895076
 04/10  09:00:00,165.207258028,6.81899114108,0.00245751464859,0.0,80.527626,75.0917375,201.294248664,159.760504162,24.0426,17.4911445019
 04/10  10:00:00,168.988877253,6.81899114108,0.0031395506522,0.0,80.527626,79.0911225,188.37500643,135.893430053,32.0568,20.4247763767
 04/10  11:00:00,169.601272414,6.81899114108,0.0,0.0,80.527626,79.0911225,156.209751834,100.750546381,32.0568,23.4024054526
 04/10  12:00:00,168.853088119,6.81943703324,0.0,0.0,80.527626,79.0911225,162.202783186,103.762350873,32.0568,26.3836323123
 04/10  13:00:00,164.98085322,6.84251597363,0.0,0.0,80.527626,75.0917375,175.824278716,133.375801023,16.0284,26.4200776932
 04/10  14:00:00,165.116773423,6.86382295667,0.0,0.0,80.527626,75.0917375,180.461854139,144.020391817,16.0284,20.4130623222
 04/10  15:00:00,163.214161039,6.95921195186,0.0,0.0,80.527626,73.092045,165.268251969,141.628020002,3.20568,20.4345519665
 04/10  16:00:00,162.826662023,6.81899114108,0.0,0.0,80.527626,73.092045,127.177496849,121.083088037,3.20568,2.88872881268
 04/10  17:00:00,119.484043593,6.81899114108,0.0,0.0,80.527626,29.818365,124.666110083,118.571702113,3.20568,2.88872797024
 04/10  18:00:00,119.509765817,6.81899114108,0.0,0.0,80.527626,29.818365,142.376477805,130.521324577,3.20568,8.64947322888
 04/10  19:00:00,119.832128078,6.81899114108,0.0,0.0,80.527626,29.818365,157.533721251,148.543905186,3.20568,5.78413606436
 04/10  20:00:00,128.542455644,6.81899114108,0.0,0.0,80.527626,29.818365,173.367783862,161.504426858,3.20568,8.65767700398
 04/10  21:00:00,55.4880568864,0.0,0.0,0.0,15.863942322,29.242365,8.98359388272,0.0,3.20568,5.77791388272
 04/10  22:00:00,55.3733191483,0.0,0.0,0.0,15.863942322,29.242365,8.9668956668,0.0,3.20568,5.7612156668
 04/10  23:00:00,56.1684401085,0.0,0.0,0.0,15.863942322,29.242365,6.09366432887,0.0,3.20568,2.88798432887
 04/10  24:00:00,55.4026484129,0.0,0.0,0.0,15.863942322,29.242365,6.09038869103,0.0,3.20568,2.88470869103
 04/11  01:00:00,55.401182601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  02:00:00,55.3938272413,0.0,0.0,0.0,15.863942322,29.242365,6.09030882638,0.0,3.20568,2.88462882638
 04/11  03:00:00,55.3866718816,0.0,0.0,0.0,15.863942322,29.242365,4.92175921129,0.0,3.20568,1.71607921129
 04/11  04:00:00,56.4431781756,0.0,0.0,0.0,15.863942322,29.242365,4.39368195929,0.0,3.20568,1.18800195929
 04/11  05:00:00,56.2678425556,0.0,0.0,0.0,15.863942322,29.242365,6.09040269475,0.0,3.20568,2.88472269475
 04/11  06:00:00,65.4128853002,6.81899114108,0.0013244694116,0.0,15.863942322,29.818365,425.671090117,422.445410117,3.20568,0.02
 04/11  07:00:00,120.373565012,6.81899114108,0.000473691817306,0.0,80.527626,29.818365,326.619401741,317.65628515,3.20568,5.75743659155
 04/11  08:00:00,165.437456811,6.81899114108,0.00541035161116,0.0,80.527626,75.0917375,247.237878733,214.50782661,24.0426,8.687452123
 04/11  09:00:00,165.404997514,6.81899114108,0.00252718042714,0.0,80.527626,75.0917375,215.381270685,170.936202146,24.0426,20.4024685395
 04/11  10:00:00,169.049815177,6.81899114108,0.00320934992768,0.0,80.527626,79.0911225,181.692964092,129.213521078,32.0568,20.422643014
 04/11  11:00:00,169.552607713,6.81899114108,0.0,0.0,80.527626,79.0911225,139.056206337,83.5967247366,32.0568,23.4026816009
 04/11  12:00:00,168.968253402,7.05512283023,0.0,0.0,80.527626,79.0911225,125.90953673,67.4695479191,32.0568,26.3831888105
 04/11  13:00:00,165.653335615,7.73812996192,0.0,0.0,80.527626,75.0917375,115.948547472,73.5061559052,16.0284,26.4139915671
 04/11  14:00:00,166.358930729,8.47173505606,0.0,0.0,80.527626,75.0917375,94.1596154441,60.6347879517,16.0284,17.4964274924
 04/11  15:00:00,165.008795668,9.1629673045,0.0,0.0,80.527626,73.092045,80.7505273992,54.1910245067,3.20568,23.3538228926
 04/11  16:00:00,163.075179472,7.37602330142,0.0,0.0,80.527626,73.092045,45.483575264,39.3890538832,3.20568,2.88884138082
 04/11  17:00:00,119.231640834,6.82385444707,0.0,0.0,80.527626,29.818365,38.6991930743,32.6046766321,3.20568,2.88883644217
 04/11  18:00:00,119.231632098,6.81899114108,0.0,0.0,80.527626,29.818365,50.5224423403,41.543421571,3.20568,5.77334076929
 04/11  19:00:00,119.255627721,6.81899114108,0.0,0.0,80.527626,29.818365,78.4974149256,66.6279845907,3.20568,8.66375033488
 04/11  20:00:00,127.879829708,6.81899114108,0.0,0.0,80.527626,29.818365,111.417435996,99.5547580687,3.20568,8.6569979275
 04/11  21:00:00,55.3883944432,0.0,0.0,0.0,15.863942322,29.242365,8.98375637251,0.0,3.20568,5.77807637251
 04/11  22:00:00,55.4233691062,0.0,0.0,0.0,15.863942322,29.242365,6.09602089837,0.0,3.20568,2.89034089837
 04/11  23:00:00,56.1989858968,0.0,0.0,0.0,15.863942322,29.242365,8.96179265259,0.0,3.20568,5.75611265259
 04/11  24:00:00,55.4338825304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  01:00:00,55.4321469329,0.0,0.0,0.0,15.863942322,29.242365,6.09025687113,0.0,3.20568,2.88457687113
 04/12  02:00:00,55.4208211117,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  03:00:00,55.411075789,0.0,0.0,0.0,15.863942322,29.242365,6.09042347095,0.0,3.20568,2.88474347095
 04/12  04:00:00,55.6175240136,0.0,0.0,0.0,15.863942322,29.242365,6.09034155051,0.0,3.20568,2.88466155051
 04/12  05:00:00,55.5960611878,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  06:00:00,63.0634283459,6.81899114108,0.0,0.0,15.863942322,29.818365,426.308695617,420.218234922,3.20568,2.88478069548
 04/12  07:00:00,120.219097657,6.81899114108,0.000481044093709,0.0,80.527626,29.818365,279.129404847,273.034732294,3.20568,2.88899255294
 04/12  08:00:00,165.338259373,6.81899114108,0.00532279465582,0.0,80.527626,75.0917375,215.503525355,179.882865087,24.0426,11.5780602673
 04/12  09:00:00,164.988989164,6.81899114108,0.0027067727112,0.0,80.527626,75.0917375,168.385911202,123.937586336,24.0426,20.4057248666
 04/12  10:00:00,168.794221723,6.8429367189,0.00339468000034,0.0,80.527626,79.0911225,142.161995275,89.6806427051,32.0568,20.4245525701
 04/12  11:00:00,169.535201195,6.94796312595,0.0,0.0,80.527626,79.0911225,102.190411974,46.734038831,32.0568,23.3995731426
 04/12  12:00:00,169.404102808,7.56204019668,0.0,0.0,80.527626,79.0911225,90.3080400643,34.8003835269,32.0568,23.4508565374
 04/12  13:00:00,166.24056843,8.38593934533,0.0,0.0,80.527626,75.0917375,83.8016082601,41.3623812694,16.0284,26.4108269907
 04/12  14:00:00,167.329681163,9.48298795569,0.0,0.0,80.527626,75.0917375,67.8700749125,31.4318950237,16.0284,20.4097798887
 04/12  15:00:00,166.159316477,10.3407588233,0.0,0.0,80.527626,73.092045,50.7133827497,27.0746650895,3.20568,20.4330376602
 04/12  16:00:00,163.556038752,7.85765966073,0.0,0.0,80.527626,73.092045,29.0761983821,22.9814379323,3.20568,2.88908044986
 04/12  17:00:00,119.381825438,6.96500132203,0.0,0.0,80.527626,29.818365,26.0921282203,19.9973790087,3.20568,2.88906921164
 04/12  18:00:00,119.315805364,6.90360833882,0.0,0.0,80.527626,29.818365,42.3848683041,30.5297045764,3.20568,8.64948372766
 04/12  19:00:00,119.462185267,6.81899114108,0.0,0.0,80.527626,29.818365,70.5548591807,59.2055416572,3.20568,8.14363752351
 04/12  20:00:00,128.092269221,6.81899114108,0.0,0.0,80.527626,29.818365,114.656280377,105.153600365,3.20568,6.29700001183
 04/12  21:00:00,55.5329850683,0.0,0.0,0.0,15.863942322,29.242365,11.8625700073,0.0,3.20568,8.65689000733
 04/12  22:00:00,55.4165322376,0.0,0.0,0.0,15.863942322,29.242365,6.09643604032,0.0,3.20568,2.89075604032
 04/12  23:00:00,56.1981538448,0.0,0.0,0.0,15.863942322,29.242365,6.09387472746,0.0,3.20568,2.88819472746
 04/12  24:00:00,55.4263627232,0.0,0.0,0.0,15.863942322,29.242365,6.09035514313,0.0,3.20568,2.88467514313
 04/13  01:00:00,55.4270285153,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  02:00:00,55.4181653821,0.0,0.0,0.0,15.863942322,29.242365,6.09026727094,0.0,3.20568,2.88458727094
 04/13  03:00:00,55.4084154764,0.0,0.0,0.0,15.863942322,29.242365,6.09042923313,0.0,3.20568,2.88474923313
 04/13  04:00:00,55.6136187092,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  05:00:00,55.5913295562,0.0,0.0,0.0,15.863942322,29.242365,6.09034310364,0.0,3.20568,2.88466310364
 04/13  06:00:00,63.1767934012,6.81899114108,0.000431398494154,0.0,15.863942322,29.818365,442.590789837,436.50053274,3.20568,2.88457709725
 04/13  07:00:00,120.233522991,6.81899114108,0.000488893656504,0.0,80.527626,29.818365,282.529217043,276.434881238,3.20568,2.88865580471
 04/13  08:00:00,165.08060029,6.81899114108,0.00547492507981,0.0,80.527626,75.0917375,191.061872472,155.443200672,24.0426,11.5760718002
 04/13  09:00:00,164.795063172,6.81899114108,0.00281199893937,0.0,80.527626,75.0917375,142.020768897,100.491671602,24.0426,17.4864972948
 04/13  10:00:00,168.722862891,6.85988830185,0.00363422812203,0.0,80.527626,79.0911225,117.49166727,65.01341144,32.0568,20.4214558298
 04/13  11:00:00,169.566875369,7.02520278109,0.0,0.0,80.527626,79.0911225,76.9445712988,21.4873393922,32.0568,23.4004319066
 04/13  12:00:00,169.646820604,7.82598713351,0.0,0.0,80.527626,79.0911225,63.9937708282,5.55734698682,32.0568,26.3796238414
 04/13  13:00:00,168.322508029,9.19972257915,1.26643357436,0.0,80.527626,75.0917375,56.0110602683,13.573202842,16.0284,26.4094574262
 04/13  14:00:00,172.992399878,10.8968199144,4.21707552361,0.0,80.527626,75.0917375,43.4949357327,9.97316017534,16.0284,17.4933755573
