Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/13  15:00:00,174.855876035,12.3776531281,6.6083894486,0.0,80.527626,73.092045,34.1045427771,10.4636248535,3.20568,20.4352379236
 04/13  16:00:00,170.458008672,9.10354750682,5.59567172436,0.0,80.527626,73.092045,17.953375863,8.98979845965,3.20568,5.75789740335
 04/13  17:00:00,124.89298301,7.52410124949,4.88410023366,0.0,80.527626,29.818365,13.6633456031,7.56874241276,3.20568,2.88892319032
 04/13  18:00:00,123.431845689,7.45569109556,3.50510015532,0.0,80.527626,29.818365,19.1229018222,10.1447346128,3.20568,5.77248720934
 04/13  19:00:00,120.611184499,7.05214223726,0.889567844904,0.0,80.527626,29.818365,27.4173603425,15.5460173481,3.20568,8.66566299437
 04/13  20:00:00,128.034981259,6.83312216762,0.0,0.0,80.527626,29.818365,33.3117714697,24.3286892578,3.20568,5.7774022119
 04/13  21:00:00,55.6229133718,0.0,0.0,0.0,15.863942322,29.242365,11.8631482799,0.0,3.20568,8.65746827993
 04/13  22:00:00,55.5097046261,0.0,0.0,0.0,15.863942322,29.242365,6.09607583885,0.0,3.20568,2.89039583885
 04/13  23:00:00,56.2591777772,0.0,0.0,0.0,15.863942322,29.242365,6.09377328769,0.0,3.20568,2.88809328769
 04/13  24:00:00,55.5220552694,0.0,0.0,0.0,15.863942322,29.242365,6.09035115042,0.0,3.20568,2.88467115042
 04/14  01:00:00,55.5084147631,0.0,0.0,0.0,15.863942322,29.242365,6.09026049532,0.0,3.20568,2.88458049532
 04/14  02:00:00,55.4846065088,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  03:00:00,55.4630591284,0.0,0.0,0.0,15.863942322,29.242365,6.09041757862,0.0,3.20568,2.88473757862
 04/14  04:00:00,56.5068926662,0.0,0.0,0.0,15.863942322,29.242365,6.0903271018,0.0,3.20568,2.8846471018
 04/14  05:00:00,56.3250450531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  06:00:00,62.7668233992,6.81899114108,0.0,0.0,15.863942322,29.818365,300.458115317,294.367878547,3.20568,2.88455677021
 04/14  07:00:00,119.627224528,6.81899114108,0.000934895824108,0.0,80.527626,29.818365,186.485549827,180.390964209,3.20568,2.88890561796
 04/14  08:00:00,164.758726612,6.81899114108,0.00524968730723,0.0,80.527626,75.0917375,153.593069399,117.973838499,24.0426,11.5766309003
 04/14  09:00:00,164.712093676,6.85110261686,0.00312392818463,0.0,80.527626,75.0917375,112.967143041,71.4343723034,24.0426,17.4901707381
 04/14  10:00:00,168.817374092,6.98566728826,0.00407574397652,0.0,80.527626,79.0911225,84.7259692714,32.250605648,32.0568,20.4185636233
 04/14  11:00:00,173.300433803,7.65512391979,3.0441652588,0.0,80.527626,79.0911225,55.4570667407,0.0,32.0568,23.4002667407
 04/14  12:00:00,179.260450085,9.00490313019,8.32063143503,0.0,80.527626,79.0911225,58.4367178671,0.0,32.0568,26.3799178671
 04/14  13:00:00,182.591013933,11.0862727564,13.5327464946,0.0,80.527626,75.0917375,42.4787801989,0.0378753835042,16.0284,26.4125048154
 04/14  14:00:00,191.113046185,13.3326707456,19.7866032248,0.0,80.527626,75.0917375,34.5764908317,0.0,16.0284,18.5480908317
 04/14  15:00:00,193.706648566,15.019940204,22.7037380762,0.0,80.527626,73.092045,25.5121947355,0.0100522306847,3.20568,22.2964625048
 04/14  16:00:00,184.394655466,10.8128162794,17.727649736,0.0,80.527626,73.092045,6.10700573068,0.0124878685111,3.20568,2.88883786217
 04/14  17:00:00,132.746623804,8.05068318894,12.1328971204,0.0,80.527626,29.818365,6.09449877043,0.0,3.20568,2.88881877043
 04/14  18:00:00,128.962610042,7.64806200753,8.77859313559,0.0,80.527626,29.818365,9.63548841218,0.656651379827,3.20568,5.77315703235
 04/14  19:00:00,124.685869764,7.23624971697,4.95101278922,0.0,80.527626,29.818365,17.6058433378,5.7368922502,3.20568,8.66327108758
 04/14  20:00:00,130.149144625,6.91803826785,2.19225375454,0.0,80.527626,29.818365,20.8008463027,11.8171604968,3.20568,5.77800580591
 04/14  21:00:00,55.5055069866,0.0,0.0,0.0,15.863942322,29.242365,11.862719959,0.0,3.20568,8.65703995902
 04/14  22:00:00,55.5261002274,0.0,0.0,0.0,15.863942322,29.242365,6.09637679798,0.0,3.20568,2.89069679798
 04/14  23:00:00,56.2632492488,0.0,0.0,0.0,15.863942322,29.242365,6.09365519151,0.0,3.20568,2.88797519151
 04/14  24:00:00,55.5275888353,0.0,0.0,0.0,15.863942322,29.242365,6.09040702402,0.0,3.20568,2.88472702402
 04/15  01:00:00,55.5318141383,0.0,0.0,0.0,15.863942322,29.242365,6.08866753273,0.0,3.20568,2.88298753273
 04/15  02:00:00,55.5264324856,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  03:00:00,55.5164927257,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  04:00:00,55.7196978929,0.0,0.0,0.0,15.863942322,29.242365,6.08862124815,0.0,3.20568,2.88294124815
 04/15  05:00:00,55.6954937891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  06:00:00,54.2743169875,0.0,0.0,0.0,15.863942322,29.242365,6.08857476449,0.0,3.20568,2.88289476449
 04/15  07:00:00,47.072568472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  08:00:00,47.0869478442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  09:00:00,47.1233375061,0.0,0.0,0.0,15.863942322,29.242365,6.09040157379,0.0,3.20568,2.88472157379
 04/15  10:00:00,47.1360189638,0.0,0.0,0.0,15.863942322,29.242365,6.09030690076,0.0,3.20568,2.88462690076
 04/15  11:00:00,47.8339021721,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  12:00:00,47.1456925352,0.0,0.0,0.0,15.863942322,29.242365,6.0902123263,0.0,3.20568,2.8845323263
 04/15  13:00:00,47.1908646467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  14:00:00,47.2132802273,0.0,0.0,0.0,15.863942322,29.242365,6.08863745734,0.0,3.20568,2.88295745734
 04/15  15:00:00,47.2091266579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  16:00:00,47.1169315251,0.0,0.0,0.0,15.863942322,29.242365,6.08859060399,0.0,3.20568,2.88291060399
 04/15  17:00:00,47.1211311175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  18:00:00,47.1060302653,0.0,0.0,0.0,15.863942322,29.242365,6.08870578192,0.0,3.20568,2.88302578192
 04/15  19:00:00,47.2968444936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  20:00:00,55.8237771145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  21:00:00,55.687965436,0.0,0.0,0.0,15.863942322,29.242365,6.0886588962,0.0,3.20568,2.8829788962
 04/15  22:00:00,55.5173883135,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  23:00:00,56.2083391781,0.0,0.0,0.0,15.863942322,29.242365,6.08861204231,0.0,3.20568,2.88293204231
 04/15  24:00:00,55.4844365359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  01:00:00,55.4678543534,0.0,0.0,0.0,15.863942322,29.242365,4.24603290944,0.0,3.20568,1.04035290944
 04/16  02:00:00,55.4516502175,0.0,0.0,0.0,15.863942322,29.242365,5.06777141198,0.0,3.20568,1.86209141198
 04/16  03:00:00,55.4325005153,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  04:00:00,55.6256921853,0.0,0.0,0.0,15.863942322,29.242365,6.08867383758,0.0,3.20568,2.88299383758
 04/16  05:00:00,55.5957819575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  06:00:00,54.1759910101,0.0,0.0,0.0,15.863942322,29.242365,6.08862320448,0.0,3.20568,2.88294320448
 04/16  07:00:00,46.9873387022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  08:00:00,47.0199603142,0.0,0.0,0.0,15.863942322,29.242365,6.09029635734,0.0,3.20568,2.88461635734
 04/16  09:00:00,47.0663033453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  10:00:00,47.0873823054,0.0,0.0,0.0,15.863942322,29.242365,6.09019731343,0.0,3.20568,2.88451731343
 04/16  11:00:00,47.790078162,0.0,0.0,0.0,15.863942322,29.242365,6.09034502421,0.0,3.20568,2.88466502421
 04/16  12:00:00,47.1156866226,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  13:00:00,47.1832107706,0.0,0.0,0.0,15.863942322,29.242365,6.09024600653,0.0,3.20568,2.88456600653
 04/16  14:00:00,47.2286841736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  15:00:00,47.2424605742,0.0,0.0,0.0,15.863942322,29.242365,6.0886627272,0.0,3.20568,2.8829827272
 04/16  16:00:00,47.1652241354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  17:00:00,47.1842273763,0.0,0.0,0.0,15.863942322,29.242365,6.08861176067,0.0,3.20568,2.88293176067
 04/16  18:00:00,47.1689221859,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  19:00:00,47.3588600872,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  20:00:00,55.8633588476,0.0,0.0,0.0,15.863942322,29.242365,6.08856082079,0.0,3.20568,2.88288082079
 04/16  21:00:00,55.7089260659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  22:00:00,55.5304573943,0.0,0.0,0.0,15.863942322,29.242365,6.08867165256,0.0,3.20568,2.88299165256
 04/16  23:00:00,56.2149950008,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  24:00:00,55.4812753297,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  01:00:00,55.4616911803,0.0,0.0,0.0,15.863942322,29.242365,6.09032498352,0.0,3.20568,2.88464498352
 04/17  02:00:00,55.4426151876,0.0,0.0,0.0,15.863942322,29.242365,6.09022114104,0.0,3.20568,2.88454114104
 04/17  03:00:00,55.424745157,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  04:00:00,55.6224750567,0.0,0.0,0.0,15.863942322,29.242365,6.09036366558,0.0,3.20568,2.88468366558
 04/17  05:00:00,55.5992367965,0.0,0.0,0.0,15.863942322,29.242365,6.09026007829,0.0,3.20568,2.88458007829
 04/17  06:00:00,62.8899158021,6.81899114108,0.0,0.0,15.863942322,29.818365,368.373098134,365.147418134,3.20568,0.02
 04/17  07:00:00,119.747905863,6.81899114108,0.00263541957603,0.0,80.527626,29.818365,203.994490528,197.899856539,3.20568,2.8889539886
 04/17  08:00:00,164.748578194,6.81899114108,0.00602866949578,0.0,80.527626,75.0917375,149.137252319,113.517966536,24.0426,11.5766857832
 04/17  09:00:00,164.676900109,6.82833286875,0.00333413054981,0.0,80.527626,75.0917375,107.268940701,62.8278247886,24.0426,20.3985159129
 04/17  10:00:00,169.094624267,6.93657520936,0.318891550332,0.0,80.527626,79.0911225,76.5707282703,24.0945469819,32.0568,20.4193812884
 04/17  11:00:00,174.922305481,7.29022956768,4.98923640372,0.0,80.527626,79.0911225,52.5314571307,0.00107168166595,32.0568,20.473585449
 04/17  12:00:00,182.313891518,8.603139789,11.7241631666,0.0,80.527626,79.0911225,58.4306473936,0.0,32.0568,26.3738473936
 04/17  13:00:00,187.37259433,10.6336570675,18.7090698392,0.0,80.527626,75.0917375,42.445464315,0.00596768703576,16.0284,26.4110966279
 04/17  14:00:00,198.390252775,12.9264375804,27.4030232382,0.0,80.527626,75.0917375,36.4370018218,0.0,16.0284,20.4086018218
 04/17  15:00:00,205.242411171,15.1999155697,33.9795229146,0.0,80.527626,73.092045,23.6495071919,0.0136835925235,3.20568,20.4301435994
 04/17  16:00:00,197.845905147,11.3621946229,30.5300059442,0.0,80.527626,73.092045,6.10602702504,0.0114540238415,3.20568,2.8888930012
 04/17  17:00:00,148.673825558,9.17396769936,26.8201669151,0.0,80.527626,29.818365,6.09453933282,0.0,3.20568,2.88885933282
 04/17  18:00:00,144.47414989,9.01026720322,22.8012826633,0.0,80.527626,29.818365,8.97876605388,0.0,3.20568,5.77308605388
 04/17  19:00:00,136.096133521,8.18255363809,15.0417797685,0.0,80.527626,29.818365,11.8686300834,0.0,3.20568,8.66295008338
 04/17  20:00:00,137.106977096,7.28457670303,8.46179971401,0.0,80.527626,29.818365,9.222372965,0.238947188238,3.20568,5.77774577676
 04/17  21:00:00,55.7674763083,0.0,0.0,0.0,15.863942322,29.242365,11.8622212553,0.0,3.20568,8.65654125531
 04/17  22:00:00,55.6421812634,0.0,0.0,0.0,15.863942322,29.242365,6.0962349567,0.0,3.20568,2.8905549567
 04/17  23:00:00,56.3954804147,0.0,0.0,0.0,15.863942322,29.242365,6.09351765874,0.0,3.20568,2.88783765874
 04/17  24:00:00,55.6616143537,0.0,0.0,0.0,15.863942322,29.242365,6.09027736521,0.0,3.20568,2.88459736521
 04/18  01:00:00,55.6395008042,0.0,0.0,0.0,15.863942322,29.242365,6.08971178492,0.0,3.20568,2.88403178492
 04/18  02:00:00,55.6099593461,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  03:00:00,55.5704852335,0.0,0.0,0.0,15.863942322,29.242365,6.09030686873,0.0,3.20568,2.88462686873
 04/18  04:00:00,56.59404644,0.0,0.0,0.0,15.863942322,29.242365,6.09019876079,0.0,3.20568,2.88451876079
 04/18  05:00:00,56.3963565442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  06:00:00,60.7748017069,6.81899114108,0.0,0.0,15.863942322,29.818365,173.130483612,167.04014718,3.20568,2.8846564329
 04/18  07:00:00,119.367595582,6.81899114108,0.00104232297327,0.0,80.527626,29.818365,105.932009935,99.8373836884,3.20568,2.88894624631
 04/18  08:00:00,164.649731163,6.83521757152,0.00580272043849,0.0,80.527626,75.0917375,93.1967381926,57.5783126163,24.0426,11.5758255763
 04/18  09:00:00,164.977578345,7.03603708515,0.104899039219,0.0,80.527626,75.0917375,69.1232557459,27.5936394059,24.0426,17.48701634
 04/18  10:00:00,173.68888244,7.71990502667,4.07507159171,0.0,80.527626,79.0911225,61.591250386,9.12068139726,32.0568,20.4137689887
 04/18  11:00:00,184.369293993,9.03860147126,12.6168860597,0.0,80.527626,79.0911225,55.4640141347,0.00954096028062,32.0568,23.3976731744
 04/18  12:00:00,194.668046438,10.7959799727,21.8353563461,0.0,80.527626,79.0911225,58.4297627742,0.0,32.0568,26.3729627742
 04/18  13:00:00,197.976996056,13.0410737194,26.8623776981,0.0,80.527626,75.0917375,39.5151208048,0.0145724232904,16.0284,23.4721483815
 04/18  14:00:00,207.833736574,15.3397536042,34.4004992674,0.0,80.527626,75.0917375,36.4312984715,0.0,16.0284,20.4028984715
 04/18  15:00:00,212.201109295,17.2247731898,38.8972264102,0.0,80.527626,73.092045,23.6515768003,0.0161868253455,3.20568,20.429709975
 04/18  16:00:00,203.954287853,13.0310540988,34.9592244398,0.0,80.527626,73.092045,6.10576611583,0.0111844024235,3.20568,2.88890171341
 04/18  17:00:00,151.801187168,9.8691496067,29.2457226461,0.0,80.527626,29.818365,8.96289675049,0.0,3.20568,5.75721675049
 04/18  18:00:00,144.760816785,9.34688175708,22.7535451839,0.0,80.527626,29.818365,8.97801053343,0.0,3.20568,5.77233053343
 04/18  19:00:00,134.244901824,8.31176312619,13.333078347,0.0,80.527626,29.818365,9.03928020373,0.0517695198727,3.20568,5.78183068386
 04/18  20:00:00,134.529897905,7.38568307069,6.03906468422,0.0,80.527626,29.818365,14.5188020994,2.656726571,3.20568,8.65639552845
 04/18  21:00:00,55.5597011288,0.0,0.0,0.0,15.863942322,29.242365,8.98319147218,0.0,3.20568,5.77751147218
 04/18  22:00:00,55.5799096065,0.0,0.0,0.0,15.863942322,29.242365,8.96663840116,0.0,3.20568,5.76095840116
 04/18  23:00:00,56.2983126734,0.0,0.0,0.0,15.863942322,29.242365,6.09352447038,0.0,3.20568,2.88784447038
 04/18  24:00:00,55.5627420282,0.0,0.0,0.0,15.863942322,29.242365,6.09027106636,0.0,3.20568,2.88459106636
 04/19  01:00:00,55.5480725768,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  02:00:00,55.5230064646,0.0,0.0,0.0,15.863942322,29.242365,6.09040106416,0.0,3.20568,2.88472106416
 04/19  03:00:00,55.5023806765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  04:00:00,55.7008355078,0.0,0.0,0.0,15.863942322,29.242365,6.09028829935,0.0,3.20568,2.88460829935
 04/19  05:00:00,55.6722961899,0.0,0.0,0.0,15.863942322,29.242365,6.09017574089,0.0,3.20568,2.88449574089
 04/19  06:00:00,60.5420568213,6.81899114108,0.0,0.0,15.863942322,29.818365,224.864417818,221.638737818,3.20568,0.02
 04/19  07:00:00,119.395101614,6.81899114108,0.00288509798035,0.0,80.527626,29.818365,123.512568285,114.549444141,3.20568,5.75744414406
 04/19  08:00:00,164.667786178,6.84825922294,0.0050404725652,0.0,80.527626,75.0917375,92.1015101826,59.3717398981,24.0426,8.6871702845
 04/19  09:00:00,165.226543895,7.03824731312,0.34471093756,0.0,80.527626,75.0917375,68.7020306592,24.2619525212,24.0426,20.397478138
 04/19  10:00:00,174.670678293,7.42585245552,5.32809697794,0.0,80.527626,79.0911225,58.0562488304,5.58189164275,32.0568,20.4175571876
 04/19  11:00:00,188.360665281,8.84491446905,16.7637461146,0.0,80.527626,79.0911225,52.540299247,0.012817004942,32.0568,20.4706822421
 04/19  12:00:00,202.949613333,10.8526271714,30.0146215789,0.0,80.527626,79.0911225,58.4282271629,0.0,32.0568,26.3714271629
 04/19  13:00:00,210.650923301,13.7708557795,38.7531075838,0.0,80.527626,75.0917375,42.4432158573,0.00989233979526,16.0284,26.4049235175
 04/19  14:00:00,223.233687452,15.8547406219,49.2304344084,0.0,80.527626,75.0917375,33.5202879694,0.0,16.0284,17.4918879694
 04/19  15:00:00,229.870931222,18.3128346071,55.4250525005,0.0,80.527626,73.092045,23.6504680548,0.0160827526435,3.20568,20.4287053022
 04/19  16:00:00,222.442818306,15.1102548942,51.3175418855,0.0,80.527626,73.092045,8.9816945427,0.0181490232358,3.20568,5.75786551947
 04/19  17:00:00,167.440647819,11.286562182,43.4204580329,0.0,80.527626,29.818365,6.09454443266,0.0,3.20568,2.88886443266
 04/19  18:00:00,160.951355047,10.8210703373,37.414054961,0.0,80.527626,29.818365,8.97775329404,0.0,3.20568,5.77207329404
 04/19  19:00:00,149.876385042,9.60238309292,27.3159412201,0.0,80.527626,29.818365,11.8702512805,0.0,3.20568,8.66457128045
 04/19  20:00:00,146.497255976,8.22778568992,18.2276822271,0.0,80.527626,29.818365,8.98325533408,0.0,3.20568,5.77757533408
 04/19  21:00:00,55.8409734541,0.0,0.0,0.0,15.863942322,29.242365,11.8618730177,0.0,3.20568,8.6561930177
 04/19  22:00:00,55.6799669504,0.0,0.0,0.0,15.863942322,29.242365,6.09619878674,0.0,3.20568,2.89051878674
 04/19  23:00:00,56.4084941987,0.0,0.0,0.0,15.863942322,29.242365,6.09377137497,0.0,3.20568,2.88809137497
 04/19  24:00:00,55.6763311491,0.0,0.0,0.0,15.863942322,29.242365,6.09019839333,0.0,3.20568,2.88451839333
 04/20  01:00:00,55.6637956945,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  02:00:00,55.644189617,0.0,0.0,0.0,15.863942322,29.242365,6.09032502272,0.0,3.20568,2.88464502272
 04/20  03:00:00,55.6428964275,0.0,0.0,0.0,15.863942322,29.242365,6.09020770427,0.0,3.20568,2.88452770427
 04/20  04:00:00,55.8987789042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  05:00:00,55.9087985203,0.0,0.0,0.0,15.863942322,29.242365,6.09033518133,0.0,3.20568,2.88465518133
 04/20  06:00:00,68.1319662613,6.81899114108,7.78659949767,0.0,15.863942322,29.818365,13.6834542755,7.59323622044,3.20568,2.88453805508
 04/20  07:00:00,128.364008921,6.81899114108,8.92092777046,0.0,80.527626,29.818365,6.89805667314,0.803615389468,3.20568,2.88876128368
 04/20  08:00:00,178.153408999,7.61155284167,12.5762576462,0.0,80.527626,75.0917375,35.6257520398,0.00835694250735,24.0426,11.5747950973
 04/20  09:00:00,185.964195321,8.99920861963,18.9370712624,0.0,80.527626,75.0917375,41.5238481264,0.0,24.0426,17.4812481264
 04/20  10:00:00,197.656737921,10.1263263285,25.4587868808,0.0,80.527626,79.0911225,52.4728357081,0.0,32.0568,20.4160357081
 04/20  11:00:00,211.373237747,11.7414426371,36.8121412444,0.0,80.527626,79.0911225,55.4507583849,0.0,32.0568,23.3939583849
 04/20  12:00:00,223.004236069,14.4124518701,46.4738895519,0.0,80.527626,79.0911225,55.4982568971,0.0,32.0568,23.4414568971
 04/20  13:00:00,225.762936658,16.5256745773,51.0876952104,0.0,80.527626,75.0917375,42.4452848448,0.019859217093,16.0284,26.3970256277
 04/20  14:00:00,234.005439807,18.1235884027,57.7210373479,0.0,80.527626,75.0917375,36.4324993401,0.0,16.0284,20.4040993401
 04/20  15:00:00,236.833124027,19.5853699489,61.1026865867,0.0,80.527626,73.092045,23.6506529658,0.0171386575892,3.20568,20.4278343082
 04/20  16:00:00,229.74696716,16.5416799664,57.1773547363,0.0,80.527626,73.092045,6.10652125493,0.0120754936648,3.20568,2.88876576127
 04/20  17:00:00,170.385592771,11.1748478007,46.4648896503,0.0,80.527626,29.818365,6.09439710785,0.0,3.20568,2.88871710785
 04/20  18:00:00,161.479315663,10.1143382914,38.6369564575,0.0,80.527626,29.818365,8.97832201804,0.0,3.20568,5.77264201804
 04/20  19:00:00,150.736952597,9.12976702294,28.6340625412,0.0,80.527626,29.818365,11.8688461933,0.0,3.20568,8.66316619331
 04/20  20:00:00,147.734866679,8.10173051053,19.5739719822,0.0,80.527626,29.818365,8.98278825504,0.0,3.20568,5.77710825504
 04/20  21:00:00,55.8651293711,0.0,0.0,0.0,15.863942322,29.242365,11.8623464136,0.0,3.20568,8.65666641361
 04/20  22:00:00,55.713026892,0.0,0.0,0.0,15.863942322,29.242365,6.09590476288,0.0,3.20568,2.89022476288
 04/20  23:00:00,56.462218414,0.0,0.0,0.0,15.863942322,29.242365,6.09360479932,0.0,3.20568,2.88792479932
 04/20  24:00:00,55.7385716914,0.0,0.0,0.0,15.863942322,29.242365,6.09020416218,0.0,3.20568,2.88452416218
 04/21  01:00:00,55.741735622,0.0,0.0,0.0,15.863942322,29.242365,6.09032619013,0.0,3.20568,2.88464619013
 04/21  02:00:00,55.7391862442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  03:00:00,55.7278644364,0.0,0.0,0.0,15.863942322,29.242365,6.09020423833,0.0,3.20568,2.88452423833
 04/21  04:00:00,56.9676632744,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  05:00:00,56.7614009646,0.0,0.0,0.0,15.863942322,29.242365,6.09032657409,0.0,3.20568,2.88464657409
 04/21  06:00:00,68.3689901463,6.81899114108,7.61935613949,0.0,15.863942322,29.818365,10.2886806764,4.19847583529,3.20568,2.88452484107
 04/21  07:00:00,127.893226317,6.81899114108,8.45106409356,0.0,80.527626,29.818365,6.12863316309,0.0344295278281,3.20568,2.88852363526
 04/21  08:00:00,179.253323168,8.22651303301,13.0637271648,0.0,80.527626,75.0917375,35.6253657455,0.00762020575159,24.0426,11.5751455397
 04/21  09:00:00,184.670575274,9.4188574349,17.2416718152,0.0,80.527626,75.0917375,41.5243192478,0.0,24.0426,17.4817192478
 04/21  10:00:00,193.578538346,10.4966609426,21.0468908476,0.0,80.527626,79.0911225,52.4702914871,0.0,32.0568,20.4134914871
 04/21  11:00:00,202.171547277,11.7238278361,27.6704078967,0.0,80.527626,79.0911225,55.4474218306,0.0,32.0568,23.3906218306
 04/21  12:00:00,211.430007346,13.7619123158,35.586587125,0.0,80.527626,79.0911225,55.4949285093,0.0,32.0568,23.4381285093
 04/21  13:00:00,216.795323624,15.9739928412,42.6963639013,0.0,80.527626,75.0917375,42.4341890635,0.0107217440499,16.0284,26.3950673195
 04/21  14:00:00,227.73708686,17.4751192107,52.115449964,0.0,80.527626,75.0917375,36.431508912,0.0,16.0284,20.403108912
 04/21  15:00:00,229.809917526,18.934664434,54.7488374587,0.0,80.527626,73.092045,23.6498393256,0.0176693120784,3.20568,20.4264900135
 04/21  16:00:00,214.852076961,13.9968440499,44.8567404688,0.0,80.527626,73.092045,6.1134170521,0.0190673844838,3.20568,2.88866966762
 04/21  17:00:00,153.364989986,9.27139850815,31.3882296974,0.0,80.527626,29.818365,6.09429594276,0.0,3.20568,2.88861594276
 04/21  18:00:00,147.106959132,8.62428152682,25.7945071404,0.0,80.527626,29.818365,8.97806486283,0.0,3.20568,5.77238486283
 04/21  19:00:00,140.232078281,7.92987533231,19.635141662,0.0,80.527626,29.818365,11.8694743965,0.0,3.20568,8.66379439654
 04/21  20:00:00,142.554532674,7.48446811191,15.2869832026,0.0,80.527626,29.818365,8.98246777645,0.0,3.20568,5.77678777645
 04/21  21:00:00,55.6598058031,0.0,0.0,0.0,15.863942322,29.242365,11.8618921934,0.0,3.20568,8.65621219342
 04/21  22:00:00,55.692999988,0.0,0.0,0.0,15.863942322,29.242365,6.09627907733,0.0,3.20568,2.89059907733
 04/21  23:00:00,56.4333299714,0.0,0.0,0.0,15.863942322,29.242365,6.0934400033,0.0,3.20568,2.8877600033
 04/21  24:00:00,55.7031396615,0.0,0.0,0.0,15.863942322,29.242365,6.09028678565,0.0,3.20568,2.88460678565
 04/22  01:00:00,55.6909505309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  02:00:00,55.6705958361,0.0,0.0,0.0,15.863942322,29.242365,6.08853626434,0.0,3.20568,2.88285626434
 04/22  03:00:00,55.6408894731,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  04:00:00,55.8270687377,0.0,0.0,0.0,15.863942322,29.242365,6.08862037636,0.0,3.20568,2.88294037636
 04/22  05:00:00,55.774206562,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  06:00:00,52.9267725502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  07:00:00,47.178583195,0.0,0.0,0.0,15.863942322,29.242365,6.08854430073,0.0,3.20568,2.88286430073
 04/22  08:00:00,47.2178333768,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  09:00:00,47.273544567,0.0,0.0,0.0,15.863942322,29.242365,6.09015904095,0.0,3.20568,2.88447904095
 04/22  10:00:00,47.295737144,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  11:00:00,47.998525805,0.0,0.0,0.0,15.863942322,29.242365,6.09027639617,0.0,3.20568,2.88459639617
 04/22  12:00:00,47.3224137632,0.0,0.0,0.0,15.863942322,29.242365,6.09015014856,0.0,3.20568,2.88447014856
 04/22  13:00:00,47.3713089247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  14:00:00,47.3967056348,0.0,0.0,0.0,15.863942322,29.242365,6.08863953122,0.0,3.20568,2.88295953122
 04/22  15:00:00,47.3914319768,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  16:00:00,47.2939868499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  17:00:00,47.2914963271,0.0,0.0,0.0,15.863942322,29.242365,6.08856316571,0.0,3.20568,2.88288316571
 04/22  18:00:00,47.274382266,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  19:00:00,47.5026816375,0.0,0.0,0.0,15.863942322,29.242365,6.08864668981,0.0,3.20568,2.88296668981
 04/22  20:00:00,54.5959424751,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  21:00:00,55.8523336402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  22:00:00,55.648373948,0.0,0.0,0.0,15.863942322,29.242365,6.08857031435,0.0,3.20568,2.88289031435
 04/22  23:00:00,56.3012219119,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  24:00:00,55.5875629984,0.0,0.0,0.0,15.863942322,29.242365,6.08865382004,0.0,3.20568,2.88297382004
 04/23  01:00:00,55.5626567483,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  02:00:00,55.5414259055,0.0,0.0,0.0,15.863942322,29.242365,6.08857296709,0.0,3.20568,2.88289296709
 04/23  03:00:00,55.5216881973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  04:00:00,55.7167406158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  05:00:00,55.6839671417,0.0,0.0,0.0,15.863942322,29.242365,6.08865231452,0.0,3.20568,2.88297231452
 04/23  06:00:00,52.8404314542,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  07:00:00,47.0849939659,0.0,0.0,0.0,15.863942322,29.242365,6.08857186684,0.0,3.20568,2.88289186684
 04/23  08:00:00,47.1087990969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  09:00:00,47.1497212695,0.0,0.0,0.0,15.863942322,29.242365,6.09019804735,0.0,3.20568,2.88451804735
 04/23  10:00:00,47.1755356132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  11:00:00,47.8842971085,0.0,0.0,0.0,15.863942322,29.242365,6.09031017539,0.0,3.20568,2.88463017539
 04/23  12:00:00,47.2121839085,0.0,0.0,0.0,15.863942322,29.242365,6.09017924057,0.0,3.20568,2.88449924057
 04/23  13:00:00,47.2692091489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  14:00:00,47.3019360249,0.0,0.0,0.0,15.863942322,29.242365,6.08852923682,0.0,3.20568,2.88284923682
 04/23  15:00:00,47.3045789332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  16:00:00,47.2169440277,0.0,0.0,0.0,15.863942322,29.242365,6.08860817493,0.0,3.20568,2.88292817493
 04/23  17:00:00,47.2255861623,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  18:00:00,47.2007903872,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  19:00:00,47.3832124881,0.0,0.0,0.0,15.863942322,29.242365,6.08852746906,0.0,3.20568,2.88284746906
 04/23  20:00:00,54.4451966909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  21:00:00,55.7209943821,0.0,0.0,0.0,15.863942322,29.242365,6.08860638106,0.0,3.20568,2.88292638106
 04/23  22:00:00,55.5545302779,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  23:00:00,56.2392720096,0.0,0.0,0.0,15.863942322,29.242365,6.08852566111,0.0,3.20568,2.88284566111
 04/23  24:00:00,55.5333638805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  01:00:00,55.5299750624,0.0,0.0,0.0,15.863942322,29.242365,6.09021580033,0.0,3.20568,2.88453580033
 04/24  02:00:00,55.5272002,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  03:00:00,55.5221059658,0.0,0.0,0.0,15.863942322,29.242365,6.09032233234,0.0,3.20568,2.88464233234
 04/24  04:00:00,55.7299788788,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  05:00:00,55.7102140569,0.0,0.0,0.0,15.863942322,29.242365,6.09018651066,0.0,3.20568,2.88450651066
 04/24  06:00:00,60.3572495904,6.81899114108,0.0,0.0,15.863942322,29.818365,143.420414254,137.330120919,3.20568,2.88461333458
 04/24  07:00:00,119.365212746,6.81899114108,0.00124947219435,0.0,80.527626,29.818365,95.3864978052,89.29204333,3.20568,2.88877447525
 04/24  08:00:00,164.647683423,6.81899114108,0.00468596033359,0.0,80.527626,75.0917375,102.634735161,67.0183057129,24.0426,11.5738294485
 04/24  09:00:00,164.695320143,6.84267640326,0.00373535761787,0.0,80.527626,75.0917375,100.53979382,59.0193951423,24.0426,17.4777986773
 04/24  10:00:00,168.895106706,7.03857288904,0.00231225626638,0.0,80.527626,79.0911225,100.197235463,47.729620528,32.0568,20.4108149354
 04/24  11:00:00,170.229085376,7.66023920852,0.0,0.0,80.527626,79.0911225,74.6558790048,22.1343096178,32.0568,20.464769387
 04/24  12:00:00,170.181806436,8.31634554356,0.0,0.0,80.527626,79.0911225,67.9886893015,9.56675339259,32.0568,26.3651359089
 04/24  13:00:00,167.895125843,8.9582406182,1.04138479435,0.0,80.527626,75.0917375,56.9480143642,14.5253583247,16.0284,26.3942560395
 04/24  14:00:00,171.297828978,9.59816518357,3.78651317802,0.0,80.527626,75.0917375,44.3166243122,10.803437794,16.0284,17.4847865183
 04/24  15:00:00,169.75183724,10.1961257059,3.66794464086,0.0,80.527626,73.092045,37.7648536111,14.1373456742,3.20568,20.4218279369
 04/24  16:00:00,163.945367574,7.7307763539,0.460577138537,0.0,80.527626,73.092045,23.8286559867,17.7342415665,3.20568,2.88873442015
 04/24  17:00:00,119.287296689,6.82401968829,0.0,0.0,80.527626,29.818365,31.240837249,25.1464937792,3.20568,2.88866346973
 04/24  18:00:00,119.277383495,6.81899114108,0.0,0.0,80.527626,29.818365,45.0713747893,33.2177641478,3.20568,8.64793064151
 04/24  19:00:00,119.486716601,6.81899114108,0.0,0.0,80.527626,29.818365,51.3011590918,42.313624456,3.20568,5.78185463579
 04/24  20:00:00,126.616234486,6.81899114108,0.0,0.0,80.527626,29.818365,65.2057169736,53.3444315254,3.20568,8.65560544824
 04/24  21:00:00,55.6193567137,0.0,0.0,0.0,15.863942322,29.242365,8.98281012714,0.0,3.20568,5.77713012714
 04/24  22:00:00,55.5026505369,0.0,0.0,0.0,15.863942322,29.242365,8.96649916791,0.0,3.20568,5.76081916791
 04/24  23:00:00,56.2455077745,0.0,0.0,0.0,15.863942322,29.242365,6.09332151213,0.0,3.20568,2.88764151213
 04/24  24:00:00,55.5233160241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  01:00:00,55.5188745652,0.0,0.0,0.0,15.863942322,29.242365,6.09015914431,0.0,3.20568,2.88447914431
 04/25  02:00:00,55.5105569096,0.0,0.0,0.0,15.863942322,29.242365,6.09026039157,0.0,3.20568,2.88458039157
 04/25  03:00:00,55.5028565723,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  04:00:00,56.5575487478,0.0,0.0,0.0,15.863942322,29.242365,6.09011984212,0.0,3.20568,2.88443984212
 04/25  05:00:00,56.3863872343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  06:00:00,59.3475158814,6.81899114108,0.0,0.0,15.863942322,29.818365,203.488482659,197.398162397,3.20568,2.88464026153
 04/25  07:00:00,119.391833128,6.81899114108,0.00113569408579,0.0,80.527626,29.818365,129.567651752,123.473214774,3.20568,2.88875697881
 04/25  08:00:00,164.663921789,6.81899114108,0.00422071602697,0.0,80.527626,75.0917375,130.226676336,94.6092570116,24.0426,11.574819324
 04/25  09:00:00,164.698231198,6.83837002027,0.00337789528489,0.0,80.527626,75.0917375,120.5588161,79.0337944616,24.0426,17.4824216388
 04/25  10:00:00,168.881322045,7.0264086255,0.00214248439268,0.0,80.527626,79.0911225,112.460712418,59.9938311744,32.0568,20.4100812437
 04/25  11:00:00,170.246665481,7.68175486887,0.0,0.0,80.527626,79.0911225,85.1784438347,29.7336832312,32.0568,23.3879606035
 04/25  12:00:00,170.124874176,8.26870881822,0.0,0.0,80.527626,79.0911225,71.2220175918,15.7326011017,32.0568,23.4326164901
 04/25  13:00:00,166.934471517,8.96281218521,0.0921945395068,0.0,80.527626,75.0917375,61.4176587982,18.9980236369,16.0284,26.3912351612
 04/25  14:00:00,169.56867017,9.71776572576,1.95817872714,0.0,80.527626,75.0917375,46.6678278446,13.1513869925,16.0284,17.4880408521
 04/25  15:00:00,171.238527773,10.7976737306,4.55571771603,0.0,80.527626,73.092045,37.0154450954,13.3875210237,3.20568,20.4222440717
 04/25  16:00:00,168.885917765,8.23063487949,4.87422916911,0.0,80.527626,73.092045,20.0187461687,11.0557742208,3.20568,5.75729194782
 04/25  17:00:00,125.060381051,7.21440729196,5.33226348391,0.0,80.527626,29.818365,14.5565175335,8.46238270646,3.20568,2.88845482703
 04/25  18:00:00,124.589947948,7.22741761044,4.85138577653,0.0,80.527626,29.818365,18.3056870239,9.32741096882,3.20568,5.77259605507
 04/25  19:00:00,122.076385094,6.96790922977,2.61680218472,0.0,80.527626,29.818365,24.9589980389,13.0909518749,3.20568,8.66236616399
 04/25  20:00:00,127.056212345,6.82648179809,0.614670710839,0.0,80.527626,29.818365,26.1622183326,17.1795606268,3.20568,5.77697770577
 04/25  21:00:00,55.5144151824,0.0,0.0,0.0,15.863942322,29.242365,8.98280724097,0.0,3.20568,5.77712724097
 04/25  22:00:00,55.5365270596,0.0,0.0,0.0,15.863942322,29.242365,8.96639934138,0.0,3.20568,5.76071934138
 04/25  23:00:00,56.2651591382,0.0,0.0,0.0,15.863942322,29.242365,6.09339441858,0.0,3.20568,2.88771441858
 04/25  24:00:00,55.5357858668,0.0,0.0,0.0,15.863942322,29.242365,6.0901618539,0.0,3.20568,2.8844818539
 04/26  01:00:00,55.5235945819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  02:00:00,55.5071343817,0.0,0.0,0.0,15.863942322,29.242365,6.09025541083,0.0,3.20568,2.88457541083
 04/26  03:00:00,55.4892992629,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  04:00:00,55.683907613,0.0,0.0,0.0,15.863942322,29.242365,6.09011007095,0.0,3.20568,2.88443007095
 04/26  05:00:00,55.6509254317,0.0,0.0,0.0,15.863942322,29.242365,6.09020636525,0.0,3.20568,2.88452636525
 04/26  06:00:00,59.215648001,6.81899114108,0.0,0.0,15.863942322,29.818365,272.614397767,269.388717767,3.20568,0.02
 04/26  07:00:00,119.433578404,6.81899114108,0.00333342776723,0.0,80.527626,29.818365,133.792088162,127.697648038,3.20568,2.88876012427
 04/26  08:00:00,164.673274252,6.83309954389,0.0057308103384,0.0,80.527626,75.0917375,103.234849027,67.6186023375,24.0426,11.5736466893
 04/26  09:00:00,164.846313507,6.99105318484,0.00394666252441,0.0,80.527626,75.0917375,78.1886483662,33.7505156089,24.0426,20.3955327573
 04/26  10:00:00,171.960928089,7.2458106068,2.81991081562,0.0,80.527626,79.0911225,61.3564538368,11.8054579286,32.0568,17.4941959083
 04/26  11:00:00,180.327148317,8.26085020378,9.36755555147,0.0,80.527626,79.0911225,55.4501722938,0.00705834350509,32.0568,23.3863139503
 04/26  12:00:00,187.77541895,9.72445242411,16.02604571,0.0,80.527626,79.0911225,55.490583339,0.0,32.0568,23.433783339
 04/26  13:00:00,191.119608382,11.777912566,21.286684379,0.0,80.527626,75.0917375,42.4253124294,0.00760876571409,16.0284,26.3893036637
 04/26  14:00:00,200.162520676,14.1627408173,27.9294632441,0.0,80.527626,75.0917375,36.4289741052,0.0,16.0284,20.4005741052
 04/26  15:00:00,203.919910673,16.5149053003,31.3550388443,0.0,80.527626,73.092045,20.7221064753,0.0105579359929,3.20568,17.5058685393
 04/26  16:00:00,193.79472468,12.1899615719,25.6848417069,0.0,80.527626,73.092045,8.97523292227,0.0121636979239,3.20568,5.75738922435
 04/26  17:00:00,140.961763328,9.17631551054,19.1564457448,0.0,80.527626,29.818365,6.09425381763,0.0,3.20568,2.88857381763
 04/26  18:00:00,136.332312112,8.71756809946,15.0113986862,0.0,80.527626,29.818365,8.97763344216,0.0,3.20568,5.77195344216
 04/26  19:00:00,130.400476996,7.95818157576,9.63345956943,0.0,80.527626,29.818365,11.964889119,0.0966457491119,3.20568,8.66256336987
 04/26  20:00:00,132.422112959,7.31522494313,5.22056924526,0.0,80.527626,29.818365,13.4277819448,4.4450085543,3.20568,5.77709339049
 04/26  21:00:00,55.7296457471,0.0,0.0,0.0,15.863942322,29.242365,11.8608577987,0.0,3.20568,8.65517779869
 04/26  22:00:00,55.5930209968,0.0,0.0,0.0,15.863942322,29.242365,6.09598799027,0.0,3.20568,2.89030799027
 04/26  23:00:00,56.3177971169,0.0,0.0,0.0,15.863942322,29.242365,6.09344140399,0.0,3.20568,2.88776140399
 04/26  24:00:00,55.5832361845,0.0,0.0,0.0,15.863942322,29.242365,6.0902118195,0.0,3.20568,2.8845318195
 04/27  01:00:00,55.5650237925,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  02:00:00,55.5378380554,0.0,0.0,0.0,15.863942322,29.242365,6.09029995543,0.0,3.20568,2.88461995543
 04/27  03:00:00,55.5154189113,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  04:00:00,55.7127400959,0.0,0.0,0.0,15.863942322,29.242365,6.0901497871,0.0,3.20568,2.8844697871
 04/27  05:00:00,55.682319261,0.0,0.0,0.0,15.863942322,29.242365,6.09024069608,0.0,3.20568,2.88456069608
 04/27  06:00:00,59.0243737775,6.81899114108,0.0,0.0,15.863942322,29.818365,193.630246157,190.404566157,3.20568,0.02
 04/27  07:00:00,119.365975533,6.81899114108,0.00330267888521,0.0,80.527626,29.818365,95.3395411477,89.2450827581,3.20568,2.88877838963
 04/27  08:00:00,164.696171485,6.8727271393,0.00594866349724,0.0,80.527626,75.0917375,70.830440169,35.214385234,24.0426,11.5734549351
 04/27  09:00:00,166.757581683,7.09915791622,1.78025532876,0.0,80.527626,75.0917375,58.3897173662,13.9525506901,24.0426,20.3945666761
 04/27  10:00:00,176.403859999,7.67424814279,6.79302338852,0.0,80.527626,79.0911225,53.4850330267,3.93514260175,32.0568,17.493090425
 04/27  11:00:00,186.664916843,8.99317433669,14.9335301144,0.0,80.527626,79.0911225,55.4524937259,0.0121894751755,32.0568,23.3835042508
 04/27  12:00:00,195.886060497,10.6900227031,23.1437171765,0.0,80.527626,79.0911225,55.4880822079,0.0,32.0568,23.4312822079
 04/27  13:00:00,197.494432915,13.2212384633,26.1970884315,0.0,80.527626,75.0917375,42.4311007016,0.0141083956716,16.0284,26.388592306
 04/27  14:00:00,204.144985357,15.4716846307,30.592025033,0.0,80.527626,75.0917375,33.5147048412,0.0,16.0284,17.4863048412
 04/27  15:00:00,208.571630106,17.2929635316,35.210529876,0.0,80.527626,73.092045,23.6411576219,0.015896227848,3.20568,20.419581394
 04/27  16:00:00,203.044790114,12.9997171211,34.0794213418,0.0,80.527626,73.092045,6.10510837064,0.0110061819222,3.20568,2.88842218872
 04/27  17:00:00,153.793594587,9.98198606075,31.1138005478,0.0,80.527626,29.818365,8.96315998669,0.0,3.20568,5.75747998669
 04/27  18:00:00,146.686165452,9.0724244978,24.9300683405,0.0,80.527626,29.818365,8.97774426459,0.0,3.20568,5.77206426459
 04/27  19:00:00,137.25479877,8.22411177209,16.132199685,0.0,80.527626,29.818365,11.2970427529,0.0,3.20568,8.09136275291
 04/27  20:00:00,135.409535091,7.51918851804,9.36423414656,0.0,80.527626,29.818365,9.659455564,0.108074471618,3.20568,6.34570109239
 04/27  21:00:00,55.7713846193,0.0,0.0,0.0,15.863942322,29.242365,8.982111602,0.0,3.20568,5.776431602
 04/27  22:00:00,55.6223511018,0.0,0.0,0.0,15.863942322,29.242365,8.96626095002,0.0,3.20568,5.76058095002
 04/27  23:00:00,56.3398665931,0.0,0.0,0.0,15.863942322,29.242365,6.09346377604,0.0,3.20568,2.88778377604
 04/27  24:00:00,55.6004404912,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  01:00:00,55.5777802683,0.0,0.0,0.0,15.863942322,29.242365,6.09014441362,0.0,3.20568,2.88446441362
 04/28  02:00:00,55.5474213786,0.0,0.0,0.0,15.863942322,29.242365,6.09015479576,0.0,3.20568,2.88447479576
 04/28  03:00:00,55.5270367381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  04:00:00,56.5750428208,0.0,0.0,0.0,15.863942322,29.242365,6.09024022849,0.0,3.20568,2.88456022849
 04/28  05:00:00,56.4020671269,0.0,0.0,0.0,15.863942322,29.242365,6.09008541621,0.0,3.20568,2.88440541621
 04/28  06:00:00,59.2737340066,6.81899114108,0.0,0.0,15.863942322,29.818365,157.104755907,153.879075907,3.20568,0.02
 04/28  07:00:00,119.342500722,6.81899114108,0.00136183463918,0.0,80.527626,29.818365,75.8637864926,69.7697398746,3.20568,2.88836661793
 04/28  08:00:00,164.890504707,6.90634631406,0.158767165673,0.0,80.527626,75.0917375,58.576722991,22.9608641043,24.0426,11.5732588867
 04/28  09:00:00,169.071867319,7.21133658748,3.95498445558,0.0,80.527626,75.0917375,50.8536069415,9.33100949731,24.0426,17.4799974442
 04/28  10:00:00,180.180230643,8.06744231739,10.1422331848,0.0,80.527626,79.0911225,53.1531922956,0.690036790444,32.0568,20.4063555052
 04/28  11:00:00,193.790707781,9.47077823644,21.5404576389,0.0,80.527626,79.0911225,55.4395941388,0.0,32.0568,23.3827941388
 04/28  12:00:00,204.751973077,11.3810865064,31.2775033124,0.0,80.527626,79.0911225,55.4854543415,0.0,32.0568,23.4286543415
 04/28  13:00:00,206.45194267,13.8425393985,34.488094764,0.0,80.527626,75.0917375,42.4278455178,0.0105236667843,16.0284,26.388921851
 04/28  14:00:00,213.78325573,16.018888537,39.6374736638,0.0,80.527626,75.0917375,33.5097488628,0.0,16.0284,17.4813488628
 04/28  15:00:00,213.685958708,17.457738086,40.1275865354,0.0,80.527626,73.092045,23.642317794,0.0173822226288,3.20568,20.4192555714
 04/28  16:00:00,199.759578166,12.3729298382,31.4136287178,0.0,80.527626,73.092045,6.10579048911,0.011534967468,3.20568,2.88857552164
 04/28  17:00:00,143.518021893,8.84616226569,21.9905196031,0.0,80.527626,29.818365,6.09416337452,0.0,3.20568,2.88848337452
 04/28  18:00:00,138.402336976,8.11758739551,17.6232387075,0.0,80.527626,29.818365,8.97756669068,0.0,3.20568,5.77188669068
 04/28  19:00:00,133.930729465,7.6587587682,13.64126461,0.0,80.527626,29.818365,11.8684721368,0.0,3.20568,8.66279213677
 04/28  20:00:00,136.117415332,7.29363382881,10.5121846923,0.0,80.527626,29.818365,11.8602376383,0.0,3.20568,8.65455763828
 04/28  21:00:00,55.6233305079,0.0,0.0,0.0,15.863942322,29.242365,8.98230759335,0.0,3.20568,5.77662759335
 04/28  22:00:00,55.6462349036,0.0,0.0,0.0,15.863942322,29.242365,6.09604183032,0.0,3.20568,2.89036183032
 04/28  23:00:00,56.3630825768,0.0,0.0,0.0,15.863942322,29.242365,6.09333868788,0.0,3.20568,2.88765868788
 04/28  24:00:00,55.6386947971,0.0,0.0,0.0,15.863942322,29.242365,6.0901289401,0.0,3.20568,2.8844489401
 04/29  01:00:00,55.6308129888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  02:00:00,55.6142837097,0.0,0.0,0.0,15.863942322,29.242365,6.08854042621,0.0,3.20568,2.88286042621
 04/29  03:00:00,55.6010432601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  04:00:00,55.8109776602,0.0,0.0,0.0,15.863942322,29.242365,6.08859124242,0.0,3.20568,2.88291124242
 04/29  05:00:00,55.7859472419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  06:00:00,51.5217793085,0.0,0.0,0.0,15.863942322,29.242365,5.40511919015,0.0,3.20568,2.19943919015
 04/29  07:00:00,47.1942500707,0.0,0.0,0.0,15.863942322,29.242365,3.90865295398,0.0,3.20568,0.702972953979
 04/29  08:00:00,47.2235678113,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  09:00:00,47.2489956637,0.0,0.0,0.0,15.863942322,29.242365,6.09011262109,0.0,3.20568,2.88443262109
 04/29  10:00:00,47.2348138489,0.0,0.0,0.0,15.863942322,29.242365,6.09019289391,0.0,3.20568,2.88451289391
 04/29  11:00:00,47.8975479302,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  12:00:00,47.2207736297,0.0,0.0,0.0,15.863942322,29.242365,6.09027310676,0.0,3.20568,2.88459310676
 04/29  13:00:00,47.2802331225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  14:00:00,47.3158915851,0.0,0.0,0.0,15.863942322,29.242365,6.08859870758,0.0,3.20568,2.88291870758
 04/29  15:00:00,47.304500072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  16:00:00,47.1904841551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  17:00:00,47.1721125921,0.0,0.0,0.0,15.863942322,29.242365,6.08849125164,0.0,3.20568,2.88281125164
 04/29  18:00:00,47.148823809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  19:00:00,47.3509685079,0.0,0.0,0.0,15.863942322,29.242365,6.08854149376,0.0,3.20568,2.88286149376
 04/29  20:00:00,53.0175935978,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  21:00:00,55.7317586416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  22:00:00,55.5615390688,0.0,0.0,0.0,15.863942322,29.242365,6.08859165855,0.0,3.20568,2.88291165855
 04/29  23:00:00,56.2408594606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  24:00:00,55.5345788421,0.0,0.0,0.0,15.863942322,29.242365,6.08848420122,0.0,3.20568,2.88280420122
 04/30  01:00:00,55.5194016082,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  02:00:00,55.504456456,0.0,0.0,0.0,15.863942322,29.242365,6.08852977123,0.0,3.20568,2.88284977123
 04/30  03:00:00,55.4903246466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  04:00:00,55.6917519825,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  05:00:00,55.6651751936,0.0,0.0,0.0,15.863942322,29.242365,6.0885756291,0.0,3.20568,2.8828956291
 04/30  06:00:00,51.3812491491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  07:00:00,47.023661379,0.0,0.0,0.0,15.863942322,29.242365,6.08862119206,0.0,3.20568,2.88294119206
 04/30  08:00:00,47.0165089013,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  09:00:00,47.0282221927,0.0,0.0,0.0,15.863942322,29.242365,6.09026469663,0.0,3.20568,2.88458469663
 04/30  10:00:00,47.0190379132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  11:00:00,47.7265477795,0.0,0.0,0.0,15.863942322,29.242365,6.09010024188,0.0,3.20568,2.88442024188
 04/30  12:00:00,47.0091490747,0.0,0.0,0.0,15.863942322,29.242365,6.09017515093,0.0,3.20568,2.88449515093
 04/30  13:00:00,47.0622152319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  14:00:00,47.0910928865,0.0,0.0,0.0,15.863942322,29.242365,6.08859466008,0.0,3.20568,2.88291466008
 04/30  15:00:00,47.0922441803,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  16:00:00,47.0052581052,0.0,0.0,0.0,15.863942322,29.242365,6.08848267884,0.0,3.20568,2.88280267884
 04/30  17:00:00,47.0141153703,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  18:00:00,47.0135464189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  19:00:00,47.2191065779,0.0,0.0,0.0,15.863942322,29.242365,6.08852806448,0.0,3.20568,2.88284806448
 04/30  20:00:00,52.9111567097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  21:00:00,55.6419289285,0.0,0.0,0.0,15.863942322,29.242365,6.08857337766,0.0,3.20568,2.88289337766
 04/30  22:00:00,55.4729264977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  23:00:00,56.1750629303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  24:00:00,55.4388114492,0.0,0.0,0.0,15.863942322,29.242365,6.0886186247,0.0,3.20568,2.8829386247
 05/01  01:00:00,55.4227976803,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  02:00:00,55.4074501616,0.0,0.0,0.0,15.863942322,29.242365,6.09024887216,0.0,3.20568,2.88456887216
 05/01  03:00:00,55.3932581272,0.0,0.0,0.0,15.863942322,29.242365,6.09007926107,0.0,3.20568,2.88439926107
 05/01  04:00:00,55.6014004018,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  05:00:00,55.5826371582,0.0,0.0,0.0,15.863942322,29.242365,6.09014857153,0.0,3.20568,2.88446857153
 05/01  06:00:00,60.3875413016,6.81899114108,0.0007249247408,0.0,15.863942322,29.818365,487.126432191,483.900752191,3.20568,0.02
