Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/01  07:00:00,120.259169073,6.81899114108,0.000466614021576,0.0,80.527626,29.818365,294.152436235,285.189549238,3.20568,5.75720699723
 05/01  08:00:00,165.392131929,6.81899114108,0.00411968918127,0.0,80.527626,75.0917375,228.620589082,195.893921264,24.0426,8.68406781837
 05/01  09:00:00,165.405703961,6.81899114108,0.00260347585951,0.0,80.527626,75.0917375,212.380101225,167.947541252,24.0426,20.3899599732
 05/01  10:00:00,169.042497712,6.81899114108,0.00359773524174,0.0,80.527626,79.0911225,176.434352254,126.887292277,32.0568,17.4902599778
 05/01  11:00:00,169.696188081,6.82129821952,0.0,0.0,80.527626,79.0911225,167.246444123,111.810950134,32.0568,23.3786939891
 05/01  12:00:00,168.908284051,6.85413139329,0.0,0.0,80.527626,79.0911225,151.848271598,96.368116385,32.0568,23.4233552134
 05/01  13:00:00,165.08185966,7.15452064894,0.0,0.0,80.527626,75.0917375,120.879714551,78.4662297934,16.0284,26.3850847572
 05/01  14:00:00,165.741171289,7.85552154376,0.0,0.0,80.527626,75.0917375,97.1226385027,63.6153733697,16.0284,17.478865133
 05/01  15:00:00,164.149441691,8.29668386329,0.0,0.0,80.527626,73.092045,89.1864936167,65.5654664476,3.20568,20.415347169
 05/01  16:00:00,162.609469725,6.90947928064,0.0,0.0,80.527626,73.092045,59.88502055,53.7910305348,3.20568,2.88831001526
 05/01  17:00:00,119.233453778,6.81899114108,0.0,0.0,80.527626,29.818365,60.5475924787,54.4532672635,3.20568,2.88864521518
 05/01  18:00:00,119.237892816,6.81899114108,0.0,0.0,80.527626,29.818365,68.749277958,59.7724461096,3.20568,5.77115184844
 05/01  19:00:00,119.480018145,6.81899114108,0.0,0.0,80.527626,29.818365,91.3629625872,79.4958436323,3.20568,8.66143895488
 05/01  20:00:00,125.247595262,6.81899114108,0.0,0.0,80.527626,29.818365,119.919883667,110.937704327,3.20568,5.77649933975
 05/01  21:00:00,55.5261800004,0.0,0.0,0.0,15.863942322,29.242365,11.8606975743,0.0,3.20568,8.65501757427
 05/01  22:00:00,55.4097989057,0.0,0.0,0.0,15.863942322,29.242365,6.09555324595,0.0,3.20568,2.88987324595
 05/01  23:00:00,56.1892118171,0.0,0.0,0.0,15.863942322,29.242365,6.09325738142,0.0,3.20568,2.88757738142
 05/01  24:00:00,55.4205265682,0.0,0.0,0.0,15.863942322,29.242365,6.09013159651,0.0,3.20568,2.88445159651
 05/02  01:00:00,55.4306214308,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  02:00:00,55.4164813256,0.0,0.0,0.0,15.863942322,29.242365,6.09019438707,0.0,3.20568,2.88451438707
 05/02  03:00:00,55.4044333718,0.0,0.0,0.0,15.863942322,29.242365,6.0902579417,0.0,3.20568,2.8845779417
 05/02  04:00:00,56.459064992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  05:00:00,56.2841737199,0.0,0.0,0.0,15.863942322,29.242365,6.09008355174,0.0,3.20568,2.88440355174
 05/02  06:00:00,59.227770545,6.81899114108,0.000477936353454,0.0,15.863942322,29.818365,429.323323715,423.233176266,3.20568,2.88446744931
 05/02  07:00:00,120.234976356,6.81899114108,0.0017676296844,0.0,80.527626,29.818365,278.759761622,272.665822062,3.20568,2.8882595593
 05/02  08:00:00,165.187379101,6.81899114108,0.00489037602044,0.0,80.527626,75.0917375,198.713875938,165.988368352,24.0426,8.68290758634
 05/02  09:00:00,164.955201368,6.81899114108,0.00229329667258,0.0,80.527626,75.0917375,170.622907962,126.193146518,24.0426,20.3871614432
 05/02  10:00:00,168.849397876,6.86166845371,0.00323405148369,0.0,80.527626,79.0911225,149.517557469,99.970707407,32.0568,17.4900500616
 05/02  11:00:00,169.551508661,6.90870840331,0.0,0.0,80.527626,79.0911225,122.382433681,66.9507968012,32.0568,23.3748368798
 05/02  12:00:00,169.066313488,7.18921894557,0.0,0.0,80.527626,79.0911225,112.414098094,56.9352886152,32.0568,23.4220094786
 05/02  13:00:00,165.898903971,8.00885006734,0.0,0.0,80.527626,75.0917375,106.97762204,64.5662302498,16.0284,26.3829917906
 05/02  14:00:00,166.592960452,8.72172483223,0.0,0.0,80.527626,75.0917375,86.7368210193,53.2309308065,16.0284,17.4774902128
 05/02  15:00:00,165.226432955,9.39726095682,0.0,0.0,80.527626,73.092045,65.1164324144,41.4946016459,3.20568,20.4161507686
 05/02  16:00:00,163.231550077,7.53193863639,0.0,0.0,80.527626,73.092045,41.4026083699,35.3083545772,3.20568,2.88857379277
 05/02  17:00:00,119.23171283,6.82167526169,0.0,0.0,80.527626,29.818365,38.545725552,32.4515851328,3.20568,2.8884604192
 05/02  18:00:00,119.229169918,6.81899114108,0.0,0.0,80.527626,29.818365,42.8366437022,33.8602337853,3.20568,5.77072991693
 05/02  19:00:00,119.234199186,6.81899114108,0.0,0.0,80.527626,29.818365,55.3915330796,43.5253033268,3.20568,8.66054975278
 05/02  20:00:00,124.969683505,6.81899114108,0.0,0.0,80.527626,29.818365,73.3040898872,64.3224108698,3.20568,5.77599901735
 05/02  21:00:00,55.4272212119,0.0,0.0,0.0,15.863942322,29.242365,11.8602136709,0.0,3.20568,8.65453367093
 05/02  22:00:00,55.4668208883,0.0,0.0,0.0,15.863942322,29.242365,6.0958255537,0.0,3.20568,2.8901455537
 05/02  23:00:00,56.2303797089,0.0,0.0,0.0,15.863942322,29.242365,6.09340763958,0.0,3.20568,2.88772763958
 05/02  24:00:00,55.4832785864,0.0,0.0,0.0,15.863942322,29.242365,6.09012127778,0.0,3.20568,2.88444127778
 05/03  01:00:00,55.4804812371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  02:00:00,55.4519065105,0.0,0.0,0.0,15.863942322,29.242365,6.09017797792,0.0,3.20568,2.88449797792
 05/03  03:00:00,55.4258367308,0.0,0.0,0.0,15.863942322,29.242365,6.09023607509,0.0,3.20568,2.88455607509
 05/03  04:00:00,55.6298609054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  05:00:00,55.6089862499,0.0,0.0,0.0,15.863942322,29.242365,6.09005677698,0.0,3.20568,2.88437677698
 05/03  06:00:00,58.530270433,6.81899114108,0.0,0.0,15.863942322,29.818365,389.05455841,385.82887841,3.20568,0.02
 05/03  07:00:00,119.702432071,6.81899114108,0.00288886823707,0.0,80.527626,29.818365,180.922278013,171.95965298,3.20568,5.75694503348
 05/03  08:00:00,164.640397067,6.81899114108,0.00637291134914,0.0,80.527626,75.0917375,97.7944607257,65.0678835983,24.0426,8.6839771274
 05/03  09:00:00,164.67078844,6.84925784373,0.00297606862478,0.0,80.527626,75.0917375,79.4821140604,35.6590852321,24.0426,19.7804288283
 05/03  10:00:00,168.852004091,7.01768270176,0.0039891163218,0.0,80.527626,79.0911225,75.1249206593,24.9720883526,32.0568,18.0960323067
 05/03  11:00:00,171.096683945,7.41127244285,1.1180016777,0.0,80.527626,79.0911225,56.0939752041,0.660824197348,32.0568,23.3763510067
 05/03  12:00:00,171.908578609,8.31230774107,1.73226098619,0.0,80.527626,79.0911225,55.4803623933,0.0,32.0568,23.4235623933
 05/03  13:00:00,168.642841062,9.05808449903,1.70459068877,0.0,80.527626,75.0917375,50.8163104847,11.3398178475,16.0284,23.4480926372
 05/03  14:00:00,171.555189102,9.88110117532,3.78368938587,0.0,80.527626,75.0917375,45.4392760559,9.02375428325,16.0284,20.3871217726
 05/03  15:00:00,171.318271803,10.8608539897,4.59007678679,0.0,80.527626,73.092045,35.0040912243,11.3836221253,3.20568,20.4147890989
 05/03  16:00:00,167.985636827,8.2232137072,4.0107542154,0.0,80.527626,73.092045,16.1645849547,10.0705116962,3.20568,2.88839325844
 05/03  17:00:00,123.637272149,7.02753737897,4.12735933364,0.0,80.527626,29.818365,13.9264433882,7.83248721678,3.20568,2.88827617137
 05/03  18:00:00,123.963486183,7.02210861345,4.4550660907,0.0,80.527626,29.818365,16.2850871324,7.30837177602,3.20568,5.77103535633
 05/03  19:00:00,122.529588022,6.88656717821,2.93879541771,0.0,80.527626,29.818365,22.5931270303,10.7256146459,3.20568,8.66183238438
 05/03  20:00:00,125.928850372,6.81899114108,0.7450828052,0.0,80.527626,29.818365,25.5321542668,16.5499783183,3.20568,5.77649594847
 05/03  21:00:00,55.6550217125,0.0,0.0,0.0,15.863942322,29.242365,8.98212159313,0.0,3.20568,5.77644159313
 05/03  22:00:00,55.5406225227,0.0,0.0,0.0,15.863942322,29.242365,8.96587308697,0.0,3.20568,5.76019308697
 05/03  23:00:00,56.2842823337,0.0,0.0,0.0,15.863942322,29.242365,6.0935200495,0.0,3.20568,2.8878400495
 05/03  24:00:00,55.5464355869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  01:00:00,55.5296388163,0.0,0.0,0.0,15.863942322,29.242365,6.09014639739,0.0,3.20568,2.88446639739
 05/04  02:00:00,55.5043978251,0.0,0.0,0.0,15.863942322,29.242365,6.09019885521,0.0,3.20568,2.88451885521
 05/04  03:00:00,55.4835341845,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  04:00:00,55.6845200056,0.0,0.0,0.0,15.863942322,29.242365,6.09001454708,0.0,3.20568,2.88433454708
 05/04  05:00:00,55.6579976289,0.0,0.0,0.0,15.863942322,29.242365,6.09006748011,0.0,3.20568,2.88438748011
 05/04  06:00:00,57.7352065159,6.81899114108,0.0,0.0,15.863942322,29.818365,227.61056797,224.38488797,3.20568,0.02
 05/04  07:00:00,119.401155291,6.81899114108,0.00108519421756,0.0,80.527626,29.818365,126.483114163,120.389181047,3.20568,2.88825311638
 05/04  08:00:00,164.634821814,6.81899114108,0.003724707935,0.0,80.527626,75.0917375,109.104554259,73.4900959278,24.0426,11.5718583309
 05/04  09:00:00,164.664395954,6.83918214413,0.0035594076098,0.0,80.527626,75.0917375,82.5786948641,41.0625541436,24.0426,17.4735407205
 05/04  10:00:00,171.706257543,7.09112831834,2.74635702805,0.0,80.527626,79.0911225,66.7190127538,14.259795228,32.0568,20.4024175257
 05/04  11:00:00,177.895812057,7.90299306198,7.34197329098,0.0,80.527626,79.0911225,52.5108083043,0.0,32.0568,20.4540083043
 05/04  12:00:00,182.125929816,8.76642548864,11.3824295513,0.0,80.527626,79.0911225,55.4778187208,0.0,32.0568,23.4210187208
 05/04  13:00:00,182.141683451,9.63955860644,14.5004450585,0.0,80.527626,75.0917375,42.4151292624,0.00934829049421,16.0284,26.3773809719
 05/04  14:00:00,184.580783181,10.3702415107,16.2109182691,0.0,80.527626,75.0917375,33.5094706194,0.0,16.0284,17.4810706194
 05/04  15:00:00,182.218872196,10.9875171875,15.2739196959,0.0,80.527626,73.092045,23.629499688,0.0138521751305,3.20568,20.4099675128
 05/04  16:00:00,175.250284164,8.17598813033,11.2463879358,0.0,80.527626,73.092045,6.11674761254,0.0224956152003,3.20568,2.88857199734
 05/04  17:00:00,127.80939177,6.96853904681,8.29688928923,0.0,80.527626,29.818365,6.09412709195,0.0,3.20568,2.88844709195
 05/04  18:00:00,126.375889456,6.85904322025,6.9854436745,0.0,80.527626,29.818365,13.2313126663,1.37845790074,3.20568,8.64717476554
 05/04  19:00:00,124.357178876,6.82428172025,4.78616923776,0.0,80.527626,29.818365,15.6186095559,6.63162727476,3.20568,5.78130228117
 05/04  20:00:00,126.687263323,6.81899114108,1.47639685285,0.0,80.527626,29.818365,27.0671694861,15.2075959279,3.20568,8.65389355822
 05/04  21:00:00,55.6480785537,0.0,0.0,0.0,15.863942322,29.242365,8.9816832224,0.0,3.20568,5.7760032224
 05/04  22:00:00,55.5134494763,0.0,0.0,0.0,15.863942322,29.242365,6.09580484089,0.0,3.20568,2.89012484089
 05/04  23:00:00,56.2599568365,0.0,0.0,0.0,15.863942322,29.242365,6.0931109966,0.0,3.20568,2.8874309966
 05/04  24:00:00,55.5320094828,0.0,0.0,0.0,15.863942322,29.242365,6.09015571798,0.0,3.20568,2.88447571798
 05/05  01:00:00,55.5340114863,0.0,0.0,0.0,15.863942322,29.242365,6.0902024903,0.0,3.20568,2.8845224903
 05/05  02:00:00,55.5205906016,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  03:00:00,55.502069212,0.0,0.0,0.0,15.863942322,29.242365,6.09001311038,0.0,3.20568,2.88433311038
 05/05  04:00:00,56.5518933872,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  05:00:00,56.3819293378,0.0,0.0,0.0,15.863942322,29.242365,6.0900604471,0.0,3.20568,2.8843804471
 05/05  06:00:00,57.9656335147,6.81899114108,0.0,0.0,15.863942322,29.818365,209.870867182,203.780759358,3.20568,2.88442782428
 05/05  07:00:00,119.389713589,6.81899114108,0.00110400663474,0.0,80.527626,29.818365,124.738138267,118.644049513,3.20568,2.88840875343
 05/05  08:00:00,164.627119888,6.81899114108,0.00635277122961,0.0,80.527626,75.0917375,92.0834796249,59.3581094632,24.0426,8.68277016171
 05/05  09:00:00,165.064700891,6.84989085364,0.37336107209,0.0,80.527626,75.0917375,73.0536151361,28.6283606205,24.0426,20.3826545155
 05/05  10:00:00,177.453284727,7.39250284654,8.12433363133,0.0,80.527626,79.0911225,54.0361035173,4.48709009749,32.0568,17.4922134198
 05/05  11:00:00,188.838236448,8.44442909926,17.6554372179,0.0,80.527626,79.0911225,55.4329561912,0.0,32.0568,23.3761561912
 05/05  12:00:00,194.87066859,9.674168493,23.1565442883,0.0,80.527626,79.0911225,55.4776627384,0.0,32.0568,23.4208627384
 05/05  13:00:00,194.76585733,11.0738811653,25.6192545378,0.0,80.527626,75.0917375,39.4851155409,0.0114400978761,16.0284,23.445275443
 05/05  14:00:00,197.718567794,12.3035928862,27.3429191642,0.0,80.527626,75.0917375,36.4154311463,0.0,16.0284,20.3870311463
 05/05  15:00:00,196.104824382,13.2832461751,26.7880011568,0.0,80.527626,73.092045,23.6339896882,0.0135854344278,3.20568,20.4147242537
 05/05  16:00:00,184.695066682,9.35914561272,19.4374774092,0.0,80.527626,73.092045,6.1173939045,0.0231292870104,3.20568,2.88858461749
 05/05  17:00:00,132.306222221,7.36155789843,12.3517275716,0.0,80.527626,29.818365,6.09413540207,0.0,3.20568,2.88845540207
 05/05  18:00:00,130.501709002,7.17202487695,10.7548218333,0.0,80.527626,29.818365,8.97688738927,0.0,3.20568,5.77120738927
 05/05  19:00:00,128.54562817,7.00820468589,8.97985076697,0.0,80.527626,29.818365,11.8663777388,0.0,3.20568,8.66069773879
 05/05  20:00:00,132.792199246,6.86811240635,7.6698471805,0.0,80.527626,29.818365,8.98137426768,0.0,3.20568,5.77569426768
 05/05  21:00:00,55.5780215127,0.0,0.0,0.0,15.863942322,29.242365,8.98130263155,0.0,3.20568,5.77562263155
 05/05  22:00:00,55.577272953,0.0,0.0,0.0,15.863942322,29.242365,8.96560034522,0.0,3.20568,5.75992034522
 05/05  23:00:00,56.2966481564,0.0,0.0,0.0,15.863942322,29.242365,6.09311969611,0.0,3.20568,2.88743969611
 05/05  24:00:00,55.5723800293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  01:00:00,55.5775714903,0.0,0.0,0.0,15.863942322,29.242365,6.0885953883,0.0,3.20568,2.8829153883
 05/06  02:00:00,55.570374296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  03:00:00,55.5419432705,0.0,0.0,0.0,15.863942322,29.242365,6.08845646327,0.0,3.20568,2.88277646327
 05/06  04:00:00,55.7194136245,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  05:00:00,55.6860409229,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  06:00:00,49.9810524621,0.0,0.0,0.0,15.863942322,29.242365,6.08847262954,0.0,3.20568,2.88279262954
 05/06  07:00:00,47.0473404153,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  08:00:00,47.0400179551,0.0,0.0,0.0,15.863942322,29.242365,6.08848858657,0.0,3.20568,2.88280858657
 05/06  09:00:00,47.0589526125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  10:00:00,47.0624945989,0.0,0.0,0.0,15.863942322,29.242365,6.09007352445,0.0,3.20568,2.88439352445
 05/06  11:00:00,47.7669046743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  12:00:00,47.0607821661,0.0,0.0,0.0,15.863942322,29.242365,6.09011543419,0.0,3.20568,2.88443543419
 05/06  13:00:00,47.111162899,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  14:00:00,47.1386634268,0.0,0.0,0.0,15.863942322,29.242365,6.08844304551,0.0,3.20568,2.88276304551
 05/06  15:00:00,47.143182889,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  16:00:00,47.0459920244,0.0,0.0,0.0,15.863942322,29.242365,6.08845875896,0.0,3.20568,2.88277875896
 05/06  17:00:00,47.030560581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  18:00:00,47.0163594627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  19:00:00,47.2096807867,0.0,0.0,0.0,15.863942322,29.242365,6.08847445758,0.0,3.20568,2.88279445758
 05/06  20:00:00,51.4652360407,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  21:00:00,55.632049538,0.0,0.0,0.0,15.863942322,29.242365,6.08849014046,0.0,3.20568,2.88281014046
 05/06  22:00:00,55.4748909211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  23:00:00,56.1855377425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  24:00:00,55.4708590803,0.0,0.0,0.0,15.863942322,29.242365,6.08850580705,0.0,3.20568,2.88282580705
 05/07  01:00:00,55.4712772348,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  02:00:00,55.4672879405,0.0,0.0,0.0,15.863942322,29.242365,6.08851691387,0.0,3.20568,2.88283691387
 05/07  03:00:00,55.460739564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  04:00:00,55.6659267242,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  05:00:00,55.642767621,0.0,0.0,0.0,15.863942322,29.242365,6.08852814104,0.0,3.20568,2.88284814104
 05/07  06:00:00,49.9353985607,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  07:00:00,47.014801275,0.0,0.0,0.0,15.863942322,29.242365,6.0885391116,0.0,3.20568,2.8828591116
 05/07  08:00:00,47.0221183585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  09:00:00,47.0437031134,0.0,0.0,0.0,15.863942322,29.242365,6.09003460609,0.0,3.20568,2.88435460609
 05/07  10:00:00,47.0415963404,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  11:00:00,47.7340506536,0.0,0.0,0.0,15.863942322,29.242365,6.09007095794,0.0,3.20568,2.88439095794
 05/07  12:00:00,47.0276426786,0.0,0.0,0.0,15.863942322,29.242365,6.09010729853,0.0,3.20568,2.88442729853
 05/07  13:00:00,47.0598366455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  14:00:00,47.070645746,0.0,0.0,0.0,15.863942322,29.242365,6.08852013809,0.0,3.20568,2.88284013809
 05/07  15:00:00,47.0593482691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  16:00:00,46.9658843168,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  17:00:00,46.9687876004,0.0,0.0,0.0,15.863942322,29.242365,6.08853079077,0.0,3.20568,2.88285079077
 05/07  18:00:00,46.965609869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  19:00:00,47.1768959698,0.0,0.0,0.0,15.863942322,29.242365,6.08854142399,0.0,3.20568,2.88286142399
 05/07  20:00:00,51.4453818534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  21:00:00,55.6135437499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  22:00:00,55.4607511248,0.0,0.0,0.0,15.863942322,29.242365,6.08855204119,0.0,3.20568,2.88287204119
 05/07  23:00:00,56.1639667493,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  24:00:00,55.4498828159,0.0,0.0,0.0,15.863942322,29.242365,6.08856264437,0.0,3.20568,2.88288264437
 05/08  01:00:00,55.4504455957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  02:00:00,55.4489274308,0.0,0.0,0.0,15.863942322,29.242365,6.08997015009,0.0,3.20568,2.88429015009
 05/08  03:00:00,55.4439923337,0.0,0.0,0.0,15.863942322,29.242365,6.09000071647,0.0,3.20568,2.88432071647
 05/08  04:00:00,55.6541400792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  05:00:00,55.6385775087,0.0,0.0,0.0,15.863942322,29.242365,6.09003140191,0.0,3.20568,2.88435140191
 05/08  06:00:00,58.0087628008,6.81899114108,0.00410735247717,0.0,15.863942322,29.818365,318.981262855,315.755582855,3.20568,0.02
 05/08  07:00:00,119.517194879,6.81899114108,0.00069621118838,0.0,80.527626,29.818365,174.449106129,168.354943687,3.20568,2.88848244215
 05/08  08:00:00,164.677247311,6.81899114108,0.00768205524775,0.0,80.527626,75.0917375,130.674912749,95.0610605537,24.0426,11.5712521955
 05/08  09:00:00,164.674034374,6.81899114108,0.00380948777063,0.0,80.527626,75.0917375,110.752441042,69.2378828351,24.0426,17.4719582072
 05/08  10:00:00,168.682639094,6.82880676205,0.00514767691869,0.0,80.527626,79.0911225,102.998736489,50.5454214965,32.0568,20.3965149928
 05/08  11:00:00,169.50054437,6.9367467012,0.0,0.0,80.527626,79.0911225,69.0882080795,16.5815854738,32.0568,20.4498226057
 05/08  12:00:00,169.356649738,7.49840456691,0.0,0.0,80.527626,79.0911225,63.3226322062,7.85269115343,32.0568,23.4131410528
 05/08  13:00:00,166.253687066,8.37345387667,0.0,0.0,80.527626,75.0917375,64.1852089329,21.7875786863,16.0284,26.3692302466
 05/08  14:00:00,169.507439402,9.22004823379,2.39187914468,0.0,80.527626,75.0917375,45.5091431558,12.0071934836,16.0284,17.4735496722
 05/08  15:00:00,171.660505605,10.034640972,5.7348158759,0.0,80.527626,73.092045,33.7382746033,10.1231880749,3.20568,20.4094065284
 05/08  16:00:00,168.035286547,7.92390236592,4.34066126772,0.0,80.527626,73.092045,16.3848029987,10.29091708,3.20568,2.88820591867
 05/08  17:00:00,121.225452439,6.86196064955,1.89015300215,0.0,80.527626,29.818365,20.0707726857,13.9765969734,3.20568,2.88849571237
 05/08  18:00:00,121.113312865,6.82662652738,1.8051232493,0.0,80.527626,29.818365,23.0784771356,14.1016100264,3.20568,5.77118710923
 05/08  19:00:00,121.013270089,6.82312282549,1.48885504427,0.0,80.527626,29.818365,26.7499968688,14.8837398729,3.20568,8.66057699592
 05/08  20:00:00,123.801619469,6.81899114108,0.0347335889705,0.0,80.527626,29.818365,33.785793827,24.8047837708,3.20568,5.77533005619
 05/08  21:00:00,55.6445839793,0.0,0.0,0.0,15.863942322,29.242365,8.9814824222,0.0,3.20568,5.7758024222
 05/08  22:00:00,55.5230399657,0.0,0.0,0.0,15.863942322,29.242365,8.96562346542,0.0,3.20568,5.75994346542
 05/08  23:00:00,56.2651180334,0.0,0.0,0.0,15.863942322,29.242365,6.09338242128,0.0,3.20568,2.88770242128
 05/08  24:00:00,55.5465151335,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  01:00:00,55.5399608873,0.0,0.0,0.0,15.863942322,29.242365,6.09002725927,0.0,3.20568,2.88434725927
 05/09  02:00:00,55.5203855965,0.0,0.0,0.0,15.863942322,29.242365,6.09005202144,0.0,3.20568,2.88437202144
 05/09  03:00:00,55.5028987921,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  04:00:00,56.5517982648,0.0,0.0,0.0,15.863942322,29.242365,6.09007697357,0.0,3.20568,2.88439697357
 05/09  05:00:00,56.3793529483,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  06:00:00,56.491865558,6.81899114108,0.0,0.0,15.863942322,29.818365,194.297132836,188.206981939,3.20568,2.88447089674
 05/09  07:00:00,119.374601698,6.81899114108,0.00134724302156,0.0,80.527626,29.818365,106.705509575,100.611423295,3.20568,2.88840628011
 05/09  08:00:00,164.673880866,6.84874220437,0.00635808986484,0.0,80.527626,75.0917375,80.9822013969,45.369976689,24.0426,11.5696247079
 05/09  09:00:00,165.41828352,7.04165789629,0.515564400694,0.0,80.527626,75.0917375,60.9217487278,19.4121912223,24.0426,17.4669575055
 05/09  10:00:00,171.710856831,7.40663058195,2.41704837283,0.0,80.527626,79.0911225,61.6680755088,12.1245957294,32.0568,17.4866797794
 05/09  11:00:00,174.806490804,8.21491676987,3.97113998022,0.0,80.527626,79.0911225,55.4242911974,0.0,32.0568,23.3674911974
 05/09  12:00:00,176.616151832,9.26413535294,5.42511092335,0.0,80.527626,79.0911225,55.4683468243,0.0,32.0568,23.4115468243
 05/09  13:00:00,175.643463058,10.4045278382,7.29450529513,0.0,80.527626,75.0917375,41.8987332162,2.42970397446,16.0284,23.4406292418
 05/09  14:00:00,180.022835194,11.6147236679,10.4542590264,0.0,80.527626,75.0917375,37.0874079975,0.675864162289,16.0284,20.3831438352
 05/09  15:00:00,180.06815157,12.6464954846,11.494870272,0.0,80.527626,73.092045,24.1899635469,3.49047526175,3.20568,17.4938082852
 05/09  16:00:00,173.52274827,9.36666941598,8.36002516548,0.0,80.527626,73.092045,13.3921204508,4.42981669088,3.20568,5.75662375995
 05/09  17:00:00,126.210634256,7.52990327941,6.16699821326,0.0,80.527626,29.818365,10.7313275926,4.63723992387,3.20568,2.88840766876
 05/09  18:00:00,125.323904846,7.40149715844,5.41306927155,0.0,80.527626,29.818365,14.780463858,5.80398341413,3.20568,5.77080044384
 05/09  19:00:00,123.312623377,7.09667686559,3.72288544084,0.0,80.527626,29.818365,18.066864751,9.08083661512,3.20568,5.7803481359
 05/09  20:00:00,124.021964934,6.83739717,0.452244576193,0.0,80.527626,29.818365,35.6735536046,23.8149051078,3.20568,8.6529684968
 05/09  21:00:00,55.4696392398,0.0,0.0,0.0,15.863942322,29.242365,8.98152494536,0.0,3.20568,5.77584494536
 05/09  22:00:00,55.5139574165,0.0,0.0,0.0,15.863942322,29.242365,6.09578904682,0.0,3.20568,2.89010904682
 05/09  23:00:00,56.2649701539,0.0,0.0,0.0,15.863942322,29.242365,6.09310173611,0.0,3.20568,2.88742173611
 05/09  24:00:00,55.5272914953,0.0,0.0,0.0,15.863942322,29.242365,6.0901587651,0.0,3.20568,2.8844787651
 05/10  01:00:00,55.5174569181,0.0,0.0,0.0,15.863942322,29.242365,6.08946355091,0.0,3.20568,2.88378355091
 05/10  02:00:00,55.4930218216,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  03:00:00,55.4743010814,0.0,0.0,0.0,15.863942322,29.242365,6.08996332916,0.0,3.20568,2.88428332916
 05/10  04:00:00,55.6740601345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  05:00:00,55.6411374028,0.0,0.0,0.0,15.863942322,29.242365,6.08998281901,0.0,3.20568,2.88430281901
 05/10  06:00:00,56.7846394483,6.81899114108,0.0,0.0,15.863942322,29.818365,359.811494814,353.721492441,3.20568,2.88432237354
 05/10  07:00:00,119.584293467,6.81899114108,0.00317160852005,0.0,80.527626,29.818365,152.70873106,146.614832116,3.20568,2.88821894332
 05/10  08:00:00,164.68794669,6.84880659455,0.00544238990138,0.0,80.527626,75.0917375,93.9989377975,61.2744027384,24.0426,8.68193505913
 05/10  09:00:00,164.853803899,7.01056150651,0.00326400195995,0.0,80.527626,75.0917375,74.8874719157,33.3707578565,24.0426,17.4741140592
 05/10  10:00:00,170.105136968,7.19287235612,1.04248167225,0.0,80.527626,79.0911225,68.1141869704,15.6659298435,32.0568,20.3914571269
 05/10  11:00:00,175.880643469,7.8922914406,5.34103718683,0.0,80.527626,79.0911225,52.5052366207,0.0,32.0568,20.4484366207
 05/10  12:00:00,181.405684719,9.15906237554,10.267247545,0.0,80.527626,79.0911225,55.4696373408,0.0,32.0568,23.4128373408
 05/10  13:00:00,183.198953102,10.6576357875,14.5238009543,0.0,80.527626,75.0917375,42.4193069341,0.0227480058085,16.0284,26.3681589282
 05/10  14:00:00,189.88363731,12.3814767315,19.4783249652,0.0,80.527626,75.0917375,33.5009721408,0.0,16.0284,17.4725721408
 05/10  15:00:00,195.622935937,14.6250985141,24.9809564314,0.0,80.527626,73.092045,23.6222146506,0.00900499044768,3.20568,20.4075296601
 05/10  16:00:00,190.229270623,11.4429809987,22.8817201944,0.0,80.527626,73.092045,6.10465025118,0.0108308288418,3.20568,2.88813942234
 05/10  17:00:00,142.088528017,9.34916709524,20.1094163146,0.0,80.527626,29.818365,6.09409570283,0.0,3.20568,2.88841570283
 05/10  18:00:00,142.700668486,9.37596078151,20.6865105826,0.0,80.527626,29.818365,8.97658998049,0.0,3.20568,5.77090998049
 05/10  19:00:00,139.045879582,8.76811743556,17.3952404872,0.0,80.527626,29.818365,11.8654980198,0.0,3.20568,8.65981801976
 05/10  20:00:00,135.490318984,7.8587638887,10.5364038825,0.0,80.527626,29.818365,9.14476198893,0.163262175014,3.20568,5.77581981392
 05/10  21:00:00,55.7400800783,0.0,0.0,0.0,15.863942322,29.242365,8.98129982513,0.0,3.20568,5.77561982513
 05/10  22:00:00,55.5700414493,0.0,0.0,0.0,15.863942322,29.242365,8.96518437335,0.0,3.20568,5.75950437335
 05/10  23:00:00,56.2985298869,0.0,0.0,0.0,15.863942322,29.242365,6.09315781771,0.0,3.20568,2.88747781771
 05/10  24:00:00,55.5646418674,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  01:00:00,55.5397025586,0.0,0.0,0.0,15.863942322,29.242365,6.09004375609,0.0,3.20568,2.88436375609
 05/11  02:00:00,55.5209488431,0.0,0.0,0.0,15.863942322,29.242365,6.09005730938,0.0,3.20568,2.88437730938
 05/11  03:00:00,55.5083984444,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  04:00:00,55.7108265176,0.0,0.0,0.0,15.863942322,29.242365,6.09007105303,0.0,3.20568,2.88439105303
 05/11  05:00:00,55.6838345878,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  06:00:00,56.3381197525,6.81899114108,0.0,0.0,15.863942322,29.818365,233.830854709,227.740769821,3.20568,2.88440488713
 05/11  07:00:00,119.452494165,6.81899114108,0.00317492157886,0.0,80.527626,29.818365,125.644707202,119.550905181,3.20568,2.88812202146
 05/11  08:00:00,164.717353456,6.88725151018,0.00827281373217,0.0,80.527626,75.0917375,75.1780630104,39.5658788604,24.0426,11.56958415
 05/11  09:00:00,166.730461286,7.13219087704,1.71686641416,0.0,80.527626,75.0917375,55.2773225362,13.7714311832,24.0426,17.463291353
 05/11  10:00:00,177.507793722,7.74227476671,7.81818608299,0.0,80.527626,79.0911225,52.2271565387,2.68676001601,32.0568,17.4835965227
 05/11  11:00:00,190.336664243,8.97929046424,18.5954970556,0.0,80.527626,79.0911225,55.4365409556,0.0137008489154,32.0568,23.3660401067
 05/11  12:00:00,204.638064837,10.6184640002,31.9232281952,0.0,80.527626,79.0911225,55.4669854633,0.0,32.0568,23.4101854633
 05/11  13:00:00,209.306128275,12.971888454,38.1999543921,0.0,80.527626,75.0917375,39.4779716667,0.0102553869134,16.0284,23.4393162798
 05/11  14:00:00,218.427960091,15.6184343664,44.6700858265,0.0,80.527626,75.0917375,33.5035775445,0.0,16.0284,17.4751775445
 05/11  15:00:00,225.481947692,18.1716584483,51.1752645537,0.0,80.527626,73.092045,23.6254545669,0.0152607064004,3.20568,20.4045138605
 05/11  16:00:00,221.619367481,14.7012100054,50.8842708851,0.0,80.527626,73.092045,6.10449980443,0.0106611372607,3.20568,2.88815866717
 05/11  17:00:00,171.480757983,11.6435730233,47.0837605639,0.0,80.527626,29.818365,6.09410680468,0.0,3.20568,2.88842680468
 05/11  18:00:00,169.900244663,11.6000836138,45.5571730504,0.0,80.527626,29.818365,8.9758377912,0.0,3.20568,5.7701577912
 05/11  19:00:00,164.226387637,10.808391505,40.3974414035,0.0,80.527626,29.818365,11.865798746,0.0,3.20568,8.66011874604
 05/11  20:00:00,153.173887826,9.34027948931,26.5971102662,0.0,80.527626,29.818365,8.98887209992,0.00753413396562,3.20568,5.77565796595
 05/11  21:00:00,55.8517742502,0.0,0.0,0.0,15.863942322,29.242365,11.8590688894,0.0,3.20568,8.65338888944
 05/11  22:00:00,55.6470785893,0.0,0.0,0.0,15.863942322,29.242365,6.09565912888,0.0,3.20568,2.88997912888
 05/11  23:00:00,56.3502946635,0.0,0.0,0.0,15.863942322,29.242365,6.09312858888,0.0,3.20568,2.88744858888
 05/11  24:00:00,55.6321860043,0.0,0.0,0.0,15.863942322,29.242365,6.08994675891,0.0,3.20568,2.88426675891
 05/12  01:00:00,55.6257320249,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  02:00:00,55.5860720608,0.0,0.0,0.0,15.863942322,29.242365,6.08995218023,0.0,3.20568,2.88427218023
 05/12  03:00:00,55.5665521319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  04:00:00,56.6139439178,0.0,0.0,0.0,15.863942322,29.242365,6.08996038361,0.0,3.20568,2.88428038361
 05/12  05:00:00,56.4391482027,0.0,0.0,0.0,15.863942322,29.242365,6.08996870554,0.0,3.20568,2.88428870554
 05/12  06:00:00,56.3411603188,6.81899114108,0.0,0.0,15.863942322,29.818365,86.3711074762,83.1454274762,3.20568,0.02
 05/12  07:00:00,119.345362272,6.81899114108,0.00140049828216,0.0,80.527626,29.818365,53.272800516,47.1786656788,3.20568,2.88845483724
 05/12  08:00:00,166.70895943,7.0292896424,1.82367596388,0.0,80.527626,75.0917375,50.2340670678,14.6217740423,24.0426,11.5696930255
 05/12  09:00:00,174.996688162,7.793627927,9.23839840753,0.0,80.527626,75.0917375,43.2042490251,1.69732357476,24.0426,17.4643254503
 05/12  10:00:00,190.774518378,8.9771669868,19.7321468756,0.0,80.527626,79.0911225,49.5412711574,0.0,32.0568,17.4844711574
 05/12  11:00:00,209.238413837,10.3207326415,36.0547679885,0.0,80.527626,79.0911225,55.4215593692,0.0,32.0568,23.3647593692
 05/12  12:00:00,227.329062029,12.5108036585,52.6282590854,0.0,80.527626,79.0911225,55.4668772163,0.0,32.0568,23.4100772163
 05/12  13:00:00,233.993482224,15.8126075141,59.958256293,0.0,80.527626,75.0917375,39.4622420097,0.0,16.0284,23.4338420097
 05/12  14:00:00,242.237397122,17.9149893162,66.0957226322,0.0,80.527626,75.0917375,33.5031977028,0.0,16.0284,17.4747977028
 05/12  15:00:00,248.140687977,19.6223546557,72.2872905224,0.0,80.527626,73.092045,23.6251552219,0.0158083555464,3.20568,20.4036668663
 05/12  16:00:00,249.188220574,18.6880367655,74.3823168761,0.0,80.527626,73.092045,6.1049246287,0.0111040355077,3.20568,2.88814059319
 05/12  17:00:00,193.205154663,14.0944260009,66.2742972462,0.0,80.527626,29.818365,6.09408192344,0.0,3.20568,2.88840192344
 05/12  18:00:00,187.546838985,13.7646810633,60.959073619,0.0,80.527626,29.818365,8.97573173894,0.0,3.20568,5.77005173894
 05/12  19:00:00,179.338625871,12.5473031632,53.9865300329,0.0,80.527626,29.818365,11.8655484026,0.0,3.20568,8.65986840261
 05/12  20:00:00,166.989792373,10.6259452633,39.3233723552,0.0,80.527626,29.818365,8.98115226045,0.0,3.20568,5.77547226045
 05/12  21:00:00,55.7418549226,0.0,0.0,0.0,15.863942322,29.242365,11.8587451889,0.0,3.20568,8.6530651889
 05/12  22:00:00,55.751851228,0.0,0.0,0.0,15.863942322,29.242365,6.09556096012,0.0,3.20568,2.88988096012
 05/12  23:00:00,56.4497156177,0.0,0.0,0.0,15.863942322,29.242365,6.0930320573,0.0,3.20568,2.8873520573
 05/12  24:00:00,55.7036059347,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  01:00:00,55.6660509905,0.0,0.0,0.0,15.863942322,29.242365,6.08848942178,0.0,3.20568,2.88280942178
 05/13  02:00:00,55.6487897576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  03:00:00,55.6691076902,0.0,0.0,0.0,15.863942322,29.242365,6.08847076223,0.0,3.20568,2.88279076223
 05/13  04:00:00,55.891611686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  05:00:00,55.8931026762,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  06:00:00,48.7784151984,0.0,0.0,0.0,15.863942322,29.242365,6.08845174599,0.0,3.20568,2.88277174599
 05/13  07:00:00,47.3031964846,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  08:00:00,47.3370980569,0.0,0.0,0.0,15.863942322,29.242365,6.08843252684,0.0,3.20568,2.88275252684
 05/13  09:00:00,47.3539421835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  10:00:00,47.3558114236,0.0,0.0,0.0,15.863942322,29.242365,6.0900231132,0.0,3.20568,2.8843431132
 05/13  11:00:00,48.0305301457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  12:00:00,47.321730883,0.0,0.0,0.0,15.863942322,29.242365,6.09002584804,0.0,3.20568,2.88434584804
 05/13  13:00:00,47.3070566133,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  14:00:00,47.2689563851,0.0,0.0,0.0,15.863942322,29.242365,6.08842787056,0.0,3.20568,2.88274787056
 05/13  15:00:00,47.2083076808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  16:00:00,47.0871588648,0.0,0.0,0.0,15.863942322,29.242365,6.08840836141,0.0,3.20568,2.88272836141
 05/13  17:00:00,47.1017706409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  18:00:00,47.1243785543,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  19:00:00,47.3534122851,0.0,0.0,0.0,15.863942322,29.242365,6.08854169173,0.0,3.20568,2.88286169173
 05/13  20:00:00,51.5878786393,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  21:00:00,55.7245955012,0.0,0.0,0.0,15.863942322,29.242365,6.08852208379,0.0,3.20568,2.88284208379
 05/13  22:00:00,55.5450890778,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  23:00:00,56.2330637216,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  24:00:00,55.5175679811,0.0,0.0,0.0,15.863942322,29.242365,6.08850249664,0.0,3.20568,2.88282249664
 05/14  01:00:00,55.4998412056,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  02:00:00,55.4885560507,0.0,0.0,0.0,15.863942322,29.242365,6.08847830785,0.0,3.20568,2.88279830785
 05/14  03:00:00,55.4808151729,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  04:00:00,55.6795255013,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  05:00:00,55.6446996594,0.0,0.0,0.0,15.863942322,29.242365,6.08845429928,0.0,3.20568,2.88277429928
 05/14  06:00:00,48.5154101628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  07:00:00,47.0493218623,0.0,0.0,0.0,15.863942322,29.242365,6.08843006104,0.0,3.20568,2.88275006104
 05/14  08:00:00,47.0792198609,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  09:00:00,47.1296433598,0.0,0.0,0.0,15.863942322,29.242365,6.09008901522,0.0,3.20568,2.88440901522
 05/14  10:00:00,47.1686727878,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  11:00:00,47.8716610904,0.0,0.0,0.0,15.863942322,29.242365,6.09008605572,0.0,3.20568,2.88440605572
 05/14  12:00:00,47.1958041768,0.0,0.0,0.0,15.863942322,29.242365,6.0900831237,0.0,3.20568,2.8844031237
 05/14  13:00:00,47.2567044354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  14:00:00,47.2832902332,0.0,0.0,0.0,15.863942322,29.242365,6.08841043486,0.0,3.20568,2.88273043486
 05/14  15:00:00,47.2835109495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  16:00:00,47.1967940698,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  17:00:00,47.1917739243,0.0,0.0,0.0,15.863942322,29.242365,6.08826478967,0.0,3.20568,2.88258478967
 05/14  18:00:00,47.1823129603,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  19:00:00,47.4106482299,0.0,0.0,0.0,15.863942322,29.242365,6.08851371553,0.0,3.20568,2.88283371553
 05/14  20:00:00,51.6229439921,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  21:00:00,55.7441070215,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  22:00:00,55.5853586362,0.0,0.0,0.0,15.863942322,29.242365,6.08848907511,0.0,3.20568,2.88280907511
 05/14  23:00:00,56.2580703536,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  24:00:00,55.5601649047,0.0,0.0,0.0,15.863942322,29.242365,6.08846445488,0.0,3.20568,2.88278445488
 05/15  01:00:00,55.5442457575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  02:00:00,55.5171843421,0.0,0.0,0.0,15.863942322,29.242365,6.08996114595,0.0,3.20568,2.88428114595
 05/15  03:00:00,55.495122231,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  04:00:00,55.6923617077,0.0,0.0,0.0,15.863942322,29.242365,6.08995247314,0.0,3.20568,2.88427247314
 05/15  05:00:00,55.6580565768,0.0,0.0,0.0,15.863942322,29.242365,6.08994392652,0.0,3.20568,2.88426392652
 05/15  06:00:00,56.3735565184,6.81899114108,0.0,0.0,15.863942322,29.818365,275.142780573,271.917100573,3.20568,0.02
 05/15  07:00:00,119.408344934,6.81899114108,0.00397006053648,0.0,80.527626,29.818365,111.211660204,105.117602919,3.20568,2.88837728534
 05/15  08:00:00,165.040891164,6.85957407606,0.359511514795,0.0,80.527626,75.0917375,60.9090943239,25.2986630628,24.0426,11.5678312612
 05/15  09:00:00,169.183406991,7.0621569499,4.21823630754,0.0,80.527626,75.0917375,50.5674572905,9.06388293348,24.0426,17.460974357
 05/15  10:00:00,178.413478957,7.40320054757,9.04544256158,0.0,80.527626,79.0911225,50.200332617,0.66344211131,32.0568,17.4800905057
 05/15  11:00:00,189.143181032,8.40797862236,17.9705836597,0.0,80.527626,79.0911225,52.5000269864,0.0,32.0568,20.4432269864
 05/15  12:00:00,201.710538744,9.85787598422,29.7552179898,0.0,80.527626,79.0911225,55.4643925551,0.0,32.0568,23.4075925551
 05/15  13:00:00,212.278672371,12.0223323044,42.0898727523,0.0,80.527626,75.0917375,42.3965047244,0.00926915641312,16.0284,26.358835568
 05/15  14:00:00,224.740082146,14.5526962431,51.9955779528,0.0,80.527626,75.0917375,33.4951943135,0.0,16.0284,17.4667943135
 05/15  15:00:00,232.905090993,17.611926574,59.1121686728,0.0,80.527626,73.092045,23.6250452737,0.0150305798542,3.20568,20.4043346938
 05/15  16:00:00,227.50201697,14.1090482679,57.319495953,0.0,80.527626,73.092045,6.10492046659,0.0109558850651,3.20568,2.88828458153
 05/15  17:00:00,175.028513018,11.2260337761,51.0127819435,0.0,80.527626,29.818365,6.09378019223,0.0,3.20568,2.88810019223
 05/15  18:00:00,175.293380933,11.3387885412,51.1618078727,0.0,80.527626,29.818365,8.97637412425,0.0,3.20568,5.77069412425
 05/15  19:00:00,173.186066022,10.8401290447,49.2645101367,0.0,80.527626,29.818365,8.9848515163,0.0,3.20568,5.7791715163
 05/15  20:00:00,163.621144933,9.60235367684,36.7222878833,0.0,80.527626,29.818365,11.8578605755,0.0,3.20568,8.65218057552
 05/15  21:00:00,55.9204227617,0.0,0.0,0.0,15.863942322,29.242365,8.98080417205,0.0,3.20568,5.77512417205
 05/15  22:00:00,55.7606424141,0.0,0.0,0.0,15.863942322,29.242365,6.09550526639,0.0,3.20568,2.88982526639
 05/15  23:00:00,56.462555187,0.0,0.0,0.0,15.863942322,29.242365,6.09321543091,0.0,3.20568,2.88753543091
 05/15  24:00:00,55.7401819712,0.0,0.0,0.0,15.863942322,29.242365,6.08989882396,0.0,3.20568,2.88421882396
 05/16  01:00:00,55.7301114997,0.0,0.0,0.0,15.863942322,29.242365,6.08988415901,0.0,3.20568,2.88420415901
 05/16  02:00:00,55.6997031391,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  03:00:00,55.6689946944,0.0,0.0,0.0,15.863942322,29.242365,6.09009991504,0.0,3.20568,2.88441991504
 05/16  04:00:00,56.7592481753,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  05:00:00,56.5162852657,0.0,0.0,0.0,15.863942322,29.242365,6.09008554925,0.0,3.20568,2.88440554925
 05/16  06:00:00,56.4565561231,6.81899114108,0.129507407059,0.0,15.863942322,29.818365,41.7503829435,38.5247029435,3.20568,0.02
 05/16  07:00:00,129.379280691,6.81899114108,9.90309909681,0.0,80.527626,29.818365,11.2512075838,2.28881836127,3.20568,5.75670922254
 05/16  08:00:00,193.891044716,8.27186393483,27.5288019653,0.0,80.527626,75.0917375,32.7318205431,0.00864238647956,24.0426,8.68057815662
 05/16  09:00:00,207.101462676,9.93679786413,39.0140682273,0.0,80.527626,75.0917375,41.5076937602,0.0,24.0426,17.4650937602
 05/16  10:00:00,224.533965755,11.3711103101,50.9700497405,0.0,80.527626,79.0911225,52.4504609656,0.0,32.0568,20.3936609656
 05/16  11:00:00,240.687727552,12.7872744276,64.9722880332,0.0,80.527626,79.0911225,52.4950221425,0.0,32.0568,20.4382221425
 05/16  12:00:00,251.871666406,15.2187280293,74.4350172651,0.0,80.527626,79.0911225,55.461936772,0.0,32.0568,23.405136772
 05/16  13:00:00,253.06361199,17.6858312972,77.1303185768,0.0,80.527626,75.0917375,39.4584395463,0.0,16.0284,23.4300395463
 05/16  14:00:00,258.275945324,18.51212005,81.5088754948,0.0,80.527626,75.0917375,33.4979665029,0.0,16.0284,17.4695665029
 05/16  15:00:00,262.818891553,19.9399398481,86.6356008696,0.0,80.527626,73.092045,23.6215157744,0.0141353337534,3.20568,20.4017004407
 05/16  16:00:00,262.398386078,18.6576779986,87.611279358,0.0,80.527626,73.092045,6.10580094311,0.0117780938191,3.20568,2.8883428493
 05/16  17:00:00,202.733275221,13.4497332626,76.4434296024,0.0,80.527626,29.818365,6.0938318556,0.0,3.20568,2.8881518556
 05/16  18:00:00,195.790771795,12.7808496741,70.1862389174,0.0,80.527626,29.818365,8.97571008746,0.0,3.20568,5.77003008746
 05/16  19:00:00,183.508974951,11.3365878344,59.3755379967,0.0,80.527626,29.818365,11.8648499031,0.0,3.20568,8.65916990306
 05/16  20:00:00,171.282661463,9.85479621062,45.8060608689,0.0,80.527626,29.818365,8.98105884253,0.0,3.20568,5.77537884253
 05/16  21:00:00,55.7286409059,0.0,0.0,0.0,15.863942322,29.242365,8.98115757302,0.0,3.20568,5.77547757303
 05/16  22:00:00,55.7071967724,0.0,0.0,0.0,15.863942322,29.242365,6.0954069016,0.0,3.20568,2.8897269016
 05/16  23:00:00,56.4351334525,0.0,0.0,0.0,15.863942322,29.242365,6.09323583576,0.0,3.20568,2.88755583576
 05/16  24:00:00,55.6965451605,0.0,0.0,0.0,15.863942322,29.242365,6.09007954429,0.0,3.20568,2.88439954429
 05/17  01:00:00,55.6765047596,0.0,0.0,0.0,15.863942322,29.242365,6.09005965405,0.0,3.20568,2.88437965405
 05/17  02:00:00,55.6645219771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  03:00:00,55.6454741983,0.0,0.0,0.0,15.863942322,29.242365,6.09003949331,0.0,3.20568,2.88435949331
 05/17  04:00:00,55.8481643817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  05:00:00,55.8027015865,0.0,0.0,0.0,15.863942322,29.242365,6.09001953018,0.0,3.20568,2.88433953018
 05/17  06:00:00,55.971426907,6.81899114108,0.00303755572861,0.0,15.863942322,29.818365,65.0570387214,58.9670390488,3.20568,2.88431967265
 05/17  07:00:00,119.343826991,6.81899114108,0.0,0.0,80.527626,29.818365,51.4713970162,45.3776194815,3.20568,2.88809753466
 05/17  08:00:00,164.82532275,6.98587556091,0.00437544973528,0.0,80.527626,75.0917375,78.8316365795,46.1095846843,24.0426,8.67945189521
 05/17  09:00:00,165.631568164,7.76215941554,0.00349442304994,0.0,80.527626,75.0917375,88.2597825972,46.7506397499,24.0426,17.4665428472
 05/17  10:00:00,170.273322963,8.40375803322,0.00219195589275,0.0,80.527626,79.0911225,87.1451265627,34.6987099442,32.0568,20.3896166185
 05/17  11:00:00,171.540912933,8.96655932695,0.0,0.0,80.527626,79.0911225,66.6906646109,14.1948837978,32.0568,20.438980813
 05/17  12:00:00,171.186924674,9.31824417712,0.0,0.0,80.527626,79.0911225,63.3485181958,7.88939499436,32.0568,23.4023232015
 05/17  13:00:00,168.382892537,9.83345844073,0.655305434861,0.0,80.527626,75.0917375,53.0680388614,13.6115043128,16.0284,23.4281345487
 05/17  14:00:00,173.164891597,10.7864620581,4.46242153804,0.0,80.527626,75.0917375,42.5021438741,9.00425138112,16.0284,17.469492493
 05/17  15:00:00,175.208933479,11.7245852154,7.5746666652,0.0,80.527626,73.092045,32.5529053719,8.94867023931,3.20568,20.3985551326
 05/17  16:00:00,169.079785879,8.51950352636,4.77566060615,0.0,80.527626,73.092045,16.4370083524,10.3433803941,3.20568,2.88794795833
 05/17  17:00:00,122.797054163,7.05953025393,3.24085552558,0.0,80.527626,29.818365,17.1806728064,11.0868161307,3.20568,2.8881766757
 05/17  18:00:00,123.298619348,6.94975196941,3.84702302981,0.0,80.527626,29.818365,18.5984460254,9.62274499044,3.20568,5.77002103499
 05/17  19:00:00,122.655678113,6.86393035235,3.06593674711,0.0,80.527626,29.818365,23.0716449707,11.2068983427,3.20568,8.65906662799
 05/17  20:00:00,123.258489995,6.82687922581,0.90051612505,0.0,80.527626,29.818365,25.3400003285,16.3590308031,3.20568,5.77528952537
 05/17  21:00:00,55.6536044244,0.0,0.0,0.0,15.863942322,29.242365,8.98057822155,0.0,3.20568,5.77489822155
 05/17  22:00:00,55.5284224314,0.0,0.0,0.0,15.863942322,29.242365,6.09536329171,0.0,3.20568,2.88968329171
 05/17  23:00:00,56.2630011982,0.0,0.0,0.0,15.863942322,29.242365,6.09319207571,0.0,3.20568,2.88751207571
 05/17  24:00:00,55.540684942,0.0,0.0,0.0,15.863942322,29.242365,6.09003878467,0.0,3.20568,2.88435878467
 05/18  01:00:00,55.5461251308,0.0,0.0,0.0,15.863942322,29.242365,6.09001330282,0.0,3.20568,2.88433330282
 05/18  02:00:00,55.5454585253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  03:00:00,55.5182534975,0.0,0.0,0.0,15.863942322,29.242365,6.08998756279,0.0,3.20568,2.88430756279
 05/18  04:00:00,55.7156480468,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  05:00:00,55.6905434315,0.0,0.0,0.0,15.863942322,29.242365,6.08996202392,0.0,3.20568,2.88428202392
 05/18  06:00:00,56.1490443287,6.81899114108,0.0,0.0,15.863942322,29.818365,219.276489618,213.18655302,3.20568,2.8842565983
 05/18  07:00:00,119.37635441,6.81899114108,0.00286944247387,0.0,80.527626,29.818365,117.697157964,111.603460586,3.20568,2.88801737764
 05/18  08:00:00,164.717837525,6.90479805797,0.005748335554,0.0,80.527626,75.0917375,89.741883233,57.0189036609,24.0426,8.68037957216
 05/18  09:00:00,164.93988041,7.10571630932,0.00268076471423,0.0,80.527626,75.0917375,85.0301266557,43.5224716944,24.0426,17.4650549613
 05/18  10:00:00,169.280700089,7.43217564998,0.00396333719765,0.0,80.527626,79.0911225,77.4319335818,24.9849310656,32.0568,20.3902025161
 05/18  11:00:00,171.803038262,8.19049010232,1.03413594458,0.0,80.527626,79.0911225,52.5086278508,0.015377823084,32.0568,20.4364500277
 05/18  12:00:00,175.293636281,9.19838286786,4.19553082659,0.0,80.527626,79.0911225,55.4588299332,0.0,32.0568,23.4020299332
 05/18  13:00:00,177.319206068,10.4610087239,8.90806421447,0.0,80.527626,75.0917375,40.1834320633,0.727361339304,16.0284,23.427670724
 05/18  14:00:00,184.011845609,12.1229022687,13.9180913652,0.0,80.527626,75.0917375,33.4948783158,0.0,16.0284,17.4664783158
