Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/18  15:00:00,185.364031639,13.7595523126,15.6582100149,0.0,80.527626,73.092045,23.6167327062,0.0108791932531,3.20568,20.400173513
 05/18  16:00:00,176.835924898,9.87055019848,11.1587373045,0.0,80.527626,73.092045,6.94037058073,0.846752110056,3.20568,2.88793847067
 05/18  17:00:00,128.848362114,7.80316941806,8.51649788023,0.0,80.527626,29.818365,7.07740235928,0.983560580958,3.20568,2.88816177833
 05/18  18:00:00,127.842229707,7.52990274554,7.7835422765,0.0,80.527626,29.818365,10.716332764,1.7400155183,3.20568,5.77063724568
 05/18  19:00:00,124.405225514,7.15154743372,4.51110098274,0.0,80.527626,29.818365,16.0562700491,7.0718949218,3.20568,5.77869512729
 05/18  20:00:00,125.007946092,6.9279634231,2.52507431367,0.0,80.527626,29.818365,23.5242585275,11.6667964326,3.20568,8.65178209489
 05/18  21:00:00,55.6880895289,0.0,0.0,0.0,15.863942322,29.242365,8.98043820033,0.0,3.20568,5.77475820033
 05/18  22:00:00,55.550608804,0.0,0.0,0.0,15.863942322,29.242365,6.09536141836,0.0,3.20568,2.88968141836
 05/18  23:00:00,56.2850609003,0.0,0.0,0.0,15.863942322,29.242365,6.09307312996,0.0,3.20568,2.88739312995
 05/18  24:00:00,55.5571242257,0.0,0.0,0.0,15.863942322,29.242365,6.08999617391,0.0,3.20568,2.88431617391
 05/19  01:00:00,55.5361917137,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  02:00:00,55.5064931303,0.0,0.0,0.0,15.863942322,29.242365,6.08996392,0.0,3.20568,2.88428392
 05/19  03:00:00,55.4902379554,0.0,0.0,0.0,15.863942322,29.242365,6.08993266672,0.0,3.20568,2.88425266672
 05/19  04:00:00,56.5390107152,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  05:00:00,56.3649667942,0.0,0.0,0.0,15.863942322,29.242365,6.08990159084,0.0,3.20568,2.88422159084
 05/19  06:00:00,55.2653029661,6.81899114108,0.0,0.0,15.863942322,29.818365,271.77204613,268.54636613,3.20568,0.02
 05/19  07:00:00,119.475916216,6.81899114108,0.00283792661531,0.0,80.527626,29.818365,147.950805751,138.989120639,3.20568,5.75600511202
 05/19  08:00:00,164.680639799,6.85394678654,0.00741939984366,0.0,80.527626,75.0917375,90.5789643214,57.8557941891,24.0426,8.68057013232
 05/19  09:00:00,165.047115861,7.07277946937,0.130729211321,0.0,80.527626,75.0917375,64.824220181,23.3209378135,24.0426,17.4606823675
 05/19  10:00:00,171.047605671,7.4457322531,1.73392209072,0.0,80.527626,79.0911225,61.9905900774,12.4563368026,32.0568,17.4774532748
 05/19  11:00:00,174.31716873,8.29577649761,3.41781179213,0.0,80.527626,79.0911225,55.2780837183,0.0,32.0568,23.2212837183
 05/19  12:00:00,176.492382972,9.36921130663,5.21527717565,0.0,80.527626,79.0911225,52.6642721582,0.0,32.0568,20.6074721582
 05/19  13:00:00,178.741965312,10.8405065528,9.95380813326,0.0,80.527626,75.0917375,42.5452608163,0.164061749095,16.0284,26.3527990672
 05/19  14:00:00,182.217424781,12.3857890456,11.8801202017,0.0,80.527626,75.0917375,33.5023152551,0.0131906810355,16.0284,17.4607245741
 05/19  15:00:00,183.898617236,14.1756407024,13.7940325612,0.0,80.527626,73.092045,21.9152694627,1.22541879804,3.20568,17.4841706647
 05/19  16:00:00,182.06963294,10.9857782663,15.2536917761,0.0,80.527626,73.092045,6.10307075254,0.00924373284134,3.20568,2.8881470197
 05/19  17:00:00,133.057482555,8.77983645204,11.7312601556,0.0,80.527626,29.818365,6.09361360646,0.0,3.20568,2.88793360646
 05/19  18:00:00,131.395937828,8.61185128763,10.2498742222,0.0,80.527626,29.818365,8.97609092411,0.0,3.20568,5.77041092411
 05/19  19:00:00,129.511416014,8.14345706615,8.84009013091,0.0,80.527626,29.818365,13.0583204601,1.19387532384,3.20568,8.65876513631
 05/19  20:00:00,128.314835193,7.4987368306,5.45577871766,0.0,80.527626,29.818365,14.5951846367,5.61511691973,3.20568,5.77438771701
 05/19  21:00:00,55.5288267506,0.0,0.0,0.0,15.863942322,29.242365,11.858028396,0.0,3.20568,8.65234839598
 05/19  22:00:00,55.5570741052,0.0,0.0,0.0,15.863942322,29.242365,6.09542203629,0.0,3.20568,2.88974203629
 05/19  23:00:00,56.2881788916,0.0,0.0,0.0,15.863942322,29.242365,6.09290083817,0.0,3.20568,2.88722083817
 05/19  24:00:00,55.5629409091,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  01:00:00,55.5584338779,0.0,0.0,0.0,15.863942322,29.242365,6.08840877617,0.0,3.20568,2.88272877617
 05/20  02:00:00,55.5420531143,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  03:00:00,55.5103114487,0.0,0.0,0.0,15.863942322,29.242365,6.08835477239,0.0,3.20568,2.88267477239
 05/20  04:00:00,55.6875966114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  05:00:00,55.6515858481,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  06:00:00,47.0857130715,0.0,0.0,0.0,15.863942322,29.242365,6.08845094171,0.0,3.20568,2.88277094171
 05/20  07:00:00,47.0698442045,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  08:00:00,47.1321564546,0.0,0.0,0.0,15.863942322,29.242365,6.08839631751,0.0,3.20568,2.88271631751
 05/20  09:00:00,47.2015436658,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  10:00:00,47.2361877849,0.0,0.0,0.0,15.863942322,29.242365,6.08999355361,0.0,3.20568,2.88431355361
 05/20  11:00:00,47.9323880883,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  12:00:00,47.2490401129,0.0,0.0,0.0,15.863942322,29.242365,6.08995695024,0.0,3.20568,2.88427695024
 05/20  13:00:00,47.3104343369,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  14:00:00,47.3517421347,0.0,0.0,0.0,15.863942322,29.242365,6.0884262931,0.0,3.20568,2.8827462931
 05/20  15:00:00,47.3714845307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  16:00:00,47.2934140755,0.0,0.0,0.0,15.863942322,29.242365,6.08837137163,0.0,3.20568,2.88269137163
 05/20  17:00:00,48.617800477,0.211427500946,1.10652029276,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  18:00:00,53.4324257776,0.911141489433,5.21715062711,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  19:00:00,50.1756313892,0.4455220835,2.16862887727,0.0,15.863942322,29.242365,6.08846690778,0.0,3.20568,2.88278690778
 05/20  20:00:00,50.9072164372,0.117047291277,0.467875791251,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  21:00:00,55.829247173,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  22:00:00,55.6458129527,0.0,0.0,0.0,15.863942322,29.242365,6.08841195624,0.0,3.20568,2.88273195624
 05/20  23:00:00,56.335388518,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  24:00:00,55.6351046117,0.0,0.0,0.0,15.863942322,29.242365,6.0883570473,0.0,3.20568,2.8826770473
 05/21  01:00:00,55.5948679934,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  02:00:00,55.5461844396,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  03:00:00,55.5261851405,0.0,0.0,0.0,15.863942322,29.242365,6.08844716581,0.0,3.20568,2.88276716581
 05/21  04:00:00,55.7180255598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  05:00:00,55.6774384733,0.0,0.0,0.0,15.863942322,29.242365,6.08838774736,0.0,3.20568,2.88270774736
 05/21  06:00:00,47.1185739804,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  07:00:00,47.0988435553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  08:00:00,47.1633784803,0.0,0.0,0.0,15.863942322,29.242365,6.08996005928,0.0,3.20568,2.88428005928
 05/21  09:00:00,47.2543304937,0.0,0.0,0.0,15.863942322,29.242365,6.08991783645,0.0,3.20568,2.88423783645
 05/21  10:00:00,47.3015304484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  11:00:00,48.0141659015,0.0,0.0,0.0,15.863942322,29.242365,6.08987568943,0.0,3.20568,2.88419568943
 05/21  12:00:00,47.3385810656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  13:00:00,47.3906673734,0.0,0.0,0.0,15.863942322,29.242365,6.08983359981,0.0,3.20568,2.88415359981
 05/21  14:00:00,47.4192339523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  15:00:00,47.4242840715,0.0,0.0,0.0,15.863942322,29.242365,6.08845236157,0.0,3.20568,2.88277236157
 05/21  16:00:00,47.3434405748,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  17:00:00,53.1641550518,0.68588675015,5.12513489585,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  18:00:00,56.6023486681,1.0460589599,8.20382006935,0.0,15.863942322,29.242365,6.08804861905,0.0,3.20568,2.88236861905
 05/21  19:00:00,54.6439949043,0.872252473446,6.15469439386,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  20:00:00,50.4252043966,0.0,0.0,0.0,15.863942322,29.242365,6.08848250062,0.0,3.20568,2.88280250062
 05/21  21:00:00,55.9026697618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  22:00:00,55.642803873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  23:00:00,56.3002616833,0.0,0.0,0.0,15.863942322,29.242365,6.08842252128,0.0,3.20568,2.88274252128
 05/21  24:00:00,55.5832077339,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  01:00:00,55.5498215497,0.0,0.0,0.0,15.863942322,29.242365,6.0899931123,0.0,3.20568,2.8843131123
 05/22  02:00:00,55.5270730542,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  03:00:00,55.5247528819,0.0,0.0,0.0,15.863942322,29.242365,6.0899449479,0.0,3.20568,2.8842649479
 05/22  04:00:00,55.7376398943,0.0,0.0,0.0,15.863942322,29.242365,6.08989700576,0.0,3.20568,2.88421700576
 05/22  05:00:00,55.6992180184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  06:00:00,54.7037684703,6.81899114108,0.0,0.0,15.863942322,29.818365,176.967256242,170.877407046,3.20568,2.88416919572
 05/22  07:00:00,119.354050067,6.81899114108,0.00331497915544,0.0,80.527626,29.818365,84.2516414339,78.1578719647,3.20568,2.88808946916
 05/22  08:00:00,165.812555112,6.96886686277,1.01672183139,0.0,80.527626,75.0917375,49.4842777619,16.763246899,24.0426,8.67843086288
 05/22  09:00:00,173.174448721,7.35304426183,7.87468406043,0.0,80.527626,75.0917375,43.561651436,2.05733773367,24.0426,17.4617137024
 05/22  10:00:00,191.305354829,8.44993823752,20.7921424971,0.0,80.527626,79.0911225,49.5343185693,0.0,32.0568,17.4775185693
 05/22  11:00:00,208.692396299,9.65733057484,36.1993949609,0.0,80.527626,79.0911225,55.4085025453,0.0,32.0568,23.3517025453
 05/22  12:00:00,220.832533816,11.3774141207,47.305172106,0.0,80.527626,79.0911225,52.5272904858,0.0,32.0568,20.4704904858
 05/22  13:00:00,227.660470383,13.9951653772,55.4737371445,0.0,80.527626,75.0917375,42.3968721039,0.0201216492956,16.0284,26.3483504546
 05/22  14:00:00,238.933954277,16.8228021408,63.9121554182,0.0,80.527626,75.0917375,33.4856781794,0.0,16.0284,17.4572781794
 05/22  15:00:00,245.815824069,18.9326489016,70.6916179285,0.0,80.527626,73.092045,20.700727143,0.0153843915445,3.20568,17.4796627514
 05/22  16:00:00,246.347718512,17.0250521972,73.2321186248,0.0,80.527626,73.092045,6.1049063265,0.0110836427128,3.20568,2.88814268378
 05/22  17:00:00,193.570555102,13.1513257074,67.6057799171,0.0,80.527626,29.818365,6.0935965982,0.0,3.20568,2.8879165982
 05/22  18:00:00,187.847100962,13.0556831812,61.9943360322,0.0,80.527626,29.818365,8.97503458713,0.0,3.20568,5.76935458713
 05/22  19:00:00,177.765597165,12.110324028,52.5872896961,0.0,80.527626,29.818365,11.8636006205,0.0,3.20568,8.65792062046
 05/22  20:00:00,161.255963935,10.460273214,34.9534800444,0.0,80.527626,29.818365,8.97966399446,0.0,3.20568,5.77398399446
 05/22  21:00:00,55.9006014207,0.0,0.0,0.0,15.863942322,29.242365,8.9800568737,0.0,3.20568,5.7743768737
 05/22  22:00:00,55.7452015349,0.0,0.0,0.0,15.863942322,29.242365,8.96468645206,0.0,3.20568,5.75900645206
 05/22  23:00:00,56.4391966931,0.0,0.0,0.0,15.863942322,29.242365,6.09301095363,0.0,3.20568,2.88733095363
 05/22  24:00:00,55.6881161097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  01:00:00,55.6692287119,0.0,0.0,0.0,15.863942322,29.242365,6.09000639891,0.0,3.20568,2.88432639891
 05/23  02:00:00,55.635250158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  03:00:00,55.6201713145,0.0,0.0,0.0,15.863942322,29.242365,6.08995263437,0.0,3.20568,2.88427263437
 05/23  04:00:00,56.6618846433,0.0,0.0,0.0,15.863942322,29.242365,6.08989909887,0.0,3.20568,2.88421909887
 05/23  05:00:00,56.4668071573,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  06:00:00,54.8946557286,6.81899114108,0.0,0.0,15.863942322,29.818365,90.9120973031,84.822251601,3.20568,2.88416570205
 05/23  07:00:00,120.531443821,6.81899114108,1.1810859726,0.0,80.527626,29.818365,32.7258798771,26.6321313334,3.20568,2.88806854373
 05/23  08:00:00,173.238604265,7.39006425191,7.92741359408,0.0,80.527626,75.0917375,33.7392136586,1.01704122378,24.0426,8.67957243479
 05/23  09:00:00,179.550006064,8.6342585888,12.9206838131,0.0,80.527626,75.0917375,41.5031855643,0.0,24.0426,17.4605855643
 05/23  10:00:00,190.645743006,9.7473009763,18.8525165964,0.0,80.527626,79.0911225,49.5328497465,0.0,32.0568,17.4760497465
 05/23  11:00:00,202.814462252,10.8379153932,29.1653879683,0.0,80.527626,79.0911225,55.4062686638,0.0,32.0568,23.3494686638
 05/23  12:00:00,214.284758063,12.7406829023,39.4076941726,0.0,80.527626,79.0911225,52.526960207,0.0,32.0568,20.470160207
 05/23  13:00:00,221.801961846,15.5862087389,48.0306139328,0.0,80.527626,75.0917375,39.4677139335,0.0197351398602,16.0284,23.4195787936
 05/23  14:00:00,236.304502892,18.0004161249,60.091488459,0.0,80.527626,75.0917375,36.4015037629,0.0,16.0284,20.3731037629
 05/23  15:00:00,243.822526631,19.2197258969,68.3724196659,0.0,80.527626,73.092045,20.6985202362,0.0160945438935,3.20568,17.4767456923
 05/23  16:00:00,243.609940395,17.3731718147,70.1296410992,0.0,80.527626,73.092045,6.10534397397,0.0114633365389,3.20568,2.88820063743
 05/23  17:00:00,176.245462939,11.5545583712,51.8969299647,0.0,80.527626,29.818365,6.09364897992,0.0,3.20568,2.88796897992
 05/23  18:00:00,159.9293524,10.2468941094,36.9429638274,0.0,80.527626,29.818365,8.97577422554,0.0,3.20568,5.77009422554
 05/23  19:00:00,154.420927721,9.42401018489,32.2677225093,0.0,80.527626,29.818365,11.8633167893,0.0,3.20568,8.65763678935
 05/23  20:00:00,144.591854099,8.46291042874,20.5935153951,0.0,80.527626,29.818365,9.00911149875,0.0289763346685,3.20568,5.77445516408
 05/23  21:00:00,55.6580461768,0.0,0.0,0.0,15.863942322,29.242365,8.98048018191,0.0,3.20568,5.77480018191
 05/23  22:00:00,55.6952359388,0.0,0.0,0.0,15.863942322,29.242365,6.0951628827,0.0,3.20568,2.8894828827
 05/23  23:00:00,56.4344244295,0.0,0.0,0.0,15.863942322,29.242365,6.09299231126,0.0,3.20568,2.88731231126
 05/23  24:00:00,55.6845295407,0.0,0.0,0.0,15.863942322,29.242365,6.08985737055,0.0,3.20568,2.88417737055
 05/24  01:00:00,55.658546246,0.0,0.0,0.0,15.863942322,29.242365,6.0897984321,0.0,3.20568,2.8841184321
 05/24  02:00:00,55.6411237601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  03:00:00,55.6332555915,0.0,0.0,0.0,15.863942322,29.242365,6.08996483485,0.0,3.20568,2.88428483485
 05/24  04:00:00,55.8487279233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  05:00:00,55.797225526,0.0,0.0,0.0,15.863942322,29.242365,6.08990574056,0.0,3.20568,2.88422574056
 05/24  06:00:00,54.5436590649,6.81899114108,0.0,0.0,15.863942322,29.818365,58.8204185554,52.7305717764,3.20568,2.88416677897
 05/24  07:00:00,122.120066305,6.81899114108,2.74379829712,0.0,80.527626,29.818365,22.3586963972,16.2650000773,3.20568,2.88801631996
 05/24  08:00:00,172.604953898,7.27055544383,7.4208390302,0.0,80.527626,75.0917375,35.8347970629,3.11228177987,24.0426,8.67991528306
 05/24  09:00:00,180.272868135,8.37768699218,13.9084442003,0.0,80.527626,75.0917375,41.9160833872,0.415569847532,24.0426,17.4579135396
 05/24  10:00:00,193.494880725,9.64255520321,21.7735858855,0.0,80.527626,79.0911225,49.5309007412,0.000932586189495,32.0568,17.473168155
 05/24  11:00:00,206.401888237,10.9654202391,32.6027630193,0.0,80.527626,79.0911225,52.4870881155,0.0,32.0568,20.4302881155
 05/24  12:00:00,217.105928437,12.7749335983,42.1821770008,0.0,80.527626,79.0911225,55.4488555947,0.0,32.0568,23.3920555947
 05/24  13:00:00,220.961223839,15.1661494475,47.6055043681,0.0,80.527626,75.0917375,39.457333699,0.00995288300363,16.0284,23.4189808159
 05/24  14:00:00,227.709988751,17.3019642173,52.2161789257,0.0,80.527626,75.0917375,33.4923853596,0.0,16.0284,17.4639853596
 05/24  15:00:00,229.399064467,18.6953119502,54.5183142656,0.0,80.527626,73.092045,23.6172682608,0.0167375279873,3.20568,20.3948507328
 05/24  16:00:00,226.094196356,15.3184602617,54.7157051908,0.0,80.527626,73.092045,6.11075240745,0.0172852899121,3.20568,2.88778711754
 05/24  17:00:00,166.964029549,10.794339812,43.4033216244,0.0,80.527626,29.818365,6.09365005798,0.0,3.20568,2.88797005798
 05/24  18:00:00,157.746866721,9.86998987058,35.1307686383,0.0,80.527626,29.818365,8.97556872053,0.0,3.20568,5.76988872053
 05/24  19:00:00,148.915327614,9.24975551935,26.6734106595,0.0,80.527626,29.818365,8.98432854983,0.0,3.20568,5.77864854983
 05/24  20:00:00,142.421208423,8.27235740587,18.3597542186,0.0,80.527626,29.818365,11.8565991714,0.0,3.20568,8.65091917136
 05/24  21:00:00,55.8495245223,0.0,0.0,0.0,15.863942322,29.242365,8.97995423707,0.0,3.20568,5.77427423707
 05/24  22:00:00,55.680303579,0.0,0.0,0.0,15.863942322,29.242365,6.09525330219,0.0,3.20568,2.88957330219
 05/24  23:00:00,56.384784644,0.0,0.0,0.0,15.863942322,29.242365,6.09285247928,0.0,3.20568,2.88717247928
 05/24  24:00:00,55.665502981,0.0,0.0,0.0,15.863942322,29.242365,6.08986569724,0.0,3.20568,2.88418569724
 05/25  01:00:00,55.6445067578,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  02:00:00,55.6319209229,0.0,0.0,0.0,15.863942322,29.242365,6.08979883002,0.0,3.20568,2.88411883002
 05/25  03:00:00,55.6011523602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  04:00:00,55.7857207553,0.0,0.0,0.0,15.863942322,29.242365,6.08995920535,0.0,3.20568,2.88427920535
 05/25  05:00:00,55.7632618376,0.0,0.0,0.0,15.863942322,29.242365,6.08989460834,0.0,3.20568,2.88421460835
 05/25  06:00:00,54.5576108973,6.81899114108,0.0,0.0,15.863942322,29.818365,81.5260073885,78.3003273885,3.20568,0.02
 05/25  07:00:00,121.895215501,6.81899114108,2.51587853813,0.0,80.527626,29.818365,25.4777784402,19.3839455529,3.20568,2.88815288735
 05/25  08:00:00,174.838325025,7.24899272547,9.646831364,0.0,80.527626,75.0917375,35.8933674194,0.285291416019,24.0426,11.5654760034
 05/25  09:00:00,184.156657996,8.53772416088,17.573408977,0.0,80.527626,75.0917375,41.4961882207,0.0,24.0426,17.4535882207
 05/25  10:00:00,202.602744539,9.89227578493,30.5645527444,0.0,80.527626,79.0911225,49.5247736705,0.00193899377032,32.0568,17.4660346767
 05/25  11:00:00,224.432542581,11.3766009196,50.1368570674,0.0,80.527626,79.0911225,52.4869912998,0.0,32.0568,20.4301912998
 05/25  12:00:00,239.672013076,13.6376950318,63.8134734141,0.0,80.527626,79.0911225,55.4477863763,0.0,32.0568,23.3909863763
 05/25  13:00:00,241.336715077,16.6943224845,66.4068424599,0.0,80.527626,75.0917375,39.4430166209,0.0,16.0284,23.4146166209
 05/25  14:00:00,239.901518818,18.0678122679,63.6188176911,0.0,80.527626,75.0917375,33.4841854721,0.0,16.0284,17.4557854721
 05/25  15:00:00,223.660588628,18.7450629452,48.7626002015,0.0,80.527626,73.092045,20.7037172635,0.0207540247004,3.20568,17.4772832388
 05/25  16:00:00,208.257774986,14.1113759197,38.1413201745,0.0,80.527626,73.092045,6.1121156411,0.0183936383643,3.20568,2.88804200274
 05/25  17:00:00,145.489995461,9.25626272258,23.5429261,0.0,80.527626,29.818365,6.10275182091,0.00927240425744,3.20568,2.88779941665
 05/25  18:00:00,143.613948683,8.68270413469,22.2304587684,0.0,80.527626,29.818365,8.97462596241,0.0,3.20568,5.76894596241
 05/25  19:00:00,141.908463523,8.04415623037,20.891820894,0.0,80.527626,29.818365,11.863706403,0.0,3.20568,8.65802640298
 05/25  20:00:00,140.140841026,7.5641485249,16.7973530514,0.0,80.527626,29.818365,8.97989627076,0.0,3.20568,5.77421627076
 05/25  21:00:00,55.8967340233,0.0,0.0,0.0,15.863942322,29.242365,8.98019204719,0.0,3.20568,5.77451204719
 05/25  22:00:00,55.7313743717,0.0,0.0,0.0,15.863942322,29.242365,8.96450770652,0.0,3.20568,5.75882770652
 05/25  23:00:00,56.4327314182,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  24:00:00,55.7244183909,0.0,0.0,0.0,15.863942322,29.242365,6.08996950019,0.0,3.20568,2.88428950019
 05/26  01:00:00,55.7250255296,0.0,0.0,0.0,15.863942322,29.242365,6.08989935243,0.0,3.20568,2.88421935243
 05/26  02:00:00,55.6863951711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  03:00:00,55.6470828499,0.0,0.0,0.0,15.863942322,29.242365,6.08982904078,0.0,3.20568,2.88414904078
 05/26  04:00:00,56.7030543021,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  05:00:00,56.4766210891,0.0,0.0,0.0,15.863942322,29.242365,6.08998333916,0.0,3.20568,2.88430333916
 05/26  06:00:00,54.8962288165,6.81899114108,0.0,0.0,15.863942322,29.818365,80.4502081153,74.3602949064,3.20568,2.88423320892
 05/26  07:00:00,120.660437842,6.81899114108,1.28966385809,0.0,80.527626,29.818365,31.0401090135,24.9463805802,3.20568,2.88804843326
 05/26  08:00:00,172.300926789,7.33598327125,7.0487212071,0.0,80.527626,75.0917375,36.3416443407,3.61943565649,24.0426,8.67960868419
 05/26  09:00:00,181.641562485,8.63444574512,14.9973738064,0.0,80.527626,75.0917375,41.5011629934,0.0,24.0426,17.4585629934
 05/26  10:00:00,199.878461496,9.94737579752,27.8098336603,0.0,80.527626,79.0911225,49.5315857116,0.00396926928393,32.0568,17.4708164423
 05/26  11:00:00,214.783748596,11.2441050552,40.6672610598,0.0,80.527626,79.0911225,52.4928940257,0.00661266085891,32.0568,20.4294813648
 05/26  12:00:00,223.035679628,13.462751465,47.3911916311,0.0,80.527626,79.0911225,55.4521415133,0.00531247406264,32.0568,23.3900290392
 05/26  13:00:00,231.725245928,16.7076557871,56.80134574,0.0,80.527626,75.0917375,39.4412373382,0.0,16.0284,23.4128373382
 05/26  14:00:00,242.149931329,18.4070623828,65.5087639441,0.0,80.527626,75.0917375,33.4877276198,0.0,16.0284,17.4593276198
 05/26  15:00:00,241.370629077,19.4212511328,65.7245482015,0.0,80.527626,73.092045,20.7039394345,0.0175102941981,3.20568,17.4807491403
 05/26  16:00:00,244.158736554,18.5184778024,69.5144391014,0.0,80.527626,73.092045,6.10494568206,0.0111513092791,3.20568,2.88811437278
 05/26  17:00:00,198.089623054,13.7090099969,71.5443807255,0.0,80.527626,29.818365,8.96143387777,0.0,3.20568,5.75575387777
 05/26  18:00:00,190.301370284,12.5205950981,64.9740539574,0.0,80.527626,29.818365,6.10071874172,0.0,3.20568,2.89503874172
 05/26  19:00:00,168.187866341,10.9143386591,44.5147664563,0.0,80.527626,29.818365,11.8634207607,0.0,3.20568,8.65774076075
 05/26  20:00:00,150.031651977,9.45265040903,26.4343218857,0.0,80.527626,29.818365,8.98648637027,0.00635268978058,3.20568,5.77445368049
 05/26  21:00:00,55.7192647263,0.0,0.0,0.0,15.863942322,29.242365,8.97998503673,0.0,3.20568,5.77430503673
 05/26  22:00:00,55.7427361136,0.0,0.0,0.0,15.863942322,29.242365,8.96462809302,0.0,3.20568,5.75894809302
 05/26  23:00:00,56.4779689634,0.0,0.0,0.0,15.863942322,29.242365,6.09283818313,0.0,3.20568,2.88715818313
 05/26  24:00:00,55.740668681,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  01:00:00,55.6901152352,0.0,0.0,0.0,15.863942322,29.242365,6.08831637724,0.0,3.20568,2.88263637724
 05/27  02:00:00,55.6455168895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  03:00:00,55.628633848,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  04:00:00,55.8289945106,0.0,0.0,0.0,15.863942322,29.242365,6.08837543215,0.0,3.20568,2.88269543215
 05/27  05:00:00,55.7971741187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  06:00:00,47.2592653541,0.0,0.0,0.0,15.863942322,29.242365,6.0884340249,0.0,3.20568,2.8827540249
 05/27  07:00:00,47.227779173,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  08:00:00,47.2614746422,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  09:00:00,47.2838716706,0.0,0.0,0.0,15.863942322,29.242365,6.08994773057,0.0,3.20568,2.88426773057
 05/27  10:00:00,47.2828028335,0.0,0.0,0.0,15.863942322,29.242365,6.08987216435,0.0,3.20568,2.88419216435
 05/27  11:00:00,47.993865358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  12:00:00,47.3321801753,0.0,0.0,0.0,15.863942322,29.242365,6.08979668845,0.0,3.20568,2.88411668845
 05/27  13:00:00,47.398101282,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  14:00:00,47.4197611346,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  15:00:00,47.4201244077,0.0,0.0,0.0,15.863942322,29.242365,6.08840478319,0.0,3.20568,2.88272478319
 05/27  16:00:00,47.3357636506,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  17:00:00,51.7625384475,0.59653041897,3.83128266301,0.0,15.863942322,29.242365,6.0883148379,0.0,3.20568,2.8826348379
 05/27  18:00:00,53.7103314922,0.829657281285,5.55193728121,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  19:00:00,52.0181465171,0.575750736103,3.85524822216,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  20:00:00,48.9316538324,0.0,0.0,0.0,15.863942322,29.242365,6.08837301347,0.0,3.20568,2.88269301347
 05/27  21:00:00,55.8900320053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  22:00:00,55.6983354041,0.0,0.0,0.0,15.863942322,29.242365,6.08843113298,0.0,3.20568,2.88275113298
 05/27  23:00:00,56.3431157421,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  24:00:00,55.6141586726,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  01:00:00,55.583634986,0.0,0.0,0.0,15.863942322,29.242365,6.0883387892,0.0,3.20568,2.8826587892
 05/28  02:00:00,55.5647844274,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  03:00:00,55.5477869946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  04:00:00,55.7483345476,0.0,0.0,0.0,15.863942322,29.242365,6.08839251169,0.0,3.20568,2.88271251169
 05/28  05:00:00,55.7211763419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  06:00:00,47.1585790336,0.0,0.0,0.0,15.863942322,29.242365,6.08788349606,0.0,3.20568,2.88220349606
 05/28  07:00:00,47.1501247561,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  08:00:00,47.2336226753,0.0,0.0,0.0,15.863942322,29.242365,6.08995692244,0.0,3.20568,2.88427692244
 05/28  09:00:00,47.3112253169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  10:00:00,47.3601249435,0.0,0.0,0.0,15.863942322,29.242365,6.08987581087,0.0,3.20568,2.88419581087
 05/28  11:00:00,48.056864668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  12:00:00,47.3892341905,0.0,0.0,0.0,15.863942322,29.242365,6.08979480937,0.0,3.20568,2.88411480937
 05/28  13:00:00,47.4574926804,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  14:00:00,47.4775714206,0.0,0.0,0.0,15.863942322,29.242365,6.0884144971,0.0,3.20568,2.8827344971
 05/28  15:00:00,47.4701823629,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  16:00:00,47.3766711276,0.0,0.0,0.0,15.863942322,29.242365,6.08831970375,0.0,3.20568,2.88263970375
 05/28  17:00:00,47.3811291816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  18:00:00,47.368972821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  19:00:00,47.6275631808,0.0,0.0,0.0,15.863942322,29.242365,6.08837267833,0.0,3.20568,2.88269267833
 05/28  20:00:00,48.9855343625,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  21:00:00,55.9389079455,0.0,0.0,0.0,15.863942322,29.242365,6.08842554286,0.0,3.20568,2.88274554286
 05/28  22:00:00,55.7199148999,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  23:00:00,56.3741002565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  24:00:00,55.6728228408,0.0,0.0,0.0,15.863942322,29.242365,6.08833066688,0.0,3.20568,2.88265066688
 05/29  01:00:00,55.6106101622,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  02:00:00,55.5572466924,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  03:00:00,55.5391529131,0.0,0.0,0.0,15.863942322,29.242365,6.08837846529,0.0,3.20568,2.88269846529
 05/29  04:00:00,55.7406931221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  05:00:00,55.7180120508,0.0,0.0,0.0,15.863942322,29.242365,6.08842661499,0.0,3.20568,2.88274661499
 05/29  06:00:00,47.1548966335,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  07:00:00,47.092815317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  08:00:00,47.0907624963,0.0,0.0,0.0,15.863942322,29.242365,6.08992132938,0.0,3.20568,2.88424132938
 05/29  09:00:00,47.1012802426,0.0,0.0,0.0,15.863942322,29.242365,6.08983478004,0.0,3.20568,2.88415478004
 05/29  10:00:00,47.0849504659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  11:00:00,47.7752559094,0.0,0.0,0.0,15.863942322,29.242365,6.08974833448,0.0,3.20568,2.88406833448
 05/29  12:00:00,47.0741134836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  13:00:00,47.1130098591,0.0,0.0,0.0,15.863942322,29.242365,6.08988472473,0.0,3.20568,2.88420472473
 05/29  14:00:00,47.1207626486,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  15:00:00,47.0990915825,0.0,0.0,0.0,15.863942322,29.242365,6.08841780842,0.0,3.20568,2.88273780842
 05/29  16:00:00,46.9926586265,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  17:00:00,46.9840620389,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  18:00:00,46.9648007651,0.0,0.0,0.0,15.863942322,29.242365,6.08831797158,0.0,3.20568,2.88263797158
 05/29  19:00:00,47.168073292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  20:00:00,48.5869540931,0.0,0.0,0.0,15.863942322,29.242365,6.0883656057,0.0,3.20568,2.8826856057
 05/29  21:00:00,55.6191103095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  22:00:00,55.4617827567,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  23:00:00,56.1759437206,0.0,0.0,0.0,15.863942322,29.242365,6.08841317244,0.0,3.20568,2.88273317244
 05/29  24:00:00,55.4492446557,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  01:00:00,55.4435476906,0.0,0.0,0.0,15.863942322,29.242365,6.08983280165,0.0,3.20568,2.88415280165
 05/30  02:00:00,55.4432514224,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  03:00:00,55.4420127688,0.0,0.0,0.0,15.863942322,29.242365,6.08974057985,0.0,3.20568,2.88406057985
 05/30  04:00:00,56.4948179522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  05:00:00,56.3160553293,0.0,0.0,0.0,15.863942322,29.242365,6.08987077268,0.0,3.20568,2.88419077268
 05/30  06:00:00,55.7011246556,6.81899114108,0.00132887170812,0.0,15.863942322,29.818365,415.225672014,409.135893251,3.20568,2.88409876314
 05/30  07:00:00,119.740766172,6.81899114108,0.000981307526877,0.0,80.527626,29.818365,230.593313609,224.499788687,3.20568,2.88784492199
 05/30  08:00:00,164.876584424,6.81899114108,0.00391123042278,0.0,80.527626,75.0917375,189.239351085,156.518574123,24.0426,8.67817696227
 05/30  09:00:00,164.877803141,6.81899114108,0.00266672019935,0.0,80.527626,75.0917375,178.673257123,137.180589654,24.0426,17.4500674684
 05/30  10:00:00,168.850323204,6.81899114108,0.00166422415551,0.0,80.527626,79.0911225,172.508680341,122.987148705,32.0568,17.4647316353
 05/30  11:00:00,169.553463027,6.82610451042,0.0,0.0,80.527626,79.0911225,147.757014101,95.2766706258,32.0568,20.4235434752
 05/30  12:00:00,168.778390934,6.85767335255,0.0,0.0,80.527626,79.0911225,130.849279639,75.6945580426,32.0568,23.0979215964
 05/30  13:00:00,164.944559314,7.01914859058,0.0,0.0,80.527626,75.0917375,123.133997613,84.4637913031,16.0284,22.6418063102
 05/30  14:00:00,165.428108077,7.49173766124,0.0,0.0,80.527626,75.0917375,114.21141236,82.5825302341,16.0284,15.6004821256
 05/30  15:00:00,163.657105415,7.76235172104,0.0,0.0,80.527626,73.092045,101.078203417,77.4887231174,3.20568,20.3838002999
 05/30  16:00:00,162.586854246,6.84070575713,0.0,0.0,80.527626,73.092045,72.792581606,66.6989702466,3.20568,2.88793135938
 05/30  17:00:00,119.291309412,6.81899114108,0.0,0.0,80.527626,29.818365,81.8818995276,75.7885563211,3.20568,2.88766320653
 05/30  18:00:00,119.308884797,6.81899114108,0.0,0.0,80.527626,29.818365,94.7885643394,85.8138926232,3.20568,5.76899171616
 05/30  19:00:00,119.316957644,6.81899114108,0.0,0.0,80.527626,29.818365,99.9603502549,90.9764819058,3.20568,5.77818834912
 05/30  20:00:00,120.77222128,6.81899114108,0.0,0.0,80.527626,29.818365,116.15387019,104.298128426,3.20568,8.6500617639
 05/30  21:00:00,55.4052271532,0.0,0.0,0.0,15.863942322,29.242365,8.97918229738,0.0,3.20568,5.77350229738
 05/30  22:00:00,55.4436529773,0.0,0.0,0.0,15.863942322,29.242365,6.09494414699,0.0,3.20568,2.88926414699
 05/30  23:00:00,56.2097018905,0.0,0.0,0.0,15.863942322,29.242365,6.09292076898,0.0,3.20568,2.88724076898
 05/30  24:00:00,55.4740099558,0.0,0.0,0.0,15.863942322,29.242365,6.08980000567,0.0,3.20568,2.88412000567
 05/31  01:00:00,55.4714809233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  02:00:00,55.4599629346,0.0,0.0,0.0,15.863942322,29.242365,6.08992127221,0.0,3.20568,2.88424127221
 05/31  03:00:00,55.4555890582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  04:00:00,55.6672877534,0.0,0.0,0.0,15.863942322,29.242365,6.08982366864,0.0,3.20568,2.88414366864
 05/31  05:00:00,55.6461606359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  06:00:00,55.0348462971,6.81899114108,0.0,0.0,15.863942322,29.818365,266.364889796,260.274984262,3.20568,2.88422553419
 05/31  07:00:00,119.502369747,6.81899114108,0.00117760620867,0.0,80.527626,29.818365,167.600014936,161.506675209,3.20568,2.8876597269
 05/31  08:00:00,164.702982865,6.81899114108,0.00430363410219,0.0,80.527626,75.0917375,144.524630905,111.8044344,24.0426,8.67759650508
 05/31  09:00:00,164.699378609,6.81899114108,0.00347252607185,0.0,80.527626,75.0917375,132.614695227,91.1164662477,24.0426,17.4556289792
 05/31  10:00:00,168.702756412,6.84131760369,0.00446180586702,0.0,80.527626,79.0911225,116.579344502,67.0537957772,32.0568,17.4687487245
 05/31  11:00:00,169.516318759,6.95569291631,0.0,0.0,80.527626,79.0911225,89.7353720768,37.2552449434,32.0568,20.4233271334
 05/31  12:00:00,169.269606254,7.42044118102,0.0,0.0,80.527626,79.0911225,82.4633467128,27.0260612478,32.0568,23.380485465
 05/31  13:00:00,165.978057993,8.09971025963,0.0,0.0,80.527626,75.0917375,68.2467476008,28.8144746567,16.0284,23.4038729441
 05/31  14:00:00,168.244903582,8.60864317968,1.73247855109,0.0,80.527626,75.0917375,47.9696760921,14.4886051425,16.0284,17.4526709496
 05/31  15:00:00,169.406308895,9.26833236539,4.25794749486,0.0,80.527626,73.092045,33.5620352643,12.8839276239,3.20568,17.4724276404
 05/31  16:00:00,166.452682869,7.54257075701,3.15189646396,0.0,80.527626,73.092045,18.8503655472,12.7568652311,3.20568,2.88782031603
 05/31  17:00:00,121.657619313,6.82717464536,2.35775514115,0.0,80.527626,29.818365,19.1904328269,13.0967990876,3.20568,2.88795373926
 05/31  18:00:00,121.724776465,6.82570645211,2.42231933356,0.0,80.527626,29.818365,21.9913332299,13.0160666598,3.20568,5.76958657008
 05/31  19:00:00,121.445589496,6.82056097745,1.9198444331,0.0,80.527626,29.818365,26.22486606,14.3629917853,3.20568,8.65619427468
 05/31  20:00:00,122.010267531,6.81899114108,1.08501446028,0.0,80.527626,29.818365,25.4545142507,16.4750921506,3.20568,5.77374210016
 05/31  21:00:00,55.6769209366,0.0,0.0,0.0,15.863942322,29.242365,8.97869484158,0.0,3.20568,5.77301484158
 05/31  22:00:00,55.5439499889,0.0,0.0,0.0,15.863942322,29.242365,6.09508640982,0.0,3.20568,2.88940640982
 05/31  23:00:00,56.2681882031,0.0,0.0,0.0,15.863942322,29.242365,6.09280351405,0.0,3.20568,2.88712351405
 05/31  24:00:00,55.5472179693,0.0,0.0,0.0,15.863942322,29.242365,6.08976402758,0.0,3.20568,2.88408402758
 06/01  01:00:00,55.5364563628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  02:00:00,55.5198452227,0.0,0.0,0.0,15.863942322,29.242365,6.0898811006,0.0,3.20568,2.8842011006
 06/01  03:00:00,55.5039926795,0.0,0.0,0.0,15.863942322,29.242365,6.08977807067,0.0,3.20568,2.88409807067
 06/01  04:00:00,55.7023020773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  05:00:00,54.2428304328,0.0,0.0,0.0,15.863942322,29.242365,6.08989629901,0.0,3.20568,2.88421629901
 06/01  06:00:00,54.7676906336,6.81899114108,0.0,0.0,15.863942322,29.818365,199.729754712,196.504074712,3.20568,0.02
 06/01  07:00:00,119.366718858,6.81899114108,0.00424491424187,0.0,80.527626,29.818365,75.6050270104,69.5114995036,3.20568,2.88784750676
 06/01  08:00:00,165.392818568,6.94726849474,0.600415193424,0.0,80.527626,75.0917375,52.8890133001,17.284032715,24.0426,11.5623805851
 06/01  09:00:00,171.821607494,7.37083554495,6.51666182698,0.0,80.527626,75.0917375,44.6050230608,6.02194981957,24.0426,14.5404732413
 06/01  10:00:00,181.411142672,8.34278933182,11.0858240459,0.0,80.527626,79.0911225,52.4279062443,0.0,32.0568,20.3711062443
 06/01  11:00:00,186.920272291,9.36972547186,14.8139926692,0.0,80.527626,79.0911225,49.5776981359,0.012118347887,32.0568,17.508779788
 06/01  12:00:00,194.775606055,10.6909180753,22.0218214403,0.0,80.527626,79.0911225,55.4365672485,0.0,32.0568,23.3797672485
 06/01  13:00:00,198.608885101,12.5533660425,27.9481002473,0.0,80.527626,75.0917375,39.4442917625,0.010092627747,16.0284,23.4057991348
 06/01  14:00:00,209.829599188,14.7792293947,36.9262214095,0.0,80.527626,75.0917375,33.4825992232,0.0,16.0284,17.4541992232
 06/01  15:00:00,217.689829872,17.418672082,44.1634207345,0.0,80.527626,73.092045,20.6952590092,0.0158855036836,3.20568,17.4736935056
 06/01  16:00:00,211.388724379,14.0978829864,41.2966724832,0.0,80.527626,73.092045,6.11160981104,0.018023328391,3.20568,2.88790648265
 06/01  17:00:00,159.310773816,11.1280156189,35.4703083524,0.0,80.527626,29.818365,6.09350512215,0.0,3.20568,2.88782512215
 06/01  18:00:00,159.591040821,11.3174740359,35.5562442627,0.0,80.527626,29.818365,8.9742750849,0.0,3.20568,5.7685950849
 06/01  19:00:00,157.243028196,10.8744750092,33.3778594681,0.0,80.527626,29.818365,11.8625493942,0.0,3.20568,8.65686939422
 06/01  20:00:00,145.335799689,9.6935492699,21.3002950423,0.0,80.527626,29.818365,9.01356340909,0.034112139772,3.20568,5.77377126931
 06/01  21:00:00,55.8407725519,0.0,0.0,0.0,15.863942322,29.242365,8.97954205034,0.0,3.20568,5.77386205034
 06/01  22:00:00,55.6815715581,0.0,0.0,0.0,15.863942322,29.242365,6.09481505674,0.0,3.20568,2.88913505674
 06/01  23:00:00,56.4035693597,0.0,0.0,0.0,15.863942322,29.242365,6.09264518793,0.0,3.20568,2.88696518793
 06/01  24:00:00,55.6626096122,0.0,0.0,0.0,15.863942322,29.242365,6.08975816308,0.0,3.20568,2.88407816308
 06/02  01:00:00,55.6460254078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  02:00:00,55.6171066794,0.0,0.0,0.0,15.863942322,29.242365,6.08986988005,0.0,3.20568,2.88418988005
 06/02  03:00:00,55.5884368873,0.0,0.0,0.0,15.863942322,29.242365,6.08976145886,0.0,3.20568,2.88408145886
 06/02  04:00:00,56.6234749961,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  05:00:00,55.0289339337,0.0,0.0,0.0,15.863942322,29.242365,6.08987376292,0.0,3.20568,2.88419376292
 06/02  06:00:00,54.9100793219,6.81899114108,0.0,0.0,15.863942322,29.818365,90.7500666215,87.5243866215,3.20568,0.02
 06/02  07:00:00,119.353766481,6.81899114108,0.00145690497546,0.0,80.527626,29.818365,47.3211091184,41.2275988172,3.20568,2.88783030119
 06/02  08:00:00,168.543950759,7.46958485686,3.19815243206,0.0,80.527626,75.0917375,43.8984868441,8.29437936728,24.0426,11.5615074769
 06/02  09:00:00,177.800386569,8.8779384598,10.9517437825,0.0,80.527626,75.0917375,42.4597319174,0.969402589233,24.0426,17.4477293282
 06/02  10:00:00,191.652114142,10.1415361215,19.4718781921,0.0,80.527626,79.0911225,49.5148088158,0.0,32.0568,17.4580088158
 06/02  11:00:00,201.815216625,11.1452801816,27.8677055761,0.0,80.527626,79.0911225,52.4664263515,0.0,32.0568,20.4096263515
 06/02  12:00:00,209.086637927,12.9841758839,33.9899231729,0.0,80.527626,79.0911225,52.5237746068,0.0,32.0568,20.4669746068
 06/02  13:00:00,215.444954234,16.1338133302,41.1581351267,0.0,80.527626,75.0917375,39.4427106722,0.0100595556414,16.0284,23.4042511166
 06/02  14:00:00,227.032739963,18.0376506417,50.814616295,0.0,80.527626,75.0917375,33.4814537018,0.0,16.0284,17.4530537018
 06/02  15:00:00,231.220177975,19.5956129982,55.433149586,0.0,80.527626,73.092045,20.6951922896,0.0172830275144,3.20568,17.4722292621
 06/02  16:00:00,232.387009099,18.9458703118,57.3630516365,0.0,80.527626,73.092045,6.10521040427,0.0115643718472,3.20568,2.88796603242
 06/02  17:00:00,172.186552167,13.4247642114,45.988916232,0.0,80.527626,29.818365,6.09335948715,0.0,3.20568,2.88767948715
 06/02  18:00:00,164.740415902,12.3115220852,39.6731455796,0.0,80.527626,29.818365,8.97392901285,0.0,3.20568,5.76824901285
 06/02  19:00:00,146.29321823,10.6377000837,22.9775346328,0.0,80.527626,29.818365,11.8879323354,0.0256159509484,3.20568,8.65663638444
 06/02  20:00:00,134.223467348,8.9554164242,11.2511253932,0.0,80.527626,29.818365,9.94786876492,0.968447483375,3.20568,5.77374128155
 06/02  21:00:00,55.6226223117,0.0,0.0,0.0,15.863942322,29.242365,8.97908761428,0.0,3.20568,5.77340761428
 06/02  22:00:00,55.6507585023,0.0,0.0,0.0,15.863942322,29.242365,6.09508417861,0.0,3.20568,2.88940417861
 06/02  23:00:00,56.3699359957,0.0,0.0,0.0,15.863942322,29.242365,6.09280201171,0.0,3.20568,2.88712201171
 06/02  24:00:00,55.6415928798,0.0,0.0,0.0,15.863942322,29.242365,6.08976814565,0.0,3.20568,2.88408814565
 06/03  01:00:00,55.6185570565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  02:00:00,55.6024477663,0.0,0.0,0.0,15.863942322,29.242365,6.08829289335,0.0,3.20568,2.88261289335
 06/03  03:00:00,55.5932046471,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  04:00:00,55.8082790015,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  05:00:00,54.366936356,0.0,0.0,0.0,15.863942322,29.242365,6.08831517761,0.0,3.20568,2.88263517761
 06/03  06:00:00,47.2291817141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  07:00:00,47.1548244472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  08:00:00,47.1485380883,0.0,0.0,0.0,15.863942322,29.242365,6.08833717935,0.0,3.20568,2.88265717935
 06/03  09:00:00,47.1615920881,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  10:00:00,47.148679764,0.0,0.0,0.0,15.863942322,29.242365,6.08971805058,0.0,3.20568,2.88403805058
 06/03  11:00:00,47.8179784354,0.0,0.0,0.0,15.863942322,29.242365,6.08982461177,0.0,3.20568,2.88414461177
 06/03  12:00:00,47.1447413238,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  13:00:00,47.1981964883,0.0,0.0,0.0,15.863942322,29.242365,6.088283145,0.0,3.20568,2.882603145
 06/03  14:00:00,47.2118581884,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  15:00:00,47.2066193992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  16:00:00,47.1147416033,0.0,0.0,0.0,15.863942322,29.242365,6.0883048635,0.0,3.20568,2.8826248635
 06/03  17:00:00,47.1207748828,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  18:00:00,47.124309889,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  19:00:00,47.3392529407,0.0,0.0,0.0,15.863942322,29.242365,6.0883265474,0.0,3.20568,2.8826465474
 06/03  20:00:00,48.7360974239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  21:00:00,55.7468064476,0.0,0.0,0.0,15.863942322,29.242365,6.08834820105,0.0,3.20568,2.88266820105
 06/03  22:00:00,55.5716511366,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  23:00:00,56.2516801123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  24:00:00,55.5559852927,0.0,0.0,0.0,15.863942322,29.242365,6.08836982695,0.0,3.20568,2.88268982695
 06/04  01:00:00,55.5565203808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  02:00:00,55.5560591305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  03:00:00,55.5472464652,0.0,0.0,0.0,15.863942322,29.242365,6.08838617698,0.0,3.20568,2.88270617698
 06/04  04:00:00,55.750775045,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  05:00:00,54.2990816639,0.0,0.0,0.0,15.863942322,29.242365,6.08825779496,0.0,3.20568,2.88257779496
 06/04  06:00:00,47.1669321627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  07:00:00,47.1146784771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  08:00:00,47.1441733271,0.0,0.0,0.0,15.863942322,29.242365,6.0896962242,0.0,3.20568,2.8840162242
 06/04  09:00:00,47.2183104696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  10:00:00,47.2597170022,0.0,0.0,0.0,15.863942322,29.242365,6.08979692756,0.0,3.20568,2.88411692756
 06/04  11:00:00,47.9586022567,0.0,0.0,0.0,15.863942322,29.242365,6.08967814129,0.0,3.20568,2.88399814129
 06/04  12:00:00,47.2806636373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  13:00:00,47.3329094445,0.0,0.0,0.0,15.863942322,29.242365,6.08977892656,0.0,3.20568,2.88409892656
 06/04  14:00:00,47.3625844716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  15:00:00,47.3772369888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  16:00:00,47.3037424255,0.0,0.0,0.0,15.863942322,29.242365,6.08837766482,0.0,3.20568,2.88269766482
 06/04  17:00:00,47.304098147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  18:00:00,51.0585250256,0.539902293168,3.2223633533,0.0,15.863942322,29.242365,6.08839486328,0.0,3.20568,2.88271486328
 06/04  19:00:00,51.1828936358,0.474200837847,3.16074927076,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  20:00:00,48.9093565436,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  21:00:00,55.8620891619,0.0,0.0,0.0,15.863942322,29.242365,6.08826531853,0.0,3.20568,2.88258531853
 06/04  22:00:00,55.6704770265,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  23:00:00,56.3583583351,0.0,0.0,0.0,15.863942322,29.242365,6.08828192748,0.0,3.20568,2.88260192748
 06/04  24:00:00,55.6416424541,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  01:00:00,55.6134181051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  02:00:00,55.5946934063,0.0,0.0,0.0,15.863942322,29.242365,6.08979181681,0.0,3.20568,2.88411181681
 06/05  03:00:00,55.5721908932,0.0,0.0,0.0,15.863942322,29.242365,6.0896674829,0.0,3.20568,2.8839874829
 06/05  04:00:00,55.7679994586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  05:00:00,54.3178971388,0.0,0.0,0.0,15.863942322,29.242365,6.08976229381,0.0,3.20568,2.88408229381
 06/05  06:00:00,54.5654637542,6.81899114108,0.0,0.0,15.863942322,29.818365,80.6196051664,77.3939251664,3.20568,0.02
 06/05  07:00:00,119.368018097,6.81899114108,0.00095751903554,0.0,80.527626,29.818365,40.465921434,34.3723734815,3.20568,2.88786795256
 06/05  08:00:00,169.007035916,7.32398470919,3.78909636889,0.0,80.527626,75.0917375,43.9317070246,8.32772354939,24.0426,11.5613834753
 06/05  09:00:00,179.556770055,8.64126174681,12.9301979244,0.0,80.527626,75.0917375,39.7061838401,1.12169039758,24.0426,14.5418934426
 06/05  10:00:00,195.950236153,9.91647854503,23.9629027316,0.0,80.527626,79.0911225,49.5249220902,0.0015940818328,32.0568,17.4665280084
 06/05  11:00:00,208.068023378,10.9810430561,34.2541414017,0.0,80.527626,79.0911225,52.4775500152,0.00484628405964,32.0568,20.4159037312
