Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/22  13:00:00,184.046420383,11.199034739,14.8420592141,0.0,80.527626,75.0917375,39.4251510335,0.020073292051,16.0284,23.3766777414
 06/22  14:00:00,184.254538269,12.0827865699,14.1881892818,0.0,80.527626,75.0917375,31.3110889424,0.0137246943032,16.0284,15.2689642481
 06/22  15:00:00,183.379383883,13.0784793583,14.35467895,0.0,80.527626,73.092045,19.9443356749,0.013346382809,3.20568,16.7253092921
 06/22  16:00:00,178.507013177,9.54705186308,13.1232116534,0.0,80.527626,73.092045,6.11097756676,0.0178764222652,3.20568,2.88742114449
 06/22  17:00:00,128.873003741,7.54099359827,8.78481915364,0.0,80.527626,29.818365,6.50782200174,0.414718769419,3.20568,2.88742323232
 06/22  18:00:00,127.064597344,7.36486140741,7.16689967341,0.0,80.527626,29.818365,10.9840378069,2.01089249233,3.20568,5.76746531459
 06/22  19:00:00,125.947856431,7.24304038469,5.93833572136,0.0,80.527626,29.818365,16.2862023167,4.42706980195,3.20568,8.65345251479
 06/22  20:00:00,123.455174714,7.05203152351,3.68393448505,0.0,80.527626,29.818365,18.5114985637,9.53434049684,3.20568,5.7714780669
 06/22  21:00:00,55.7101674105,0.0,0.0,0.0,15.863942322,29.242365,8.97757465338,0.0,3.20568,5.77189465338
 06/22  22:00:00,55.579443212,0.0,0.0,0.0,15.863942322,29.242365,6.09439987182,0.0,3.20568,2.88871987182
 06/22  23:00:00,56.3215206941,0.0,0.0,0.0,15.863942322,29.242365,6.09237162417,0.0,3.20568,2.88669162417
 06/22  24:00:00,55.5978381722,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  01:00:00,55.593657768,0.0,0.0,0.0,15.863942322,29.242365,6.08952641588,0.0,3.20568,2.88384641588
 06/23  02:00:00,55.582940724,0.0,0.0,0.0,15.863942322,29.242365,6.08952420813,0.0,3.20568,2.88384420813
 06/23  03:00:00,55.56310786,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  04:00:00,56.599626212,0.0,0.0,0.0,15.863942322,29.242365,6.08952214914,0.0,3.20568,2.88384214914
 06/23  05:00:00,55.0025070282,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  06:00:00,54.9218533002,6.81899114108,0.0,0.0,15.863942322,29.818365,107.259475266,101.169955102,3.20568,2.88384016445
 06/23  07:00:00,119.349514375,6.81899114108,0.00120716537576,0.0,80.527626,29.818365,75.0205919668,68.9276656721,3.20568,2.88724629465
 06/23  08:00:00,164.739306637,6.91122684377,0.00456879445848,0.0,80.527626,75.0917375,79.0129938865,46.2972660827,24.0426,8.67312780376
 06/23  09:00:00,167.801362042,7.7909164304,2.13219616537,0.0,80.527626,75.0917375,57.2267922128,18.6543631278,24.0426,14.529829085
 06/23  10:00:00,176.882351857,8.62568300063,6.3350714021,0.0,80.527626,79.0911225,57.5498435745,8.04307993537,32.0568,17.4499636391
 06/23  11:00:00,176.491317538,9.09290480618,4.77765249219,0.0,80.527626,79.0911225,52.4579080368,0.0,32.0568,20.4011080368
 06/23  12:00:00,174.89110475,9.59314169251,3.38485077819,0.0,80.527626,79.0911225,52.4896422223,0.0,32.0568,20.4328422223
 06/23  13:00:00,178.48015386,10.8201061313,9.69546028714,0.0,80.527626,75.0917375,39.2529254262,2.77029804363,16.0284,20.4542273826
 06/23  14:00:00,190.049769462,12.2300208516,19.7822004872,0.0,80.527626,75.0917375,33.4701063371,0.0,16.0284,17.4417063371
 06/23  15:00:00,195.114663093,14.4513567942,24.6232516,0.0,80.527626,73.092045,20.6701669982,0.0109588429258,3.20568,17.4535281553
 06/23  16:00:00,189.438039954,11.0691685012,22.4448518222,0.0,80.527626,73.092045,6.10171278876,0.00870534624723,3.20568,2.88732744251
 06/23  17:00:00,140.085653468,8.76445000106,18.6766849811,0.0,80.527626,29.818365,6.09300425778,0.0,3.20568,2.88732425778
 06/23  18:00:00,135.503314907,8.33418186037,14.5512479564,0.0,80.527626,29.818365,8.97262081145,0.0,3.20568,5.76694081145
 06/23  19:00:00,129.425932057,7.82703833379,9.03390733797,0.0,80.527626,29.818365,10.2048458948,1.22418374305,3.20568,5.77498215171
 06/23  20:00:00,124.336966809,7.43186015727,4.38808716796,0.0,80.527626,29.818365,16.8238849573,7.84709801377,3.20568,5.77110694348
 06/23  21:00:00,55.5841224717,0.0,0.0,0.0,15.863942322,29.242365,8.977106234,0.0,3.20568,5.771426234
 06/23  22:00:00,55.6198251725,0.0,0.0,0.0,15.863942322,29.242365,6.09456579622,0.0,3.20568,2.88888579622
 06/23  23:00:00,56.3144911184,0.0,0.0,0.0,15.863942322,29.242365,6.09229223579,0.0,3.20568,2.88661223579
 06/23  24:00:00,55.5984953595,0.0,0.0,0.0,15.863942322,29.242365,6.08952267718,0.0,3.20568,2.88384267718
 06/24  01:00:00,55.5891439938,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  02:00:00,55.5731302466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  03:00:00,55.561995387,0.0,0.0,0.0,15.863942322,29.242365,6.0882373862,0.0,3.20568,2.8825573862
 06/24  04:00:00,55.7600477961,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  05:00:00,54.2989331695,0.0,0.0,0.0,15.863942322,29.242365,6.08816061496,0.0,3.20568,2.88248061496
 06/24  06:00:00,47.1652307926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  07:00:00,47.1384860977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  08:00:00,47.1971149842,0.0,0.0,0.0,15.863942322,29.242365,6.08822317566,0.0,3.20568,2.88254317566
 06/24  09:00:00,47.2616847998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  10:00:00,47.2939402333,0.0,0.0,0.0,15.863942322,29.242365,6.08949127583,0.0,3.20568,2.88381127583
 06/24  11:00:00,47.9963112107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  12:00:00,47.3245511306,0.0,0.0,0.0,15.863942322,29.242365,6.08926681153,0.0,3.20568,2.88358681153
 06/24  13:00:00,47.3853287749,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  14:00:00,47.3924262728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  15:00:00,47.3977377168,0.0,0.0,0.0,15.863942322,29.242365,6.08827189117,0.0,3.20568,2.88259189117
 06/24  16:00:00,47.3179543614,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  17:00:00,51.1887213457,0.59653041897,3.26600760136,0.0,15.863942322,29.242365,6.0881946496,0.0,3.20568,2.8825146496
 06/24  18:00:00,52.6362744163,0.749426153181,4.55840774466,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  19:00:00,47.5674232633,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  20:00:00,47.5013442514,0.0,0.0,0.0,15.863942322,29.242365,6.08825685169,0.0,3.20568,2.88257685169
 06/24  21:00:00,55.9086637755,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  22:00:00,55.7023986036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  23:00:00,56.3506530346,0.0,0.0,0.0,15.863942322,29.242365,6.08817962408,0.0,3.20568,2.88249962408
 06/24  24:00:00,55.6336332761,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  01:00:00,55.6101175281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  02:00:00,55.5826788433,0.0,0.0,0.0,15.863942322,29.242365,6.08823907073,0.0,3.20568,2.88255907073
 06/25  03:00:00,55.5578063915,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  04:00:00,55.7595133834,0.0,0.0,0.0,15.863942322,29.242365,6.08815827346,0.0,3.20568,2.88247827346
 06/25  05:00:00,54.3093196027,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  06:00:00,47.1817523358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  07:00:00,47.1681625695,0.0,0.0,0.0,15.863942322,29.242365,6.08821648836,0.0,3.20568,2.88253648836
 06/25  08:00:00,47.2452922562,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  09:00:00,47.3094182467,0.0,0.0,0.0,15.863942322,29.242365,6.08961630757,0.0,3.20568,2.88393630757
 06/25  10:00:00,47.3308120658,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  11:00:00,48.0216460322,0.0,0.0,0.0,15.863942322,29.242365,6.08960465843,0.0,3.20568,2.88392465843
 06/25  12:00:00,47.34621001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  13:00:00,47.4064832248,0.0,0.0,0.0,15.863942322,29.242365,6.08959304004,0.0,3.20568,2.88391304004
 06/25  14:00:00,47.4339582036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  15:00:00,47.4509102611,0.0,0.0,0.0,15.863942322,29.242365,6.08817018934,0.0,3.20568,2.88249018934
 06/25  16:00:00,49.1861319222,0.211463221753,1.57091996277,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  17:00:00,57.1001260729,1.08606998655,8.62372633639,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  18:00:00,56.3675458311,0.942596145259,8.0301186695,0.0,15.863942322,29.242365,6.08825650341,0.0,3.20568,2.88257650341
 06/25  19:00:00,57.1414736259,1.10558057547,8.36687857084,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  20:00:00,53.0877828415,0.787425962197,4.70805196302,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  21:00:00,55.9581458665,0.0,0.0,0.0,15.863942322,29.242365,6.08825864574,0.0,3.20568,2.88257864574
 06/25  22:00:00,55.7448899931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  23:00:00,56.390859879,0.0,0.0,0.0,15.863942322,29.242365,6.08820448387,0.0,3.20568,2.88252448387
 06/25  24:00:00,55.6676376133,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  01:00:00,55.6315411636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  02:00:00,55.607850102,0.0,0.0,0.0,15.863942322,29.242365,6.08952898308,0.0,3.20568,2.88384898308
 06/26  03:00:00,55.5851046822,0.0,0.0,0.0,15.863942322,29.242365,6.08951251854,0.0,3.20568,2.88383251854
 06/26  04:00:00,55.7804460545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  05:00:00,54.3171617125,0.0,0.0,0.0,15.863942322,29.242365,6.08949617658,0.0,3.20568,2.88381617658
 06/26  06:00:00,54.5649831053,6.81899114108,0.0,0.0,15.863942322,29.818365,90.835488147,87.609808147,3.20568,0.02
 06/26  07:00:00,119.491115423,6.81899114108,0.141197711022,0.0,80.527626,29.818365,34.3189421613,28.2258018055,3.20568,2.88746035575
 06/26  08:00:00,172.58817946,7.65799363806,7.0176115445,0.0,80.527626,75.0917375,35.8171583378,3.10119451001,24.0426,8.6733638278
 06/26  09:00:00,186.607596193,9.34212258709,19.2113001949,0.0,80.527626,75.0917375,41.4771384061,0.0,24.0426,17.4345384061
 06/26  10:00:00,204.67495819,10.8120298493,31.7332204501,0.0,80.527626,79.0911225,46.5962675082,0.0,32.0568,14.5394675082
 06/26  11:00:00,217.757947543,11.9813086266,42.9090321985,0.0,80.527626,79.0911225,52.4515184478,0.0,32.0568,20.3947184478
 06/26  12:00:00,233.386713601,14.3591765108,56.8368344058,0.0,80.527626,79.0911225,52.4883179696,0.0,32.0568,20.4315179696
 06/26  13:00:00,241.997612732,17.2569323283,66.5071400938,0.0,80.527626,75.0917375,36.4815045377,0.0,16.0284,20.4531045377
 06/26  14:00:00,249.743166923,18.7189600526,72.784436398,0.0,80.527626,75.0917375,33.4678315222,0.0,16.0284,17.4394315222
 06/26  15:00:00,252.312717371,19.9931048442,76.0773230062,0.0,80.527626,73.092045,20.6722587869,0.0145260332698,3.20568,17.4520527537
 06/26  16:00:00,249.270035009,19.3735267928,73.7870175254,0.0,80.527626,73.092045,6.10496840823,0.0117909964108,3.20568,2.88749741182
 06/26  17:00:00,188.48660734,14.2102781649,61.4564765718,0.0,80.527626,29.818365,6.09315748356,0.0,3.20568,2.88747748356
 06/26  18:00:00,181.774029014,13.3437730943,55.6227658703,0.0,80.527626,29.818365,8.97278603659,0.0,3.20568,5.76710603659
 06/26  19:00:00,171.739532945,12.0688929478,46.6018843047,0.0,80.527626,29.818365,8.98089953895,0.0,3.20568,5.77521953895
 06/26  20:00:00,160.080618232,10.9968948687,36.0814252434,0.0,80.527626,29.818365,8.97678951239,0.0,3.20568,5.77110951239
 06/26  21:00:00,55.93266043,0.0,0.0,0.0,15.863942322,29.242365,8.97712982252,0.0,3.20568,5.77144982252
 06/26  22:00:00,55.7832244139,0.0,0.0,0.0,15.863942322,29.242365,6.09455881072,0.0,3.20568,2.88887881072
 06/26  23:00:00,56.5336527937,0.0,0.0,0.0,15.863942322,29.242365,6.09228599867,0.0,3.20568,2.88660599867
 06/26  24:00:00,55.8054024974,0.0,0.0,0.0,15.863942322,29.242365,6.08952193344,0.0,3.20568,2.88384193344
 06/27  01:00:00,55.7546102292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  02:00:00,55.7341386728,0.0,0.0,0.0,15.863942322,29.242365,6.08949950285,0.0,3.20568,2.88381950285
 06/27  03:00:00,55.7254107771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  04:00:00,56.8551780063,0.0,0.0,0.0,15.863942322,29.242365,6.08947847148,0.0,3.20568,2.88379847148
 06/27  05:00:00,55.1707897919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  06:00:00,57.4965532939,6.81899114108,2.54351523453,0.0,15.863942322,29.818365,22.1162258013,16.0265589913,3.20568,2.88398681001
 06/27  07:00:00,125.615514393,6.81899114108,6.19162910365,0.0,80.527626,29.818365,7.81242193371,1.71936858971,3.20568,2.88737334401
 06/27  08:00:00,185.40243744,9.34600975462,18.0504503693,0.0,80.527626,75.0917375,32.724050439,0.00918571776316,24.0426,8.6722647212
 06/27  09:00:00,203.262465298,11.071193375,34.0582708974,0.0,80.527626,75.0917375,39.370198084,0.0,24.0426,15.327598084
 06/27  10:00:00,226.548411394,13.0970601119,51.2584989223,0.0,80.527626,79.0911225,48.7057638051,0.0,32.0568,16.6489638051
 06/27  11:00:00,237.575926867,14.8596029245,59.8103988356,0.0,80.527626,79.0911225,52.4543444981,0.0,32.0568,20.3975444981
 06/27  12:00:00,232.620228532,16.6362383237,53.8084250344,0.0,80.527626,79.0911225,52.4881109405,0.00221874032939,32.0568,20.4290922002
 06/27  13:00:00,231.692449022,18.3519480152,55.1428727218,0.0,80.527626,75.0917375,36.4812023995,0.00243442531508,16.0284,20.4503679742
 06/27  14:00:00,239.927001415,19.097312942,62.6142436061,0.0,80.527626,75.0917375,33.4631619238,0.0,16.0284,17.4347619238
 06/27  15:00:00,241.030641227,20.0035883671,64.8103199413,0.0,80.527626,73.092045,20.6699283681,0.0170582312881,3.20568,17.4471901368
 06/27  16:00:00,240.88238539,19.9824225336,64.7801506743,0.0,80.527626,73.092045,6.10553321005,0.0127105651605,3.20568,2.88714264489
 06/27  17:00:00,182.769658536,14.6182338762,55.3366067213,0.0,80.527626,29.818365,6.09280125944,0.0,3.20568,2.88712125944
 06/27  18:00:00,178.039708808,13.7559987614,51.4825566057,0.0,80.527626,29.818365,6.09928344506,0.0,3.20568,2.89360344506
 06/27  19:00:00,165.009784655,12.4649960818,39.7792495444,0.0,80.527626,29.818365,11.8613138577,0.00257288163283,3.20568,8.65306097602
 06/27  20:00:00,150.529219368,11.0084032387,26.8081225134,0.0,80.527626,29.818365,8.97991419077,0.00310230149136,3.20568,5.77113188928
 06/27  21:00:00,55.7021937208,0.0,0.0,0.0,15.863942322,29.242365,8.97711324096,0.0,3.20568,5.77143324096
 06/27  22:00:00,55.7222134268,0.0,0.0,0.0,15.863942322,29.242365,6.09421952542,0.0,3.20568,2.88853952542
 06/27  23:00:00,56.4538649519,0.0,0.0,0.0,15.863942322,29.242365,6.09219023623,0.0,3.20568,2.88651023623
 06/27  24:00:00,55.7072711494,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  01:00:00,55.6645234538,0.0,0.0,0.0,15.863942322,29.242365,6.08956351387,0.0,3.20568,2.88388351387
 06/28  02:00:00,55.6359699305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  03:00:00,55.6174798558,0.0,0.0,0.0,15.863942322,29.242365,6.08953777171,0.0,3.20568,2.88385777171
 06/28  04:00:00,55.8183090775,0.0,0.0,0.0,15.863942322,29.242365,6.08951217711,0.0,3.20568,2.88383217711
 06/28  05:00:00,54.3561175371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  06:00:00,54.5496547319,6.81899114108,0.0,0.0,15.863942322,29.818365,54.1274423112,48.0379556453,3.20568,2.88380666596
 06/28  07:00:00,120.943977656,6.81899114108,1.5640797935,0.0,80.527626,29.818365,18.8949023426,12.8019037971,3.20568,2.88731854545
 06/28  08:00:00,178.285850002,8.23256982298,12.0890225062,0.0,80.527626,75.0917375,33.4822663807,0.767171217317,24.0426,8.67249516336
 06/28  09:00:00,193.766986102,10.0826797904,25.576928719,0.0,80.527626,75.0917375,38.5732181539,0.0,24.0426,14.5306181539
 06/28  10:00:00,214.25242603,11.6117166192,40.4723619691,0.0,80.527626,79.0911225,49.5001441439,0.0,32.0568,17.4433441439
 06/28  11:00:00,227.29438355,13.1579496127,51.2407184654,0.0,80.527626,79.0911225,49.5398332887,0.00072459513438,32.0568,17.4823086935
 06/28  12:00:00,238.023668155,15.6403324009,60.1847220219,0.0,80.527626,79.0911225,52.4866579872,0.0,32.0568,20.4298579872
 06/28  13:00:00,239.959567104,17.9098525022,63.8391259135,0.0,80.527626,75.0917375,39.3971444088,0.0,16.0284,23.3687444088
 06/28  14:00:00,252.443180735,19.0354222868,75.1759835791,0.0,80.527626,75.0917375,30.5620383374,0.0,16.0284,14.5336383374
 06/28  15:00:00,264.377537376,20.4800155277,87.662779878,0.0,80.527626,73.092045,20.6600116536,0.0,3.20568,17.4543316536
 06/28  16:00:00,265.084728669,20.9044355659,88.0647875321,0.0,80.527626,73.092045,6.10458237002,0.0116434723008,3.20568,2.88725889772
 06/28  17:00:00,208.282970258,16.5879673303,78.8647426917,0.0,80.527626,29.818365,6.09290910955,0.0,3.20568,2.88722910955
 06/28  18:00:00,204.198970286,15.7810076768,75.5933029418,0.0,80.527626,29.818365,8.97233949155,0.0,3.20568,5.76665949155
 06/28  19:00:00,191.549187749,14.4244334808,64.028420395,0.0,80.527626,29.818365,8.98085385739,0.0,3.20568,5.77517385739
 06/28  20:00:00,166.288247154,12.4767359033,40.8176498906,0.0,80.527626,29.818365,8.97603282227,0.0,3.20568,5.77035282227
 06/28  21:00:00,55.9228687196,0.0,0.0,0.0,15.863942322,29.242365,8.9762933851,0.0,3.20568,5.7706133851
 06/28  22:00:00,55.7309870314,0.0,0.0,0.0,15.863942322,29.242365,6.09452142111,0.0,3.20568,2.88884142111
 06/28  23:00:00,56.4833951754,0.0,0.0,0.0,15.863942322,29.242365,6.09235375626,0.0,3.20568,2.88667375626
 06/28  24:00:00,55.7097857731,0.0,0.0,0.0,15.863942322,29.242365,6.08952422241,0.0,3.20568,2.88384422241
 06/29  01:00:00,55.6575326562,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  02:00:00,55.6434496746,0.0,0.0,0.0,15.863942322,29.242365,6.08949361229,0.0,3.20568,2.88381361229
 06/29  03:00:00,55.6328104701,0.0,0.0,0.0,15.863942322,29.242365,6.08946349552,0.0,3.20568,2.88378349552
 06/29  04:00:00,55.8065271591,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  05:00:00,54.3468556221,0.0,0.0,0.0,15.863942322,29.242365,6.08964078751,0.0,3.20568,2.88396078751
 06/29  06:00:00,54.5333006051,6.81899114108,0.00317096540783,0.0,15.863942322,29.818365,58.353449279,55.127769279,3.20568,0.02
 06/29  07:00:00,123.108353807,6.81899114108,3.7207099715,0.0,80.527626,29.818365,13.9015438411,7.80850661635,3.20568,2.88735722475
 06/29  08:00:00,179.364442803,8.45458454944,12.9323630159,0.0,80.527626,75.0917375,32.7221138143,0.00820004510166,24.0426,8.67131376916
 06/29  09:00:00,188.793020907,10.1301766137,20.6012635891,0.0,80.527626,75.0917375,41.473094622,0.000952768594613,24.0426,17.4295418534
 06/29  10:00:00,204.648969013,11.462289104,31.0540379897,0.0,80.527626,79.0911225,46.5989305066,0.00102316026671,32.0568,14.5411073463
 06/29  11:00:00,224.966836905,12.9900576958,49.0749015945,0.0,80.527626,79.0911225,52.4495652063,0.0,32.0568,20.3927652063
 06/29  12:00:00,249.169787694,15.7248097529,71.2246848162,0.0,80.527626,79.0911225,52.4850129314,0.0,32.0568,20.4282129314
 06/29  13:00:00,261.408138589,18.2161152495,84.9300564093,0.0,80.527626,75.0917375,36.4772300792,0.0,16.0284,20.4488300792
 06/29  14:00:00,271.602898465,19.3763725939,93.9511619378,0.0,80.527626,75.0917375,33.4618712963,0.0,16.0284,17.4334712963
 06/29  15:00:00,276.937698377,21.187904576,99.4829384022,0.0,80.527626,73.092045,17.7470653179,0.0,3.20568,14.5413853179
 06/29  16:00:00,279.076161561,21.9720571124,100.949434117,0.0,80.527626,73.092045,6.10434313266,0.0112218194163,3.20568,2.88744131324
 06/29  17:00:00,229.585357043,19.4288588339,97.2818215086,0.0,80.527626,29.818365,6.09309258603,0.0,3.20568,2.88741258603
 06/29  18:00:00,225.16609852,18.586438766,93.7107926846,0.0,80.527626,29.818365,8.97278752303,0.0,3.20568,5.76710752303
 06/29  19:00:00,210.489251822,17.098981771,80.2389059048,0.0,80.527626,29.818365,11.8581038065,0.0,3.20568,8.65242380653
 06/29  20:00:00,192.393705379,15.1151581674,64.1928480776,0.0,80.527626,29.818365,8.97635491513,0.0,3.20568,5.77067491513
 06/29  21:00:00,56.0073582567,0.0,0.0,0.0,15.863942322,29.242365,8.97661155183,0.0,3.20568,5.77093155183
 06/29  22:00:00,55.805060064,0.0,0.0,0.0,15.863942322,29.242365,6.09443902793,0.0,3.20568,2.88875902793
 06/29  23:00:00,56.509935733,0.0,0.0,0.0,15.863942322,29.242365,6.09230523297,0.0,3.20568,2.88662523297
 06/29  24:00:00,55.7496957491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  01:00:00,55.7812449017,0.0,0.0,0.0,15.863942322,29.242365,6.08954303467,0.0,3.20568,2.88386303467
 06/30  02:00:00,55.8259345037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  03:00:00,55.805842227,0.0,0.0,0.0,15.863942322,29.242365,6.0895084075,0.0,3.20568,2.8838284075
 06/30  04:00:00,57.1136015825,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  05:00:00,55.4111103935,0.0,0.0,0.0,15.863942322,29.242365,6.089473928,0.0,3.20568,2.883793928
 06/30  06:00:00,62.3707791854,6.82934694037,7.30704388116,0.0,15.863942322,29.818365,6.22738432014,0.246018486608,3.20568,2.77568583353
 06/30  07:00:00,128.726323474,6.88542857707,9.17339271822,0.0,80.527626,29.818365,3.33381030598,0.0,3.20568,0.128130305982
 06/30  08:00:00,191.523635101,11.3459172693,22.1517919709,0.0,80.527626,75.0917375,35.6052552785,0.00815248619193,24.0426,11.5545027923
 06/30  09:00:00,200.244925199,12.8720367786,29.2823082278,0.0,80.527626,75.0917375,38.5731121383,0.0,24.0426,14.5305121383
 06/30  10:00:00,212.606645706,14.2261141542,36.2592778948,0.0,80.527626,79.0911225,49.4977489038,0.0,32.0568,17.4409489038
 06/30  11:00:00,223.171493069,15.4599172447,44.8658737815,0.0,80.527626,79.0911225,49.5347899596,0.0,32.0568,17.4779899596
 06/30  12:00:00,232.30558627,17.1584517819,53.0012655189,0.0,80.527626,79.0911225,52.4839778332,0.0,32.0568,20.4271778332
 06/30  13:00:00,233.096439287,18.4622578132,56.4464600602,0.0,80.527626,75.0917375,36.4757712866,0.0,16.0284,20.4473712866
 06/30  14:00:00,239.37958434,19.3021131854,61.8766769534,0.0,80.527626,75.0917375,33.4654363385,0.0,16.0284,17.4370363385
 06/30  15:00:00,246.916669213,20.8448082126,69.8490212747,0.0,80.527626,73.092045,20.6670834458,0.01263323475,3.20568,17.4487702111
 06/30  16:00:00,254.10163957,21.4843475242,76.4930946476,0.0,80.527626,73.092045,6.10409332451,0.0111719982092,3.20568,2.8872413263
 06/30  17:00:00,203.974237493,18.6371526921,72.5025201781,0.0,80.527626,29.818365,6.09288239738,0.0,3.20568,2.88720239738
 06/30  18:00:00,198.683720238,17.5881234373,68.2734686652,0.0,80.527626,29.818365,8.97205982265,0.0,3.20568,5.76637982265
 06/30  19:00:00,186.935384349,16.1437362563,57.9831252332,0.0,80.527626,29.818365,8.98140558757,0.000498925155491,3.20568,5.77522666242
 06/30  20:00:00,168.959889816,13.8271337031,42.3684698523,0.0,80.527626,29.818365,8.98105752646,0.00519792538681,3.20568,5.77017960108
 06/30  21:00:00,55.7150596343,0.0,0.0,0.0,15.863942322,29.242365,8.97650339913,0.0,3.20568,5.77082339913
 06/30  22:00:00,55.7130152134,0.0,0.0,0.0,15.863942322,29.242365,6.09408386753,0.0,3.20568,2.88840386753
 06/30  23:00:00,56.4499941856,0.0,0.0,0.0,15.863942322,29.242365,6.09215789164,0.0,3.20568,2.88647789164
 06/30  24:00:00,55.730943852,0.0,0.0,0.0,15.863942322,29.242365,6.08946996848,0.0,3.20568,2.88378996848
 07/01  01:00:00,48.5144914553,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  02:00:00,48.5048912338,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  03:00:00,48.497284346,0.0,0.0,0.0,15.863942322,22.030085,6.08817739395,0.0,3.20568,2.88249739395
 07/01  04:00:00,48.730608646,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  05:00:00,47.279895489,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  06:00:00,40.1397978372,0.0,0.0,0.0,15.863942322,22.030085,6.08821043577,0.0,3.20568,2.88253043577
 07/01  07:00:00,40.1067157714,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  08:00:00,40.1849539993,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  09:00:00,40.2564645533,0.0,0.0,0.0,15.863942322,22.030085,6.08956453642,0.0,3.20568,2.88388453642
 07/01  10:00:00,40.290577468,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  11:00:00,41.0023584712,0.0,0.0,0.0,15.863942322,22.030085,6.08952575961,0.0,3.20568,2.88384575961
 07/01  12:00:00,40.3352921783,0.0,0.0,0.0,15.863942322,22.030085,6.0894870335,0.0,3.20568,2.8838070335
 07/01  13:00:00,40.3677542955,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  14:00:00,47.5107209771,0.628619621773,6.4820546884,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  15:00:00,55.3459661903,1.47974225064,13.4552151451,0.0,15.863942322,22.030085,6.08822595933,0.0,3.20568,2.88254595933
 07/01  16:00:00,52.791640786,1.79942929512,10.6796268724,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  17:00:00,53.38755657,1.32075954729,11.8069678309,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  18:00:00,50.9192579553,1.03685498157,9.59163530219,0.0,15.863942322,22.030085,6.08827966832,4.85442735992e-05,3.20568,2.88255112405
 07/01  19:00:00,53.1188141515,1.21513213621,11.293090213,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  20:00:00,49.8780403184,0.926694591221,8.39101776419,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  21:00:00,50.3829152665,0.101930489474,1.38288640356,0.0,15.863942322,22.030085,6.08819472254,0.0,3.20568,2.88251472254
 07/01  22:00:00,48.6430678301,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  23:00:00,49.2949288757,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  24:00:00,48.6432965083,0.0,0.0,0.0,15.863942322,22.030085,6.08815815036,0.0,3.20568,2.88247815036
 07/02  01:00:00,48.6203121718,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  02:00:00,48.5879504793,0.0,0.0,0.0,15.863942322,22.030085,6.08818731663,0.0,3.20568,2.88250731663
 07/02  03:00:00,48.5888986925,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  04:00:00,48.7927374268,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  05:00:00,48.7609699533,0.0,0.0,0.0,15.863942322,22.030085,6.08821643709,0.0,3.20568,2.88253643709
 07/02  06:00:00,40.2219894551,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  07:00:00,40.1614181488,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  08:00:00,40.2092646691,0.0,0.0,0.0,15.863942322,22.030085,6.08942634218,0.0,3.20568,2.88374634218
 07/02  09:00:00,40.2601302752,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  10:00:00,40.2927913646,0.0,0.0,0.0,15.863942322,22.030085,6.08958949401,0.0,3.20568,2.88390949401
 07/02  11:00:00,40.9857754385,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  12:00:00,40.3149271718,0.0,0.0,0.0,15.863942322,22.030085,6.08954643518,0.0,3.20568,2.88386643518
 07/02  13:00:00,41.0828341242,0.420842304508,0.336002299225,0.0,15.863942322,22.030085,6.08950342277,0.0,3.20568,2.88382342277
 07/02  14:00:00,49.4237990403,1.62357603157,7.46813535218,0.0,15.863942322,22.030085,3.22588168245,0.000201682454761,3.20568,0.02
 07/02  15:00:00,54.5907513778,2.7949692983,11.4590764906,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  16:00:00,61.2332167634,3.97853979645,16.9430468729,0.0,15.863942322,22.030085,6.08783039865,0.0,3.20568,2.88215039865
 07/02  17:00:00,56.4162436006,3.49666489699,12.6467871971,0.0,15.863942322,22.030085,3.39184600382,0.166166003817,3.20568,0.02
 07/02  18:00:00,54.3606801336,3.34279704962,10.7807416526,0.0,15.863942322,22.030085,4.5321866151,1.3065066151,3.20568,0.02
 07/02  19:00:00,47.779132508,0.829463737237,6.43908507361,0.0,15.863942322,22.030085,6.08788762035,0.0,3.20568,2.88220762035
 07/02  20:00:00,47.082764438,0.787178237048,5.81443135386,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  21:00:00,48.846098677,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  22:00:00,48.5768650436,0.0,0.0,0.0,15.863942322,22.030085,6.08813311857,0.0,3.20568,2.88245311857
 07/02  23:00:00,49.2287304757,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  24:00:00,48.5129909148,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  01:00:00,48.484751963,0.0,0.0,0.0,15.863942322,22.030085,6.08954571196,0.0,3.20568,2.88386571196
 07/03  02:00:00,48.4562122196,0.0,0.0,0.0,15.863942322,22.030085,6.08949829494,0.0,3.20568,2.88381829494
 07/03  03:00:00,48.4423605294,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  04:00:00,48.6442901564,0.0,0.0,0.0,15.863942322,22.030085,6.08945102528,0.0,3.20568,2.88377102528
 07/03  05:00:00,48.5987348886,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  06:00:00,47.3132284054,6.81899114108,0.0119222467087,0.0,15.863942322,22.606085,26.9449378826,20.855328352,3.20568,2.88392953068
 07/03  07:00:00,47.2186020301,6.81899114108,0.00387924556745,0.0,15.863942322,22.606085,59.0338342554,52.9407760514,3.20568,2.88737820398
 07/03  08:00:00,95.4733166323,6.83908966381,0.0012024385223,0.0,44.73757,41.8366005,44.1924859255,25.2767602343,16.0284,2.88732569118
 07/03  09:00:00,96.1893137324,6.90573530306,0.616192409128,0.0,44.73757,41.8366005,28.2863771044,9.37070366761,16.0284,2.88727343674
 07/03  10:00:00,101.53078423,6.95514665388,3.07955622792,0.0,44.73757,44.63617,29.935229986,3.00540864541,24.0426,2.88722134061
 07/03  11:00:00,104.482476896,6.91845712842,5.33214293199,0.0,44.73757,44.63617,26.9297693467,0.0,24.0426,2.88716934668
 07/03  12:00:00,105.850801486,6.92612424233,7.38530806731,0.0,44.73757,44.63617,26.9297174265,0.0,24.0426,2.88711742647
 07/03  13:00:00,106.012721226,7.10636886896,10.1080864303,0.0,44.73757,41.8366005,18.9154655655,0.0,16.0284,2.88706556554
 07/03  14:00:00,111.151774573,7.52420524978,14.7851298833,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/03  15:00:00,116.967487541,8.064192003,21.2379959007,0.0,44.73757,40.636785,6.09307076574,0.0,3.20568,2.88739076574
 07/03  16:00:00,126.491245952,9.14407398747,29.7538526382,0.0,44.73757,40.636785,6.09301840513,0.0,3.20568,2.88733840512
 07/03  17:00:00,110.773099511,8.96888319494,32.2336884998,0.0,44.73757,22.606085,6.09296622771,0.0,3.20568,2.88728622771
 07/03  18:00:00,95.4147595717,6.81899114108,18.9930501283,0.0,44.73757,22.606085,8.97688879126,0.00435500434294,3.20568,5.76685378691
 07/03  19:00:00,96.1545066413,6.81899114108,19.4219312939,0.0,44.73757,22.606085,9.77201154047,0.0,3.20568,6.56633154047
 07/03  20:00:00,64.7046834809,6.81899114108,17.0142464766,0.0,15.863942322,22.606085,11.0936959488,0.0341243174393,3.20568,7.85389163137
 07/03  21:00:00,48.692278442,0.0,0.0,0.0,15.863942322,22.030085,8.97587724495,0.0,3.20568,5.77019724495
 07/03  22:00:00,48.4997380982,0.0,0.0,0.0,15.863942322,22.030085,6.09410499823,0.0,3.20568,2.88842499823
 07/03  23:00:00,49.2006457895,0.0,0.0,0.0,15.863942322,22.030085,6.09231515471,0.0,3.20568,2.88663515471
 07/03  24:00:00,48.4977538059,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  01:00:00,48.4705384523,0.0,0.0,0.0,15.863942322,22.030085,6.08810976445,0.0,3.20568,2.88242976445
 07/04  02:00:00,48.425980668,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  03:00:00,48.4137933269,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  04:00:00,48.6075676327,0.0,0.0,0.0,15.863942322,22.030085,6.08813135336,0.0,3.20568,2.88245135336
 07/04  05:00:00,48.5741305865,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  06:00:00,40.0090321858,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  07:00:00,40.0107267468,0.0,0.0,0.0,15.863942322,22.030085,6.08815267162,0.0,3.20568,2.88247267162
 07/04  08:00:00,40.1036567538,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  09:00:00,40.1696373172,0.0,0.0,0.0,15.863942322,22.030085,6.0894841808,0.0,3.20568,2.8838041808
 07/04  10:00:00,40.2055510166,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  11:00:00,40.9464245155,0.0,0.0,0.0,15.863942322,22.030085,6.0894329003,0.0,3.20568,2.8837529003
 07/04  12:00:00,40.2837884392,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  13:00:00,40.3417059842,0.0,0.0,0.0,15.863942322,22.030085,6.08958699645,0.0,3.20568,2.88390699645
 07/04  14:00:00,40.3554085876,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  15:00:00,47.1758714305,1.47546393751,5.34241385575,0.0,15.863942322,22.030085,6.08822452083,0.0,3.20568,2.88254452083
 07/04  16:00:00,56.9087830878,2.1797506794,14.3618061645,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  17:00:00,62.6150509902,3.59069717314,18.6479001906,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  18:00:00,64.2556356294,4.19890268211,19.6760113829,0.0,15.863942322,22.030085,6.08821868294,0.0,3.20568,2.88253868294
 07/04  19:00:00,63.5332234836,3.60812386153,19.2644833579,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  20:00:00,59.2753078201,2.85185531332,15.8475518702,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  21:00:00,60.3022594666,1.15530038641,10.2081345896,0.0,15.863942322,22.030085,6.08821227028,0.0,3.20568,2.88253227028
 07/04  22:00:00,48.6570091798,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  23:00:00,49.2918465583,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  24:00:00,48.5886120977,0.0,0.0,0.0,15.863942322,22.030085,6.08815043214,0.0,3.20568,2.88247043214
 07/05  01:00:00,48.5636720042,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  02:00:00,48.5238940772,0.0,0.0,0.0,15.863942322,22.030085,6.08954521023,0.0,3.20568,2.88386521023
 07/05  03:00:00,48.4825962512,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  04:00:00,48.6800972126,0.0,0.0,0.0,15.863942322,22.030085,6.08948971332,0.0,3.20568,2.88380971332
 07/05  05:00:00,48.6242797236,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  06:00:00,47.7463805936,6.81899114108,0.424421980969,0.0,15.863942322,22.606085,9.83143568568,3.74183552098,3.20568,2.8839201647
 07/05  07:00:00,53.6132266871,6.81899114108,6.31698488749,0.0,15.863942322,22.606085,14.740659827,8.64773058826,3.20568,2.8872492387
 07/05  08:00:00,110.204351051,6.89511977038,14.4856700075,0.0,44.73757,41.8366005,18.9150952878,0.0,16.0284,2.88669528781
 07/05  09:00:00,122.370872947,7.10887693614,26.3047729399,0.0,44.73757,41.8366005,18.9155267639,0.0,16.0284,2.8871267639
 07/05  10:00:00,134.462211693,7.34842924084,35.298089128,0.0,44.73757,44.63617,26.9296659559,0.0,24.0426,2.88706595592
 07/05  11:00:00,146.735157478,7.62520475081,46.5377635395,0.0,44.73757,44.63617,26.9296052348,0.0,24.0426,2.88700523479
 07/05  12:00:00,166.437688214,8.40450798127,66.1517768064,0.0,44.73757,44.63617,26.9299198789,0.0,24.0426,2.88731987893
 07/05  13:00:00,184.207191855,10.0182767293,85.0640312151,0.0,44.73757,41.8366005,18.9310632849,0.0154045041196,16.0284,2.88725878075
 07/05  14:00:00,202.363449531,11.895950557,101.331840629,0.0,44.73757,41.8366005,18.9155978428,0.0,16.0284,2.88719784278
 07/05  15:00:00,206.865480349,13.81704187,105.133191416,0.0,44.73757,40.636785,6.10551609217,0.0126990812658,3.20568,2.8871370109
 07/05  16:00:00,218.842654628,19.937166124,111.093502708,0.0,44.73757,40.636785,6.09275625766,0.0,3.20568,2.88707625766
 07/05  17:00:00,200.836710789,20.8214993076,110.237919891,0.0,44.73757,22.606085,6.09269556908,0.0,3.20568,2.88701556908
 07/05  18:00:00,125.259866059,6.82148504367,48.6538381441,0.0,44.73757,22.606085,6.09871594591,0.0,3.20568,2.89303594591
 07/05  19:00:00,119.865973498,6.83218566956,42.9464868437,0.0,44.73757,22.606085,11.8577284461,0.0,3.20568,8.65204844611
 07/05  20:00:00,75.2445197934,6.81899114108,27.4220044838,0.0,15.863942322,22.606085,8.97660807685,0.0,3.20568,5.77092807685
 07/05  21:00:00,54.8017448859,0.655981864207,5.32745603506,0.0,15.863942322,22.030085,8.97678215665,0.0,3.20568,5.77110215665
 07/05  22:00:00,48.6047637025,0.0,0.0,0.0,15.863942322,22.030085,6.09410420478,0.0,3.20568,2.88842420478
 07/05  23:00:00,49.2948666574,0.0,0.0,0.0,15.863942322,22.030085,6.09207414095,0.0,3.20568,2.88639414095
 07/05  24:00:00,48.5792267732,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  01:00:00,48.5991278629,0.0,0.0,0.0,15.863942322,22.030085,6.08945985225,0.0,3.20568,2.88377985225
 07/06  02:00:00,48.5696065807,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  03:00:00,48.5296915206,0.0,0.0,0.0,15.863942322,22.030085,6.08940042364,0.0,3.20568,2.88372042364
 07/06  04:00:00,48.7696788473,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  05:00:00,48.7623353041,0.0,0.0,0.0,15.863942322,22.030085,6.08954573474,0.0,3.20568,2.88386573474
 07/06  06:00:00,55.2312574271,6.81899114108,7.77603292543,0.0,15.863942322,22.606085,6.12976240734,0.0402760249323,3.20568,2.88380638241
 07/06  07:00:00,55.9042943642,6.81899114108,8.56254582761,0.0,15.863942322,22.606085,6.09269401051,0.0,3.20568,2.88701401051
 07/06  08:00:00,107.456565641,6.99190379437,11.6711614504,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/06  09:00:00,111.994433629,7.20944337713,15.9195126066,0.0,44.73757,41.8366005,18.9157277666,0.0,16.0284,2.8873277666
 07/06  10:00:00,118.838022649,7.34972997113,19.7935565729,0.0,44.73757,44.63617,26.929862695,0.0,24.0426,2.88726269501
 07/06  11:00:00,123.800042097,7.42794191484,23.9378250485,0.0,44.73757,44.63617,26.9297932547,0.0,24.0426,2.88719325469
 07/06  12:00:00,128.206805322,7.74172181836,28.7360092011,0.0,44.73757,44.63617,26.9297281473,0.0,24.0426,2.88712814728
 07/06  13:00:00,132.149152682,8.36449075305,34.8126347428,0.0,44.73757,41.8366005,18.9321366738,0.0166735604905,16.0284,2.88706311327
 07/06  14:00:00,139.318520816,9.13382201041,41.1901673039,0.0,44.73757,41.8366005,18.9153981426,0.0,16.0284,2.8869981426
 07/06  15:00:00,145.924607687,10.2949812374,47.8422134063,0.0,44.73757,40.636785,6.10492981269,0.0119420175342,3.20568,2.88730779516
 07/06  16:00:00,154.308158198,11.9035777863,54.7114134016,0.0,44.73757,40.636785,6.09292238986,0.0,3.20568,2.88724238986
 07/06  17:00:00,135.958854686,11.3103560003,54.9849361464,0.0,44.73757,22.606085,6.09285715891,0.0,3.20568,2.88717715891
 07/06  18:00:00,102.724205786,6.81899114108,26.2120618583,0.0,44.73757,22.606085,8.97253831897,0.0,3.20568,5.76685831897
 07/06  19:00:00,102.369807377,6.81899114108,25.5603165497,0.0,44.73757,22.606085,8.97997685982,0.0,3.20568,5.77429685982
 07/06  20:00:00,66.9048339371,6.81899114108,19.1499254133,0.0,15.863942322,22.606085,9.00133716044,0.0249653955232,3.20568,5.77069176491
 07/06  21:00:00,48.7312919395,0.0,0.0,0.0,15.863942322,22.030085,8.97642119475,0.0,3.20568,5.77074119475
 07/06  22:00:00,48.5452036954,0.0,0.0,0.0,15.863942322,22.030085,6.09402220161,0.0,3.20568,2.88834220161
 07/06  23:00:00,49.2499122201,0.0,0.0,0.0,15.863942322,22.030085,6.09229844488,0.0,3.20568,2.88661844488
 07/06  24:00:00,48.515146186,0.0,0.0,0.0,15.863942322,22.030085,6.0894822887,0.0,3.20568,2.8838022887
 07/07  01:00:00,48.487614709,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  02:00:00,48.4429424701,0.0,0.0,0.0,15.863942322,22.030085,6.08941858365,0.0,3.20568,2.88373858365
 07/07  03:00:00,48.4332369356,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  04:00:00,49.5536720644,0.0,0.0,0.0,15.863942322,22.030085,6.08955957623,0.0,3.20568,2.88387957623
 07/07  05:00:00,49.3550420499,0.0,0.0,0.0,15.863942322,22.030085,6.08949632379,0.0,3.20568,2.88381632379
 07/07  06:00:00,48.1252884049,6.81899114108,0.448687809877,0.0,15.863942322,22.606085,5.58118281759,2.35550281759,3.20568,0.02
 07/07  07:00:00,51.1130355021,6.81899114108,3.84313845981,0.0,15.863942322,22.606085,21.5408705832,15.4480720491,3.20568,2.88711853411
 07/07  08:00:00,102.231440819,6.84199185846,6.6679647795,0.0,44.73757,41.8366005,22.0469000739,3.13145121751,16.0284,2.88704885637
 07/07  09:00:00,104.930964754,6.93058097437,9.21707906051,0.0,44.73757,41.8366005,18.9153794553,0.0,16.0284,2.88697945528
 07/07  10:00:00,111.716268739,7.01342307676,13.0636464744,0.0,44.73757,44.63617,26.9298840025,0.0,24.0426,2.88728400255
 07/07  11:00:00,115.963344645,6.99034420975,16.5862257665,0.0,44.73757,44.63617,26.9298143498,0.0,24.0426,2.88721434983
 07/07  12:00:00,120.106648609,7.05134303208,21.3471727764,0.0,44.73757,44.63617,26.9297449055,0.0,24.0426,2.8871449055
 07/07  13:00:00,125.265818323,7.52134091224,28.7740367723,0.0,44.73757,41.8366005,18.9307561377,0.0152805433562,16.0284,2.88707559434
 07/07  14:00:00,134.568403383,8.18095760463,37.3857461351,0.0,44.73757,41.8366005,18.9154063781,0.0,16.0284,2.8870063781
 07/07  15:00:00,143.488274877,9.18334362132,46.5146045788,0.0,44.73757,40.636785,6.09299116531,0.0,3.20568,2.88731116531
 07/07  16:00:00,156.826660912,10.997003172,58.135279536,0.0,44.73757,40.636785,6.09292147008,0.0,3.20568,2.88724147008
 07/07  17:00:00,139.847263156,10.8725823239,59.3105782801,0.0,44.73757,22.606085,6.09285199345,0.0,3.20568,2.88717199345
 07/07  18:00:00,106.391064431,6.81899114108,29.8742681091,0.0,44.73757,22.606085,8.9717179273,0.0,3.20568,5.7660379273
 07/07  19:00:00,104.824150159,6.81899114108,28.3072468407,0.0,44.73757,22.606085,8.98029435497,0.0,3.20568,5.77461435497
 07/07  20:00:00,67.9611942202,6.81899114108,20.4671579052,0.0,15.863942322,22.606085,8.99450638393,0.0177342304607,3.20568,5.77109215347
 07/07  21:00:00,48.5459835026,0.0,0.0,0.0,15.863942322,22.030085,8.97685388027,0.0,3.20568,5.77117388027
 07/07  22:00:00,48.5319199218,0.0,0.0,0.0,15.863942322,22.030085,6.09417413847,0.0,3.20568,2.88849413847
 07/07  23:00:00,49.2262920412,0.0,0.0,0.0,15.863942322,22.030085,6.09214420697,0.0,3.20568,2.88646420697
 07/07  24:00:00,48.4945322127,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  01:00:00,48.4774630314,0.0,0.0,0.0,15.863942322,22.030085,6.08809421424,0.0,3.20568,2.88241421424
 07/08  02:00:00,48.458912165,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  03:00:00,48.4393591661,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  04:00:00,48.6367845559,0.0,0.0,0.0,15.863942322,22.030085,6.08810135688,0.0,3.20568,2.88242135688
 07/08  05:00:00,48.5914706249,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  06:00:00,40.031817463,0.0,0.0,0.0,15.863942322,22.030085,6.08810822863,0.0,3.20568,2.88242822863
 07/08  07:00:00,40.0502471664,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  08:00:00,40.1144594551,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  09:00:00,40.1662441376,0.0,0.0,0.0,15.863942322,22.030085,6.08955183322,0.0,3.20568,2.88387183322
 07/08  10:00:00,40.1951651189,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  11:00:00,40.9217824285,0.0,0.0,0.0,15.863942322,22.030085,6.08948484861,0.0,3.20568,2.88380484861
 07/08  12:00:00,40.2503203173,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  13:00:00,40.2922668275,0.0,0.0,0.0,15.863942322,22.030085,6.08811698798,0.0,3.20568,2.88243698798
 07/08  14:00:00,40.3232592957,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  15:00:00,46.2839078517,0.634393776804,5.31414417937,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  16:00:00,46.0299700248,0.615406460903,5.08385846865,0.0,15.863942322,22.030085,6.08769167425,0.0,3.20568,2.88201167425
 07/08  17:00:00,44.7357577183,0.399251828378,4.03415501617,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  18:00:00,42.7961709944,0.305807710614,2.24618753069,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  19:00:00,40.4758066457,0.0,0.0,0.0,15.863942322,22.030085,6.08813009057,0.0,3.20568,2.88245009057
 07/08  20:00:00,40.4217378791,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  21:00:00,48.8284493519,0.0,0.0,0.0,15.863942322,22.030085,6.08813661582,0.0,3.20568,2.88245661582
 07/08  22:00:00,48.623103533,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  23:00:00,49.3028876727,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  24:00:00,48.6028790887,0.0,0.0,0.0,15.863942322,22.030085,6.08814312599,0.0,3.20568,2.88246312599
 07/09  01:00:00,48.5767281877,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  02:00:00,48.5542203099,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  03:00:00,48.5473252922,0.0,0.0,0.0,15.863942322,22.030085,6.08814590483,0.0,3.20568,2.88246590483
 07/09  04:00:00,48.7828509783,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  05:00:00,48.7479574014,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  06:00:00,40.1825246679,0.0,0.0,0.0,15.863942322,22.030085,6.08814932515,0.0,3.20568,2.88246932515
 07/09  07:00:00,40.1174699728,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  08:00:00,40.1415190086,0.0,0.0,0.0,15.863942322,22.030085,6.08938254307,0.0,3.20568,2.88370254307
 07/09  09:00:00,40.1809231911,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  10:00:00,40.2078463119,0.0,0.0,0.0,15.863942322,22.030085,6.08951552147,0.0,3.20568,2.88383552147
 07/09  11:00:00,40.9098114835,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  12:00:00,40.2426674586,0.0,0.0,0.0,15.863942322,22.030085,6.0894448796,0.0,3.20568,2.8837648796
 07/09  13:00:00,40.2812294959,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  14:00:00,41.4367783576,0.117047291277,1.02014793841,0.0,15.863942322,22.030085,6.08814415794,0.0,3.20568,2.88246415794
 07/09  15:00:00,50.0324946515,0.968336963574,8.76095699076,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  16:00:00,51.7088917375,1.57627644901,9.81701021721,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  17:00:00,53.6662800528,1.44923778647,11.9517020922,0.0,15.863942322,22.030085,6.0882022023,0.0,3.20568,2.8825222023
 07/09  18:00:00,47.2864897077,0.941794826167,6.18456638488,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  19:00:00,45.4673272614,0.72865459141,4.34253079546,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  20:00:00,40.3896130301,0.0,0.0,0.0,15.863942322,22.030085,6.08815025452,0.0,3.20568,2.88247025452
 07/09  21:00:00,48.7842509956,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  22:00:00,48.5545211651,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  23:00:00,49.197266235,0.0,0.0,0.0,15.863942322,22.030085,6.08815331389,0.0,3.20568,2.88247331389
 07/09  24:00:00,48.4839198799,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  01:00:00,48.4646921633,0.0,0.0,0.0,15.863942322,22.030085,6.08951839436,0.0,3.20568,2.88383839436
 07/10  02:00:00,48.4444187992,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  03:00:00,48.4151438684,0.0,0.0,0.0,15.863942322,22.030085,6.08944397856,0.0,3.20568,2.88376397856
 07/10  04:00:00,48.6042482465,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  05:00:00,48.5778095136,0.0,0.0,0.0,15.863942322,22.030085,6.08899393268,0.0,3.20568,2.88331393268
 07/10  06:00:00,47.3163171717,6.81899114108,0.00851747808451,0.0,15.863942322,22.606085,15.3304364259,12.1047564259,3.20568,0.02
 07/10  07:00:00,50.5261482698,6.81899114108,3.25533084658,0.0,15.863942322,22.606085,28.4851040435,22.3922264301,3.20568,2.88719761347
