Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/10  08:00:00,105.198779879,6.83867761053,9.60247817348,0.0,44.73757,41.8366005,20.4109880676,1.4952821466,16.0284,2.88730592105
 07/10  09:00:00,112.498730758,6.96202135156,16.6617990301,0.0,44.73757,41.8366005,18.9156243392,0.0,16.0284,2.88722433915
 07/10  10:00:00,122.311513711,7.08480114077,23.4881921202,0.0,44.73757,44.63617,26.9301885308,0.000635847343993,24.0426,2.88695268347
 07/10  11:00:00,128.692190793,7.11613566556,29.092488323,0.0,44.73757,44.63617,26.933498445,0.00365521719199,24.0426,2.8872432278
 07/10  12:00:00,135.718708565,7.40055595131,36.5103352874,0.0,44.73757,44.63617,26.9362585819,0.00649704811563,24.0426,2.88716153379
 07/10  13:00:00,141.717961048,8.1991620653,44.4599438197,0.0,44.73757,41.8366005,18.9360570613,0.0205769952082,16.0284,2.88708006605
 07/10  14:00:00,152.20527462,9.21156706474,53.9071586548,0.0,44.73757,41.8366005,18.9159256387,0.000526894881622,16.0284,2.88699874386
 07/10  15:00:00,161.546723929,10.7556116653,62.9168946801,0.0,44.73757,40.636785,6.09296947708,0.0,3.20568,2.88728947708
 07/10  16:00:00,173.638853642,12.7502025233,73.1089329337,0.0,44.73757,40.636785,6.09288760897,0.0,3.20568,2.88720760897
 07/10  17:00:00,155.408007769,12.3062421995,73.354655903,0.0,44.73757,22.606085,6.09280603542,0.0,3.20568,2.88712603542
 07/10  18:00:00,111.68114203,6.81899114108,35.1006058049,0.0,44.73757,22.606085,8.97226183128,0.0,3.20568,5.76658183128
 07/10  19:00:00,110.017362178,6.81899114108,33.1349855294,0.0,44.73757,22.606085,8.9798579948,0.0,3.20568,5.7741779948
 07/10  20:00:00,74.4783343524,6.81899114108,26.6417210689,0.0,15.863942322,22.606085,8.9756048566,0.0,3.20568,5.7699248566
 07/10  21:00:00,55.4796412824,0.763768778793,5.91113711954,0.0,15.863942322,22.030085,8.97605508983,0.0,3.20568,5.77037508983
 07/10  22:00:00,48.6013484996,0.0,0.0,0.0,15.863942322,22.030085,6.09393788324,0.0,3.20568,2.88825788324
 07/10  23:00:00,49.3067392853,0.0,0.0,0.0,15.863942322,22.030085,6.09200771601,0.0,3.20568,2.88632771601
 07/10  24:00:00,48.5582959656,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  01:00:00,48.5318005152,0.0,0.0,0.0,15.863942322,22.030085,6.08953522513,0.0,3.20568,2.88385522513
 07/11  02:00:00,48.5081046972,0.0,0.0,0.0,15.863942322,22.030085,6.08945725796,0.0,3.20568,2.88377725796
 07/11  03:00:00,48.4626228686,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  04:00:00,49.513853388,0.0,0.0,0.0,15.863942322,22.030085,6.08937944218,0.0,3.20568,2.88369944218
 07/11  05:00:00,49.3657348973,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  06:00:00,47.6988788274,6.81899114108,0.0106858947049,0.0,15.863942322,22.606085,8.30437276268,2.21486815654,3.20568,2.88382460614
 07/11  07:00:00,50.3227954414,6.81899114108,3.04845041837,0.0,15.863942322,22.606085,23.933710304,17.8408470185,3.20568,2.88718328549
 07/11  08:00:00,106.57512533,6.88296596108,10.9121844969,0.0,44.73757,41.8366005,19.3493991085,0.433711539703,16.0284,2.88728756884
 07/11  09:00:00,116.614715117,7.0744936413,20.630152237,0.0,44.73757,41.8366005,18.9164216058,0.0010093442358,16.0284,2.8870122616
 07/11  10:00:00,128.561990116,7.22077509147,29.5609246472,0.0,44.73757,44.63617,26.935230587,0.00570341262467,24.0426,2.88692717437
 07/11  11:00:00,137.862162419,7.35557289767,37.9605385424,0.0,44.73757,44.63617,24.0697761256,0.00717612560172,24.0426,0.02
 07/11  12:00:00,149.537034768,7.89180659647,49.7804441206,0.0,44.73757,44.63617,26.9303290796,0.000515914887017,24.0426,2.88721316467
 07/11  13:00:00,164.006258605,9.0847002373,65.8013862764,0.0,44.73757,41.8366005,18.929847552,0.0143198590664,16.0284,2.88712769297
 07/11  14:00:00,177.33763078,10.6707288628,77.5205542578,0.0,44.73757,41.8366005,18.9154424363,0.0,16.0284,2.88704243628
 07/11  15:00:00,188.482410611,12.6902277908,87.8655965814,0.0,44.73757,40.636785,6.09263732032,0.0,3.20568,2.88695732032
 07/11  16:00:00,204.574141319,16.351710409,100.398904391,0.0,44.73757,40.636785,6.09292343926,0.0,3.20568,2.88724343926
 07/11  17:00:00,188.012047042,16.0674224765,102.150672675,0.0,44.73757,22.606085,6.09283785572,0.0,3.20568,2.88715785572
 07/11  18:00:00,124.373745697,6.83899753665,47.73853919,0.0,44.73757,22.606085,8.97231157934,0.0,3.20568,5.76663157934
 07/11  19:00:00,120.027493051,6.89603783684,43.3516072503,0.0,44.73757,22.606085,8.97952064228,0.0,3.20568,5.77384064228
 07/11  20:00:00,77.9656121661,6.81899114108,30.3967743242,0.0,15.863942322,22.606085,8.97552579681,0.0,3.20568,5.76984579681
 07/11  21:00:00,54.4073063389,0.580853785778,5.20281467155,0.0,15.863942322,22.030085,8.97654305013,0.0,3.20568,5.77086305013
 07/11  22:00:00,54.6994119603,0.787178237048,5.31051913256,0.0,15.863942322,22.030085,6.09423936571,0.0,3.20568,2.88855936571
 07/11  23:00:00,49.3219942327,0.0,0.0,0.0,15.863942322,22.030085,6.09206741879,0.0,3.20568,2.88638741879
 07/11  24:00:00,48.5760703014,0.0,0.0,0.0,15.863942322,22.030085,6.08946179056,0.0,3.20568,2.88378179056
 07/12  01:00:00,48.5382104623,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  02:00:00,48.5171229897,0.0,0.0,0.0,15.863942322,22.030085,6.08937977004,0.0,3.20568,2.88369977004
 07/12  03:00:00,48.4828925879,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  04:00:00,48.6797674193,0.0,0.0,0.0,15.863942322,22.030085,6.08950109816,0.0,3.20568,2.88382109816
 07/12  05:00:00,48.6629624391,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  06:00:00,48.7549533206,6.81899114108,1.39864447429,0.0,15.863942322,22.606085,6.17313411645,0.0835908737093,3.20568,2.88386324274
 07/12  07:00:00,53.0474676199,6.81899114108,5.74911584852,0.0,15.863942322,22.606085,14.8556207823,8.76278199978,3.20568,2.88715878251
 07/12  08:00:00,108.922793908,6.91886417372,13.194481856,0.0,44.73757,41.8366005,18.9156588306,0.0,16.0284,2.88725883062
 07/12  09:00:00,121.259765027,7.13771040674,25.1776141398,0.0,44.73757,41.8366005,18.917178398,0.00179837010435,16.0284,2.88698002789
 07/12  10:00:00,135.780287587,7.34707642409,36.6006279774,0.0,44.73757,44.63617,26.9332865936,0.00342479197033,24.0426,2.88726180165
 07/12  11:00:00,148.651978296,7.61818031386,48.4463413369,0.0,44.73757,44.63617,26.9297723092,0.0,24.0426,2.88717230919
 07/12  12:00:00,159.816524166,8.29317847753,59.6312190774,0.0,44.73757,44.63617,26.9296831584,0.0,24.0426,2.88708315845
 07/12  13:00:00,173.532313382,9.80381265496,74.583403785,0.0,44.73757,41.8366005,18.9301517328,0.0147575188496,16.0284,2.88699421392
 07/12  14:00:00,191.548080306,11.6661752464,90.7162595409,0.0,44.73757,41.8366005,18.9156761172,0.0,16.0284,2.88727611715
 07/12  15:00:00,201.679973302,13.8624177509,99.8758264269,0.0,44.73757,40.636785,6.09286660628,0.0,3.20568,2.88718660628
 07/12  16:00:00,214.795269797,19.4034172595,107.558753372,0.0,44.73757,40.636785,6.09277744097,0.0,3.20568,2.88709744097
 07/12  17:00:00,201.106634582,21.7182090248,109.589168599,0.0,44.73757,22.606085,6.09268848385,0.0,3.20568,2.88700848385
 07/12  18:00:00,126.642252532,6.83513273691,50.0000012906,0.0,44.73757,22.606085,6.09889747543,0.0,3.20568,2.89321747543
 07/12  19:00:00,123.197660616,6.85878573888,46.2209828158,0.0,44.73757,22.606085,11.8567669416,0.0,3.20568,8.65108694161
 07/12  20:00:00,82.8538879204,6.81899114108,34.9753483374,0.0,15.863942322,22.606085,8.97527973396,0.0,3.20568,5.76959973396
 07/12  21:00:00,54.665426267,0.5795946368,5.25475597625,0.0,15.863942322,22.030085,8.97529085406,0.0,3.20568,5.76961085406
 07/12  22:00:00,53.5974588171,0.634282502837,4.33781394299,0.0,15.863942322,22.030085,6.09431167815,0.0,3.20568,2.88863167815
 07/12  23:00:00,49.3758126689,0.0,0.0,0.0,15.863942322,22.030085,6.09207788485,0.0,3.20568,2.88639788485
 07/12  24:00:00,48.6308160885,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  01:00:00,48.6038736679,0.0,0.0,0.0,15.863942322,22.030085,6.08940634877,0.0,3.20568,2.88372634877
 07/13  02:00:00,48.5962848076,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  03:00:00,48.5769536991,0.0,0.0,0.0,15.863942322,22.030085,6.08952393939,0.0,3.20568,2.8838439394
 07/13  04:00:00,48.8117110777,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  05:00:00,48.788521193,0.0,0.0,0.0,15.863942322,22.030085,6.0894392998,0.0,3.20568,2.8837592998
 07/13  06:00:00,59.7107903071,6.81899114108,12.1979363102,0.0,15.863942322,22.606085,3.26682249985,0.0411424998478,3.20568,0.02
 07/13  07:00:00,61.9259964431,6.81899114108,14.4949199079,0.0,15.863942322,22.606085,6.09271482758,0.0,3.20568,2.88703482758
 07/13  08:00:00,113.602285752,6.89197767409,17.8223051011,0.0,44.73757,41.8366005,18.9153420066,0.0,16.0284,2.88694200662
 07/13  09:00:00,120.143099642,7.16922150671,24.0379818115,0.0,44.73757,41.8366005,18.9168175208,0.00119822453257,16.0284,2.88721929622
 07/13  10:00:00,132.846019169,7.57080823244,33.4838102044,0.0,44.73757,44.63617,26.9335738046,0.00384756583791,24.0426,2.88712623877
 07/13  11:00:00,143.769835878,8.01013862681,43.2125893811,0.0,44.73757,44.63617,26.9344769081,0.00484341212567,24.0426,2.88703349594
 07/13  12:00:00,152.924176269,8.66341060573,52.4012361767,0.0,44.73757,44.63617,26.933619388,0.00407843091833,24.0426,2.88694095709
 07/13  13:00:00,166.24045107,10.135934805,66.9885620915,0.0,44.73757,41.8366005,18.9349430633,0.0193246444096,16.0284,2.88721841884
 07/13  14:00:00,182.265447165,11.7946255021,81.3215145309,0.0,44.73757,41.8366005,18.9168239083,0.00129847697376,16.0284,2.88712543133
 07/13  15:00:00,182.138976411,13.6390765129,80.5863294295,0.0,44.73757,40.636785,6.10666533676,0.0139526016062,3.20568,2.88703273516
 07/13  16:00:00,168.237446735,14.5852930221,65.9085344154,0.0,44.73757,40.636785,6.09813639135,0.00551617104488,3.20568,2.8869402203
 07/13  17:00:00,140.028792822,12.5330101423,57.7878092577,0.0,44.73757,22.606085,6.09698793098,0.0040902386543,3.20568,2.88721769232
 07/13  18:00:00,104.049319004,6.81899114108,27.4986184264,0.0,44.73757,22.606085,8.97159831751,0.0,3.20568,5.76591831751
 07/13  19:00:00,105.310956577,6.81899114108,28.4525143102,0.0,44.73757,22.606085,8.98200669158,0.00203082753804,3.20568,5.77429586404
 07/13  20:00:00,71.9861499106,6.81899114108,24.1763591743,0.0,15.863942322,22.606085,8.98800001895,0.0116084691332,3.20568,5.77071154981
 07/13  21:00:00,48.7993888826,0.0,0.0,0.0,15.863942322,22.030085,8.976368939,0.0,3.20568,5.770688939
 07/13  22:00:00,48.5980516758,0.0,0.0,0.0,15.863942322,22.030085,6.09397790798,0.0,3.20568,2.88829790798
 07/13  23:00:00,49.2975569211,0.0,0.0,0.0,15.863942322,22.030085,6.09194697324,0.0,3.20568,2.88626697324
 07/13  24:00:00,48.5671110625,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  01:00:00,48.5592446944,0.0,0.0,0.0,15.863942322,22.030085,6.08954522634,0.0,3.20568,2.88386522634
 07/14  02:00:00,48.5389955103,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  03:00:00,48.5047413767,0.0,0.0,0.0,15.863942322,22.030085,6.08945724091,0.0,3.20568,2.88377724091
 07/14  04:00:00,49.6178520945,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  05:00:00,49.425475263,0.0,0.0,0.0,15.863942322,22.030085,6.08936939508,0.0,3.20568,2.88368939508
 07/14  06:00:00,49.7957255651,6.81899114108,2.05952296928,0.0,15.863942322,22.606085,3.32573804257,0.100058042566,3.20568,0.02
 07/14  07:00:00,53.1576823997,6.81899114108,5.85423455528,0.0,15.863942322,22.606085,17.9697389373,11.8768610944,3.20568,2.88719784291
 07/14  08:00:00,107.644577803,6.83836401478,12.0152040733,0.0,44.73757,41.8366005,19.061183319,0.145589705689,16.0284,2.88719361328
 07/14  09:00:00,113.92493127,6.95611284878,18.0761036064,0.0,44.73757,41.8366005,18.9156504589,0.0,16.0284,2.8872504589
 07/14  10:00:00,123.235083607,7.09855734573,24.3881019033,0.0,44.73757,44.63617,26.9324479954,0.00275650225653,24.0426,2.88709149315
 07/14  11:00:00,129.489197486,7.28641866092,29.7202774618,0.0,44.73757,44.63617,26.9345682615,0.00479258076926,24.0426,2.88717568069
 07/14  12:00:00,136.747181026,7.81373795547,37.133374656,0.0,44.73757,44.63617,26.9354292283,0.00574992738468,24.0426,2.88707930095
 07/14  13:00:00,147.351909099,8.88302600471,49.4030743883,0.0,44.73757,41.8366005,18.9311285066,0.0157453472859,16.0284,2.8869831593
 07/14  14:00:00,162.435774312,10.4475513392,62.8873022501,0.0,44.73757,41.8366005,18.9152262004,0.000327149561596,16.0284,2.8864990508
 07/14  15:00:00,171.086014905,12.258234958,70.9378906603,0.0,44.73757,40.636785,6.09284021677,0.0,3.20568,2.88716021677
 07/14  16:00:00,183.104143426,14.5439577929,80.7691473257,0.0,44.73757,40.636785,6.09274386472,0.0,3.20568,2.88706386472
 07/14  17:00:00,167.447419893,13.5164125132,84.1617639197,0.0,44.73757,22.606085,6.09264774258,0.0,3.20568,2.88696774258
 07/14  18:00:00,118.287862205,6.81899114108,41.6875584692,0.0,44.73757,22.606085,8.97222365763,0.0,3.20568,5.76654365763
 07/14  19:00:00,111.149912037,6.81899114108,34.5757175933,0.0,44.73757,22.606085,8.97907480456,0.0,3.20568,5.77339480456
 07/14  20:00:00,72.8321870158,6.81899114108,25.2860953539,0.0,15.863942322,22.606085,8.97573717963,0.0,3.20568,5.77005717963
 07/14  21:00:00,48.644252471,0.0,0.0,0.0,15.863942322,22.030085,8.97563531331,0.0,3.20568,5.76995531331
 07/14  22:00:00,48.6414421128,0.0,0.0,0.0,15.863942322,22.030085,6.09399558572,0.0,3.20568,2.88831558572
 07/14  23:00:00,49.3381153403,0.0,0.0,0.0,15.863942322,22.030085,6.0920647204,0.0,3.20568,2.8863847204
 07/14  24:00:00,48.6033712411,0.0,0.0,0.0,15.863942322,22.030085,6.08939595972,0.0,3.20568,2.88371595972
 07/15  01:00:00,48.5724554318,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  02:00:00,48.5358420818,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  03:00:00,48.530383709,0.0,0.0,0.0,15.863942322,22.030085,6.08809228748,0.0,3.20568,2.88241228748
 07/15  04:00:00,48.7548552957,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  05:00:00,48.6885889243,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  06:00:00,40.1079607042,0.0,0.0,0.0,15.863942322,22.030085,6.08807684183,0.0,3.20568,2.88239684183
 07/15  07:00:00,40.0890303239,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  08:00:00,40.1654077585,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  09:00:00,40.2318656613,0.0,0.0,0.0,15.863942322,22.030085,6.08934515086,0.0,3.20568,2.88366515086
 07/15  10:00:00,40.2607845709,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  11:00:00,40.9708978443,0.0,0.0,0.0,15.863942322,22.030085,6.08945594206,0.0,3.20568,2.88377594206
 07/15  12:00:00,40.3009617078,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  13:00:00,41.0747043282,0.420842304508,0.329551915832,0.0,15.863942322,22.030085,6.0881483696,0.0,3.20568,2.8824683696
 07/15  14:00:00,43.8153446355,1.03423606803,2.42963020294,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  15:00:00,58.7849796583,3.09087096276,15.3210827022,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  16:00:00,62.0278401407,3.97235464061,17.6800254499,0.0,15.863942322,22.030085,6.08817807395,0.0,3.20568,2.88249807395
 07/15  17:00:00,64.3116535462,4.44953407769,19.4943542106,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  18:00:00,64.0786174778,4.35879196236,19.3549381991,0.0,15.863942322,22.030085,6.08827246151,0.000101050162658,3.20568,2.88249141135
 07/15  19:00:00,63.8630521805,4.226923907,18.9821732524,0.0,15.863942322,22.030085,3.22576036671,8.0366705942e-05,3.20568,0.02
 07/15  20:00:00,55.8045064879,3.22143703799,12.0329328201,0.0,15.863942322,22.030085,3.62005614633,0.39437614633,3.20568,0.02
 07/15  21:00:00,57.049894437,0.838410622377,7.27708261048,0.0,15.863942322,22.030085,6.08816884664,0.0,3.20568,2.88248884664
 07/15  22:00:00,48.7247320363,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  23:00:00,49.3585083906,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  24:00:00,48.6347468986,0.0,0.0,0.0,15.863942322,22.030085,6.08808528903,0.0,3.20568,2.88240528903
 07/16  01:00:00,48.6199265216,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  02:00:00,48.5976689808,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  03:00:00,48.5215230115,0.0,0.0,0.0,15.863942322,22.030085,6.08806656484,0.0,3.20568,2.88238656484
 07/16  04:00:00,48.6949795364,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  05:00:00,48.6494614855,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  06:00:00,41.5000224315,0.0,0.0,0.0,15.863942322,22.030085,6.08818284205,0.0,3.20568,2.88250284205
 07/16  07:00:00,40.0815058643,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  08:00:00,40.1532297797,0.0,0.0,0.0,15.863942322,22.030085,6.08937745727,0.0,3.20568,2.88369745727
 07/16  09:00:00,40.2208165645,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  10:00:00,40.2761535609,0.0,0.0,0.0,15.863942322,22.030085,6.08948481942,0.0,3.20568,2.88380481942
 07/16  11:00:00,40.9963548119,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  12:00:00,40.3281252455,0.0,0.0,0.0,15.863942322,22.030085,6.08939076474,0.0,3.20568,2.88371076474
 07/16  13:00:00,41.8811130277,0.841684609017,0.688215138255,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  14:00:00,52.7131339185,2.26741884587,10.0784191688,0.0,15.863942322,22.030085,6.08808297935,0.0,3.20568,2.88240297935
 07/16  15:00:00,60.2421128248,3.94997632287,15.9112044516,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  16:00:00,66.4975345394,4.42459868856,21.6791477025,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  17:00:00,68.0241304946,4.73635878567,22.8896752118,0.0,15.863942322,22.030085,6.08816588549,0.0,3.20568,2.88248588549
 07/16  18:00:00,68.3399711911,4.6565636773,23.2945659092,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  19:00:00,63.8753743661,4.45957962815,18.7525918525,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  20:00:00,59.0599723248,3.27151372568,15.2321317511,0.0,15.863942322,22.030085,6.08818090975,0.0,3.20568,2.88250090975
 07/16  21:00:00,55.9223285231,0.787237991105,6.20314854836,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  22:00:00,48.716042491,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  23:00:00,49.4073071375,0.0,0.0,0.0,15.863942322,22.030085,6.0881616083,0.0,3.20568,2.8824816083
 07/16  24:00:00,48.682999419,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  01:00:00,48.6074787046,0.0,0.0,0.0,15.863942322,22.030085,6.08935288072,0.0,3.20568,2.88367288072
 07/17  02:00:00,48.557516648,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  03:00:00,48.5390905129,0.0,0.0,0.0,15.863942322,22.030085,6.08945690299,0.0,3.20568,2.88377690299
 07/17  04:00:00,48.7796399766,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  05:00:00,48.7442758446,0.0,0.0,0.0,15.863942322,22.030085,6.08935982982,0.0,3.20568,2.88367982982
 07/17  06:00:00,57.574823204,6.81899114108,8.68075025647,0.0,15.863942322,22.606085,3.27055476433,0.0448747643273,3.20568,0.02
 07/17  07:00:00,60.3738876642,6.81899114108,12.9635967928,0.0,15.863942322,22.606085,6.09260003372,0.0,3.20568,2.88692003372
 07/17  08:00:00,115.220342991,7.17810049468,19.1599636002,0.0,44.73757,41.8366005,18.9155813121,0.0,16.0284,2.88718131208
 07/17  09:00:00,121.392877744,7.42826539513,25.0280149312,0.0,44.73757,41.8366005,18.9154745447,0.0,16.0284,2.88707454469
 07/17  10:00:00,131.816808837,7.67739840127,32.3656705817,0.0,44.73757,44.63617,26.9295682097,0.0,24.0426,2.88696820974
 07/17  11:00:00,142.05689098,7.98503854642,41.5463643443,0.0,44.73757,44.63617,26.9294621165,0.0,24.0426,2.88686211653
 07/17  12:00:00,155.632837167,8.62269289075,55.1707547814,0.0,44.73757,44.63617,26.9297234867,0.0,24.0426,2.88712348668
 07/17  13:00:00,167.846770479,9.8976817349,68.8660552731,0.0,44.73757,41.8366005,18.9316794259,0.0162623477389,16.0284,2.88701707812
 07/17  14:00:00,176.026080452,11.2069159886,75.7242749864,0.0,44.73757,41.8366005,18.9153109417,0.0,16.0284,2.8869109417
 07/17  15:00:00,181.935401994,12.7215362516,81.3320977889,0.0,44.73757,40.636785,6.09285251505,0.0,3.20568,2.88717251505
 07/17  16:00:00,191.641763245,14.7849489611,89.067734066,0.0,44.73757,40.636785,6.09274592447,0.0,3.20568,2.88706592447
 07/17  17:00:00,168.429663312,13.7576806506,84.9118874846,0.0,44.73757,22.606085,6.09263967893,0.0,3.20568,2.88695967893
 07/17  18:00:00,114.56693254,6.81899114108,37.9750437315,0.0,44.73757,22.606085,6.09847725017,0.0,3.20568,2.89279725017
 07/17  19:00:00,107.073401975,6.81899114108,30.2093190837,0.0,44.73757,22.606085,11.8564269254,0.0,3.20568,8.65074692535
 07/17  20:00:00,70.1377801186,6.81899114108,22.332788216,0.0,15.863942322,22.606085,8.97557670459,0.0,3.20568,5.76989670459
 07/17  21:00:00,48.8333852031,0.0,0.0,0.0,15.863942322,22.030085,8.9755106231,0.0,3.20568,5.7698306231
 07/17  22:00:00,48.6495472503,0.0,0.0,0.0,15.863942322,22.030085,6.09401216145,0.0,3.20568,2.88833216145
 07/17  23:00:00,49.3887994251,0.0,0.0,0.0,15.863942322,22.030085,6.09221460772,0.0,3.20568,2.88653460772
 07/17  24:00:00,48.6615417988,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  01:00:00,48.6437277863,0.0,0.0,0.0,15.863942322,22.030085,6.0893481958,0.0,3.20568,2.8836681958
 07/18  02:00:00,48.6453290608,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  03:00:00,48.644674771,0.0,0.0,0.0,15.863942322,22.030085,6.08944906593,0.0,3.20568,2.88376906593
 07/18  04:00:00,49.9916644651,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  05:00:00,49.7474028038,0.0,0.0,0.0,15.863942322,22.030085,6.08934910814,0.0,3.20568,2.88366910814
 07/18  06:00:00,61.4070685223,6.81899114108,12.0330497602,0.0,15.863942322,22.606085,3.26239268231,0.0367126823072,3.20568,0.02
 07/18  07:00:00,60.3851526404,6.81899114108,12.9750338006,0.0,15.863942322,22.606085,6.10663087503,0.0138493512026,3.20568,2.88710152383
 07/18  08:00:00,112.691057163,6.91158780181,16.9091461796,0.0,44.73757,41.8366005,18.9153917905,0.0,16.0284,2.88699179047
 07/18  09:00:00,118.212962847,7.13869626234,22.1476292177,0.0,44.73757,41.8366005,18.9152824183,0.0,16.0284,2.88688241826
 07/18  10:00:00,124.735398234,7.40860879572,25.5798259761,0.0,44.73757,44.63617,26.9297401638,0.0,24.0426,2.88714016378
 07/18  11:00:00,127.715978827,7.70569903221,27.5526905464,0.0,44.73757,44.63617,26.9296304819,0.0,24.0426,2.88703048191
 07/18  12:00:00,140.392802337,8.39138616529,40.2170786149,0.0,44.73757,44.63617,26.9295211373,0.0,24.0426,2.88692113733
 07/18  13:00:00,145.144705576,9.17593685504,46.9388038358,0.0,44.73757,41.8366005,18.9336667319,0.0180876521897,16.0284,2.88717907966
 07/18  14:00:00,153.04083963,10.116367165,53.874349091,0.0,44.73757,41.8366005,18.9154692677,0.0,16.0284,2.88706926773
 07/18  15:00:00,163.532446264,11.4353299005,64.2511424307,0.0,44.73757,40.636785,6.09263984404,0.0,3.20568,2.88695984404
 07/18  16:00:00,175.742136429,13.1325434657,74.8569046543,0.0,44.73757,40.636785,6.09253065433,0.0,3.20568,2.88685065433
 07/18  17:00:00,158.469657565,12.5112839663,76.2338369028,0.0,44.73757,22.606085,6.09278835558,0.0,3.20568,2.88710835558
 07/18  18:00:00,110.595625282,6.81899114108,34.0379571423,0.0,44.73757,22.606085,7.20017297171,0.0,3.20568,3.99449297171
 07/18  19:00:00,107.526555401,6.81899114108,30.9727960952,0.0,44.73757,22.606085,10.7528863761,0.0,3.20568,7.54720637611
 07/18  20:00:00,69.950014831,6.81899114108,22.4259821094,0.0,15.863942322,22.606085,8.98597470293,0.010143762259,3.20568,5.77015094067
 07/18  21:00:00,48.5876300081,0.0,0.0,0.0,15.863942322,22.030085,8.97573171965,0.0,3.20568,5.77005171965
 07/18  22:00:00,48.6162879808,0.0,0.0,0.0,15.863942322,22.030085,6.09412789683,0.0,3.20568,2.88844789683
 07/18  23:00:00,49.3447458546,0.0,0.0,0.0,15.863942322,22.030085,6.09199569889,0.0,3.20568,2.88631569889
 07/18  24:00:00,48.5876051552,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  01:00:00,48.5869856562,0.0,0.0,0.0,15.863942322,22.030085,6.08946492456,0.0,3.20568,2.88378492456
 07/19  02:00:00,48.5674575617,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  03:00:00,48.5237626659,0.0,0.0,0.0,15.863942322,22.030085,6.08936209424,0.0,3.20568,2.88368209424
 07/19  04:00:00,48.7138330929,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  05:00:00,48.6613743259,0.0,0.0,0.0,15.863942322,22.030085,6.08945996333,0.0,3.20568,2.88377996333
 07/19  06:00:00,49.7742810308,6.81899114108,0.992843185977,0.0,15.863942322,22.606085,3.33376020763,0.108080207627,3.20568,0.02
 07/19  07:00:00,53.1744744823,6.81899114108,5.87355188315,0.0,15.863942322,22.606085,14.7795847835,8.68678252466,3.20568,2.88712225883
 07/19  08:00:00,109.076281041,6.89794414002,13.3647077759,0.0,44.73757,41.8366005,18.9154955659,0.0,16.0284,2.88709556592
 07/19  09:00:00,116.074407183,7.08055232931,20.0803827053,0.0,44.73757,41.8366005,18.9153787494,0.0,16.0284,2.88697874941
 07/19  10:00:00,123.596484203,7.21742727029,24.6324025485,0.0,44.73757,44.63617,26.9306351541,0.00116870452568,24.0426,2.88686644961
 07/19  11:00:00,130.559717512,7.40577879269,30.6629326306,0.0,44.73757,44.63617,26.929720648,0.0,24.0426,2.88712064804
 07/19  12:00:00,138.901277243,8.01643497457,39.0918126871,0.0,44.73757,44.63617,26.9296079752,0.0,24.0426,2.88700797519
 07/19  13:00:00,145.412167148,9.06996186241,47.3060805008,0.0,44.73757,41.8366005,18.9317609793,0.0164653506737,16.0284,2.88689562866
 07/19  14:00:00,159.613944236,10.5042553561,60.0369192607,0.0,44.73757,41.8366005,18.9155499514,0.0,16.0284,2.88714995143
 07/19  15:00:00,168.50199393,11.684185543,68.9547337908,0.0,44.73757,40.636785,6.0927171712,0.0,3.20568,2.8870371712
 07/19  16:00:00,172.664890715,12.8398099284,72.0696655446,0.0,44.73757,40.636785,6.09260476042,0.0,3.20568,2.88692476042
 07/19  17:00:00,141.256097731,11.3118310255,60.2364685284,0.0,44.73757,22.606085,6.09285918295,0.0,3.20568,2.88717918295
 07/19  18:00:00,99.5556945313,6.81899114108,23.0377756298,0.0,44.73757,22.606085,8.9713429582,0.0,3.20568,5.7656629582
 07/19  19:00:00,97.5530401669,6.81899114108,20.7578628383,0.0,44.73757,22.606085,8.9795485605,0.0,3.20568,5.7738685605
 07/19  20:00:00,67.2113048109,6.81899114108,18.0280160122,0.0,15.863942322,22.606085,8.98797632448,0.012077871763,3.20568,5.77021845272
 07/19  21:00:00,48.7701911166,0.0,0.0,0.0,15.863942322,22.030085,8.97580309263,0.0,3.20568,5.77012309263
 07/19  22:00:00,48.5952416533,0.0,0.0,0.0,15.863942322,22.030085,6.09416804088,0.0,3.20568,2.88848804088
 07/19  23:00:00,49.3349817113,0.0,0.0,0.0,15.863942322,22.030085,6.0920357011,0.0,3.20568,2.8863557011
 07/19  24:00:00,48.6152183856,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  01:00:00,48.6104917225,0.0,0.0,0.0,15.863942322,22.030085,6.08950588439,0.0,3.20568,2.88382588439
 07/20  02:00:00,48.6079568393,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  03:00:00,48.6006843848,0.0,0.0,0.0,15.863942322,22.030085,6.08940033246,0.0,3.20568,2.88372033246
 07/20  04:00:00,48.8456819594,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  05:00:00,48.8213807646,0.0,0.0,0.0,15.863942322,22.030085,6.08949520185,0.0,3.20568,2.88381520185
 07/20  06:00:00,59.2522209294,6.81899114108,10.3301690058,0.0,15.863942322,22.606085,3.29083639652,0.0651563965238,3.20568,0.02
 07/20  07:00:00,57.1499653891,6.81899114108,9.80071604826,0.0,15.863942322,22.606085,6.09254487379,0.0,3.20568,2.88686487379
 07/20  08:00:00,107.376468318,6.81900248591,11.7626996861,0.0,44.73757,41.8366005,18.9155155914,0.0,16.0284,2.88711559144
 07/20  09:00:00,109.754341391,6.8311155841,14.0673314124,0.0,44.73757,41.8366005,18.9153999249,0.0,16.0284,2.88699992494
 07/20  10:00:00,116.902239696,6.89413017059,18.306089069,0.0,44.73757,44.63617,26.9294846129,0.0,24.0426,2.88688461294
 07/20  11:00:00,119.004411625,6.96845718934,19.6313373617,0.0,44.73757,44.63617,26.9297354515,0.0,24.0426,2.88713545145
 07/20  12:00:00,120.695997527,7.2528656715,21.7389352435,0.0,44.73757,44.63617,26.9296197358,0.0,24.0426,2.88701973581
 07/20  13:00:00,122.173563058,7.60569141372,25.6147961527,0.0,44.73757,41.8366005,18.9333240975,0.0180196969631,16.0284,2.88690440058
 07/20  14:00:00,126.979018777,8.04219751905,29.9548786379,0.0,44.73757,41.8366005,18.9207594813,0.00520414827996,16.0284,2.88715533301
 07/20  15:00:00,131.243051163,8.68086857459,34.7831765061,0.0,44.73757,40.636785,6.09791904507,0.00519949665449,3.20568,2.88703954841
 07/20  16:00:00,137.363512071,9.63866576227,40.0446668173,0.0,44.73757,40.636785,6.09857825475,0.00597408309607,3.20568,2.88692417166
 07/20  17:00:00,114.719782358,9.08240019005,35.9938014453,0.0,44.73757,22.606085,6.09791992456,0.00506475141682,3.20568,2.88717517315
 07/20  18:00:00,95.1206391936,6.81899114108,18.6653493962,0.0,44.73757,22.606085,8.97809744754,0.00678904545785,3.20568,5.76562840208
 07/20  19:00:00,92.8005505263,6.81899114108,16.1126342072,0.0,44.73757,22.606085,8.97948853983,0.0,3.20568,5.77380853983
 07/20  20:00:00,62.4231777345,6.81899114108,13.3811169904,0.0,15.863942322,22.606085,9.02750377674,0.0516724813325,3.20568,5.77015129541
 07/20  21:00:00,48.6384434473,0.0,0.0,0.0,15.863942322,22.030085,8.97572261533,0.0,3.20568,5.77004261533
 07/20  22:00:00,48.475893622,0.0,0.0,0.0,15.863942322,22.030085,6.09413285832,0.0,3.20568,2.88845285832
 07/20  23:00:00,49.1792324298,0.0,0.0,0.0,15.863942322,22.030085,6.09200065959,0.0,3.20568,2.88632065959
 07/20  24:00:00,48.4702537593,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  01:00:00,48.4534018271,0.0,0.0,0.0,15.863942322,22.030085,6.08947184101,0.0,3.20568,2.88379184101
 07/21  02:00:00,48.4310819962,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  03:00:00,48.4137856247,0.0,0.0,0.0,15.863942322,22.030085,6.08936370972,0.0,3.20568,2.88368370972
 07/21  04:00:00,49.4816305567,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  05:00:00,49.3317066804,0.0,0.0,0.0,15.863942322,22.030085,6.08945577861,0.0,3.20568,2.88377577861
 07/21  06:00:00,49.1114532966,6.81899114108,0.0110276352905,0.0,15.863942322,22.606085,6.75064879042,3.52496879042,3.20568,0.02
 07/21  07:00:00,48.0568343661,6.81899114108,0.808371022226,0.0,15.863942322,22.606085,40.8764707836,34.7837548667,3.20568,2.88703591693
 07/21  08:00:00,100.67177183,6.81899114108,5.1466439683,0.0,44.73757,41.8366005,28.8958808887,9.98041087938,16.0284,2.88707000936
 07/21  09:00:00,104.674767099,6.8249668512,9.07205016592,0.0,44.73757,41.8366005,18.9233000386,0.00795261525877,16.0284,2.88694742336
 07/21  10:00:00,112.650946866,6.87382960992,14.1263104502,0.0,44.73757,44.63617,26.9296166115,0.0,24.0426,2.88701661147
 07/21  11:00:00,119.157984602,6.89910018814,19.8389525922,0.0,44.73757,44.63617,26.9296767789,0.0,24.0426,2.88707677893
 07/21  12:00:00,123.038400517,6.98135783439,24.3266117198,0.0,44.73757,44.63617,26.9295584206,0.0,24.0426,2.88695842064
 07/21  13:00:00,128.723661005,7.51824120631,32.2181329788,0.0,44.73757,41.8366005,18.93019352,0.0149531447375,16.0284,2.88684037526
 07/21  14:00:00,137.770019275,8.31691910867,40.4406132178,0.0,44.73757,41.8366005,18.9154877963,0.0,16.0284,2.88708779628
 07/21  15:00:00,145.342938758,9.48030174967,48.0544962329,0.0,44.73757,40.636785,6.09264940736,0.0,3.20568,2.88696940736
 07/21  16:00:00,155.716409375,11.0862730443,56.9087960339,0.0,44.73757,40.636785,6.09253134289,0.0,3.20568,2.88685134289
 07/21  17:00:00,129.570775682,10.3881629162,49.5163339215,0.0,44.73757,22.606085,6.09277880452,0.0,3.20568,2.88709880452
 07/21  18:00:00,100.914039285,6.81899114108,24.4050542207,0.0,44.73757,22.606085,7.34115895069,0.0134689100767,3.20568,4.12201004061
 07/21  19:00:00,98.0614654219,6.81899114108,21.5557618295,0.0,44.73757,22.606085,10.6248549393,0.0,3.20568,7.41917493931
 07/21  20:00:00,64.8436704294,6.81899114108,15.9724506629,0.0,15.863942322,22.606085,9.04333303765,0.0676817772101,3.20568,5.76997126044
 07/21  21:00:00,48.5171334136,0.0,0.0,0.0,15.863942322,22.030085,8.97549548925,0.0,3.20568,5.76981548925
 07/21  22:00:00,48.5278632676,0.0,0.0,0.0,15.863942322,22.030085,6.09402532479,0.0,3.20568,2.88834532479
 07/21  23:00:00,49.2373679236,0.0,0.0,0.0,15.863942322,22.030085,6.09189357102,0.0,3.20568,2.88621357102
 07/21  24:00:00,48.5156424847,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  01:00:00,48.5031801455,0.0,0.0,0.0,15.863942322,22.030085,6.08809627177,0.0,3.20568,2.88241627177
 07/22  02:00:00,48.4627981568,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  03:00:00,48.4367246896,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  04:00:00,48.6312730354,0.0,0.0,0.0,15.863942322,22.030085,6.08806267016,0.0,3.20568,2.88238267016
 07/22  05:00:00,48.5890374651,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  06:00:00,41.4507189077,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  07:00:00,40.0175278997,0.0,0.0,0.0,15.863942322,22.030085,6.08816259928,0.0,3.20568,2.88248259928
 07/22  08:00:00,40.0899540049,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  09:00:00,40.1572025589,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  10:00:00,40.2172634774,0.0,0.0,0.0,15.863942322,22.030085,6.08946214133,0.0,3.20568,2.88378214133
 07/22  11:00:00,40.9568791566,0.0,0.0,0.0,15.863942322,22.030085,6.08935160068,0.0,3.20568,2.88367160068
 07/22  12:00:00,40.2870765692,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  13:00:00,40.3207830706,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  14:00:00,40.3303889893,0.0,0.0,0.0,15.863942322,22.030085,6.08804019825,0.0,3.20568,2.88236019825
 07/22  15:00:00,47.3937871359,1.10789920546,5.92539868285,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  16:00:00,58.3092802039,2.47878631238,15.4467127437,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  17:00:00,60.9450699987,3.8796237035,16.6971191229,0.0,15.863942322,22.030085,6.08758675096,0.0,3.20568,2.88190675096
 07/22  18:00:00,58.0852072183,3.16188495903,14.5886874098,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  19:00:00,47.9982481073,0.767039365845,6.67355807277,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  20:00:00,44.3208845084,0.262392745683,2.17643670786,0.0,15.863942322,22.030085,6.08810600626,0.0,3.20568,2.88242600626
 07/22  21:00:00,48.8352536742,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  22:00:00,48.6612745335,0.0,0.0,0.0,15.863942322,22.030085,6.08807205156,0.0,3.20568,2.88239205156
 07/22  23:00:00,49.3234151671,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  24:00:00,48.5989449043,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  01:00:00,48.564433313,0.0,0.0,0.0,15.863942322,22.030085,6.08803689433,0.0,3.20568,2.88235689433
 07/23  02:00:00,48.5364641828,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  03:00:00,48.5043858237,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  04:00:00,48.7683970056,0.0,0.0,0.0,15.863942322,22.030085,6.08813466467,0.0,3.20568,2.88245466467
 07/23  05:00:00,48.7342204708,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  06:00:00,41.550259893,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  07:00:00,40.0840139916,0.0,0.0,0.0,15.863942322,22.030085,6.08809865158,0.0,3.20568,2.88241865158
 07/23  08:00:00,40.1088050287,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  09:00:00,40.1694840062,0.0,0.0,0.0,15.863942322,22.030085,6.08932412007,0.0,3.20568,2.88364412007
 07/23  10:00:00,40.2604232754,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  11:00:00,41.0089708379,0.0,0.0,0.0,15.863942322,22.030085,6.08941091147,0.0,3.20568,2.88373091147
 07/23  12:00:00,40.3389143018,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  13:00:00,40.3480218716,0.0,0.0,0.0,15.863942322,22.030085,6.08949759957,0.0,3.20568,2.88381759957
 07/23  14:00:00,46.8477617755,0.769702661702,5.7304505104,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  15:00:00,57.2673143273,2.43891868578,14.4732102189,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  16:00:00,58.2447295461,3.66446862648,14.222637424,0.0,15.863942322,22.030085,6.08816277373,0.0,3.20568,2.88248277373
 07/23  17:00:00,60.7010404772,3.77611231027,16.5906183134,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  18:00:00,55.3283769922,3.14408048988,11.8596529504,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  19:00:00,53.1822789674,1.98606937279,10.6357567507,0.0,15.863942322,22.030085,6.08815317605,0.0,3.20568,2.88247317605
 07/23  20:00:00,47.1633171954,0.685247747574,4.61456610349,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  21:00:00,48.808696404,0.0,0.0,0.0,15.863942322,22.030085,6.08811644165,0.0,3.20568,2.88243644165
 07/23  22:00:00,48.5765139743,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  23:00:00,49.2191365311,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  24:00:00,48.5274374537,0.0,0.0,0.0,15.863942322,22.030085,6.08808024886,0.0,3.20568,2.88240024886
 07/24  01:00:00,48.5117956882,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  02:00:00,48.4840400259,0.0,0.0,0.0,15.863942322,22.030085,6.08936756411,0.0,3.20568,2.88368756411
 07/24  03:00:00,48.4791636223,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  04:00:00,48.7099498612,0.0,0.0,0.0,15.863942322,22.030085,6.0894517217,0.0,3.20568,2.8837717217
 07/24  05:00:00,48.6717896467,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  06:00:00,52.9489010286,6.81899114108,4.13516049126,0.0,15.863942322,22.606085,6.16642133034,0.0770848763619,3.20568,2.88365645397
 07/24  07:00:00,53.4997015719,6.81899114108,6.19596649557,0.0,15.863942322,22.606085,19.2816224644,13.1888376512,3.20568,2.88710481317
 07/24  08:00:00,103.973958664,6.81899114108,8.41242278873,0.0,44.73757,41.8366005,22.7057172951,3.79033903517,16.0284,2.88697825995
 07/24  09:00:00,111.734846577,6.85141507461,16.0188009745,0.0,44.73757,41.8366005,18.9152521763,0.0,16.0284,2.88685217633
 07/24  10:00:00,123.885020963,6.90802365984,25.2178467344,0.0,44.73757,44.63617,24.063904162,0.00130416204368,24.0426,0.02
 07/24  11:00:00,129.793995862,7.11638220768,30.1976390414,0.0,44.73757,44.63617,26.933821255,0.00413084659481,24.0426,2.88709040844
 07/24  12:00:00,132.691436268,7.58635868068,33.3223641572,0.0,44.73757,44.63617,26.9351031211,0.0055391292125,24.0426,2.88696399188
 07/24  13:00:00,135.790032737,8.34862551967,38.4212738885,0.0,44.73757,41.8366005,18.9327650793,0.0175270793852,16.0284,2.8868379999
 07/24  14:00:00,147.940124983,9.40631665255,49.4890352996,0.0,44.73757,41.8366005,18.9154762558,0.0,16.0284,2.88707625582
 07/24  15:00:00,156.117510432,10.5299461144,57.7631021844,0.0,44.73757,40.636785,6.09262992864,0.0,3.20568,2.88694992864
 07/24  16:00:00,161.518183687,11.7552371642,62.0497023331,0.0,44.73757,40.636785,6.09250398657,0.0,3.20568,2.88682398657
 07/24  17:00:00,139.312602361,10.8822455376,58.7444399274,0.0,44.73757,22.606085,6.09274220495,0.0,3.20568,2.88706220495
 07/24  18:00:00,103.954645062,6.81899114108,27.4247426689,0.0,44.73757,22.606085,8.97112244177,0.0,3.20568,5.76544244177
 07/24  19:00:00,100.192424983,6.81899114108,23.3790581589,0.0,44.73757,22.606085,8.97881362349,0.0,3.20568,5.77313362349
 07/24  20:00:00,68.6203957872,6.81899114108,19.4138329669,0.0,15.863942322,22.606085,8.97532553129,0.0,3.20568,5.76964553129
 07/24  21:00:00,48.7599905248,0.0,0.0,0.0,15.863942322,22.030085,8.97556778992,0.0,3.20568,5.76988778992
 07/24  22:00:00,48.5545565469,0.0,0.0,0.0,15.863942322,22.030085,6.09377563343,0.0,3.20568,2.88809563343
 07/24  23:00:00,49.2767092998,0.0,0.0,0.0,15.863942322,22.030085,6.09184213979,0.0,3.20568,2.88616213979
 07/24  24:00:00,48.549588376,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  01:00:00,48.5390472189,0.0,0.0,0.0,15.863942322,22.030085,6.08938169746,0.0,3.20568,2.88370169746
 07/25  02:00:00,48.5233699932,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  03:00:00,48.502175633,0.0,0.0,0.0,15.863942322,22.030085,6.08946337059,0.0,3.20568,2.88378337059
 07/25  04:00:00,49.620995349,0.0,0.0,0.0,15.863942322,22.030085,6.08934586896,0.0,3.20568,2.88366586896
 07/25  05:00:00,49.4098218244,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  06:00:00,50.9474988159,6.81899114108,1.80188972078,0.0,15.863942322,22.606085,6.17157569579,0.0821480384762,3.20568,2.88374765732
 07/25  07:00:00,51.7783370332,6.81899114108,4.50149950633,0.0,15.863942322,22.606085,17.6963830493,11.6039131107,3.20568,2.88678993865
 07/25  08:00:00,102.500347216,6.85607673635,6.91957565179,0.0,44.73757,41.8366005,17.2934643784,1.2450643784,16.0284,0.02
 07/25  09:00:00,105.14165144,6.98100729623,9.3740152722,0.0,44.73757,41.8366005,18.9149256072,0.0,16.0284,2.88652560718
 07/25  10:00:00,111.506632996,7.07097633033,12.7984532915,0.0,44.73757,44.63617,26.9296830006,0.0,24.0426,2.88708300065
 07/25  11:00:00,114.320188969,7.05536923708,14.8944314992,0.0,44.73757,44.63617,26.9297324654,0.0,24.0426,2.88713246541
 07/25  12:00:00,117.2663273,7.18064995279,18.4134787334,0.0,44.73757,44.63617,26.9296035328,0.0,24.0426,2.88700353279
 07/25  13:00:00,123.070164139,7.81741382115,26.3252456914,0.0,44.73757,41.8366005,18.9310112518,0.0157361795784,16.0284,2.88687507221
 07/25  14:00:00,132.960177755,8.55892618452,35.4359911706,0.0,44.73757,41.8366005,18.9155106813,0.0,16.0284,2.88711068129
 07/25  15:00:00,139.429919703,9.52297227299,42.1452037974,0.0,44.73757,40.636785,6.09266178512,0.0,3.20568,2.88698178512
 07/25  16:00:00,143.213341185,10.6030701856,44.9507308142,0.0,44.73757,40.636785,6.09253334965,0.0,3.20568,2.88685334965
 07/25  17:00:00,122.020137152,9.76725480569,42.6218063768,0.0,44.73757,22.606085,6.09276887032,0.0,3.20568,2.88708887032
 07/25  18:00:00,97.5161865598,6.81899114108,21.0317128664,0.0,44.73757,22.606085,8.98356066733,0.0121319856827,3.20568,5.76574868165
 07/25  19:00:00,94.3160711318,6.81899114108,17.8474699773,0.0,44.73757,22.606085,8.98867738785,0.00926852310075,3.20568,5.77372886475
 07/25  20:00:00,61.1569237459,6.81899114108,12.3550702039,0.0,15.863942322,22.606085,9.05248047704,0.0769526279499,3.20568,5.76984784909
 07/25  21:00:00,48.437684166,0.0,0.0,0.0,15.863942322,22.030085,8.97596083104,0.0,3.20568,5.77028083104
 07/25  22:00:00,48.4649866006,0.0,0.0,0.0,15.863942322,22.030085,6.09384098845,0.0,3.20568,2.88816098845
 07/25  23:00:00,49.1887173181,0.0,0.0,0.0,15.863942322,22.030085,6.09214015359,0.0,3.20568,2.88646015359
 07/25  24:00:00,48.4562209138,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  01:00:00,48.4465170585,0.0,0.0,0.0,15.863942322,22.030085,6.0894165014,0.0,3.20568,2.8837365014
 07/26  02:00:00,48.4325082535,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  03:00:00,48.4163932478,0.0,0.0,0.0,15.863942322,22.030085,6.08929687746,0.0,3.20568,2.88361687746
 07/26  04:00:00,48.6282985159,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  05:00:00,48.6116419609,0.0,0.0,0.0,15.863942322,22.030085,6.0893764034,0.0,3.20568,2.8836964034
 07/26  06:00:00,48.9419218055,6.81899114108,0.201609835203,0.0,15.863942322,22.606085,5.31295937692,2.08727937692,3.20568,0.02
 07/26  07:00:00,50.2381107559,6.81899114108,2.98303459625,0.0,15.863942322,22.606085,33.1825402803,27.0897295421,3.20568,2.88713073817
 07/26  08:00:00,100.782919486,6.81899114108,5.26525758213,0.0,44.73757,41.8366005,26.6343804175,7.71948549631,16.0284,2.8864949212
 07/26  09:00:00,102.944556489,6.81899114108,7.37899312966,0.0,44.73757,41.8366005,18.9154076752,0.0,16.0284,2.88700767523
 07/26  10:00:00,107.020018715,6.84307828889,8.59929144462,0.0,44.73757,44.63617,26.9294768803,0.0,24.0426,2.88687688034
 07/26  11:00:00,108.724135588,6.85374350414,9.57124674631,0.0,44.73757,44.63617,26.9297098024,0.0,24.0426,2.88710980237
 07/26  12:00:00,110.770204133,6.89467823385,12.2603710643,0.0,44.73757,44.63617,26.9295785696,0.0,24.0426,2.88697856961
 07/26  13:00:00,113.316289314,7.14002411727,17.2819814627,0.0,44.73757,41.8366005,18.9152478228,0.0,16.0284,2.88684782285
 07/26  14:00:00,119.456548492,7.51203343085,23.0121231357,0.0,44.73757,41.8366005,18.9154806489,0.0,16.0284,2.88708064887
 07/26  15:00:00,121.113732465,7.88982808147,25.5081718231,0.0,44.73757,40.636785,6.10500125983,0.012371726365,3.20568,2.88694953346
 07/26  16:00:00,126.170918556,8.53807364357,30.0094510571,0.0,44.73757,40.636785,6.09249885524,0.0,3.20568,2.88681885524
 07/26  17:00:00,105.047895719,8.07775145607,27.3770734334,0.0,44.73757,22.606085,6.09273158341,0.0,3.20568,2.88705158341
 07/26  18:00:00,93.0378842517,6.81899114108,16.6156942706,0.0,44.73757,22.606085,6.09846992828,0.0,3.20568,2.89278992828
 07/26  19:00:00,92.1765419408,6.81899114108,15.4885768236,0.0,44.73757,22.606085,11.8560895797,0.0,3.20568,8.65040957966
 07/26  20:00:00,61.5249199522,6.81899114108,12.4912664587,0.0,15.863942322,22.606085,9.03181439636,0.0568082606841,3.20568,5.76932613568
 07/26  21:00:00,48.6284453654,0.0,0.0,0.0,15.863942322,22.030085,8.9750869624,0.0,3.20568,5.7694069624
 07/26  22:00:00,48.4807081247,0.0,0.0,0.0,15.863942322,22.030085,6.09384337351,0.0,3.20568,2.88816337351
 07/26  23:00:00,49.2244195467,0.0,0.0,0.0,15.863942322,22.030085,6.09204256804,0.0,3.20568,2.88636256804
 07/26  24:00:00,48.4948792168,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  01:00:00,48.4845832316,0.0,0.0,0.0,15.863942322,22.030085,6.08938736382,0.0,3.20568,2.88370736382
 07/27  02:00:00,48.4681154117,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  03:00:00,48.4209276266,0.0,0.0,0.0,15.863942322,22.030085,6.08946451487,0.0,3.20568,2.88378451487
 07/27  04:00:00,48.6002645936,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  05:00:00,48.5974222131,0.0,0.0,0.0,15.863942322,22.030085,6.08934288367,0.0,3.20568,2.88366288367
 07/27  06:00:00,50.1625808268,6.81899114108,0.0102625982654,0.0,15.863942322,22.606085,14.7778080967,11.5521280967,3.20568,0.02
 07/27  07:00:00,47.652910003,6.81899114108,0.423514627708,0.0,15.863942322,22.606085,50.6704494363,44.5779363352,3.20568,2.88683310116
 07/27  08:00:00,102.231208377,6.81899114108,6.69642552026,0.0,44.73757,41.8366005,25.1859946624,6.27052745249,16.0284,2.88706720995
 07/27  09:00:00,106.708261283,6.84008659278,11.0598681833,0.0,44.73757,41.8366005,18.9263653675,0.0110355641389,16.0284,2.88692980337
 07/27  10:00:00,113.067693798,6.89351304292,14.5130986556,0.0,44.73757,44.63617,26.9293968932,0.0,24.0426,2.88679689318
 07/27  11:00:00,119.531428216,6.91319973539,20.1992284906,0.0,44.73757,44.63617,26.9296269462,0.0,24.0426,2.88702694616
 07/27  12:00:00,121.590155784,6.96000681744,22.9045884545,0.0,44.73757,44.63617,26.9294938018,0.0,24.0426,2.88689380181
 07/27  13:00:00,124.781281104,7.43870209003,28.3761364001,0.0,44.73757,41.8366005,18.930760705,0.0152365134472,16.0284,2.88712419155
 07/27  14:00:00,133.227566979,8.18108422539,36.0536130922,0.0,44.73757,41.8366005,18.9153906627,0.0,16.0284,2.88699066272
