Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/27  15:00:00,140.482577658,9.14850019092,43.5495654939,0.0,44.73757,40.636785,6.09253767397,0.0,3.20568,2.88685767397
 07/27  16:00:00,150.750564226,10.5974238562,52.4641570254,0.0,44.73757,40.636785,6.09276798171,0.0,3.20568,2.88708798171
 07/27  17:00:00,132.950593376,10.4364711385,52.8513187242,0.0,44.73757,22.606085,6.09263461348,0.0,3.20568,2.88695461348
 07/27  18:00:00,102.541234373,6.81899114108,26.0309156264,0.0,44.73757,22.606085,6.09865984811,0.0,3.20568,2.89297984811
 07/27  19:00:00,101.801237793,6.81899114108,24.9918695648,0.0,44.73757,22.606085,10.9864745749,0.0,3.20568,7.78079457492
 07/27  20:00:00,67.0577015253,6.81899114108,17.8878928744,0.0,15.863942322,22.606085,7.01096571772,0.0419985867857,3.20568,3.76328713094
 07/27  21:00:00,48.7440754569,0.0,0.0,0.0,15.863942322,22.030085,8.97575168313,0.0,3.20568,5.77007168313
 07/27  22:00:00,48.5506372101,0.0,0.0,0.0,15.863942322,22.030085,8.96207702124,0.0,3.20568,5.75639702124
 07/27  23:00:00,49.2592672997,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  24:00:00,48.5288556294,0.0,0.0,0.0,15.863942322,22.030085,6.0894341765,0.0,3.20568,2.8837541765
 07/28  01:00:00,48.5084827587,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  02:00:00,48.462193806,0.0,0.0,0.0,15.863942322,22.030085,6.08931037235,0.0,3.20568,2.88363037234
 07/28  03:00:00,48.4277485702,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  04:00:00,49.4618797837,0.0,0.0,0.0,15.863942322,22.030085,6.08938554439,0.0,3.20568,2.88370554439
 07/28  05:00:00,49.3004067325,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  06:00:00,50.5205162086,6.81899114108,0.0108404738709,0.0,15.863942322,22.606085,13.3393948441,7.24993230251,3.20568,2.88378254159
 07/28  07:00:00,47.4753235161,6.81899114108,0.250961575023,0.0,15.863942322,22.606085,38.2361767666,32.1434213268,3.20568,2.88707543989
 07/28  08:00:00,100.401492005,6.81907385871,4.88756832337,0.0,44.73757,41.8366005,26.0460990184,7.13057376037,16.0284,2.887125258
 07/28  09:00:00,107.778620071,6.88314455452,12.0757123145,0.0,44.73757,41.8366005,18.9153901648,0.0,16.0284,2.88699016482
 07/28  10:00:00,117.535346962,6.98606007782,18.8498250298,0.0,44.73757,44.63617,26.9296320693,0.0,24.0426,2.88703206931
 07/28  11:00:00,124.290114038,7.01430049326,24.8157002625,0.0,44.73757,44.63617,26.9294967837,0.0,24.0426,2.88689678369
 07/28  12:00:00,130.749181749,7.2127186658,31.7651833342,0.0,44.73757,44.63617,26.9289420473,0.0,24.0426,2.88634204728
 07/28  13:00:00,139.608207008,7.97673217861,42.6041511377,0.0,44.73757,41.8366005,18.9304137215,0.0150243899278,16.0284,2.8869893316
 07/28  14:00:00,153.784509109,9.08003171644,55.6391586902,0.0,44.73757,41.8366005,18.9152542443,0.0,16.0284,2.88685424428
 07/28  15:00:00,162.441996492,10.4819405266,64.1092798379,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/28  16:00:00,172.36296355,12.3924707365,72.2293604384,0.0,44.73757,40.636785,6.09276211722,0.0,3.20568,2.88708211722
 07/28  17:00:00,158.107113157,12.2080866618,76.175237309,0.0,44.73757,22.606085,6.09262666046,0.0,3.20568,2.88694666046
 07/28  18:00:00,110.945115976,6.81899114108,34.3929540183,0.0,44.73757,22.606085,8.97091929705,0.0,3.20568,5.76523929705
 07/28  19:00:00,107.790817086,6.81899114108,31.249716403,0.0,44.73757,22.606085,8.97902415394,0.0,3.20568,5.77334415394
 07/28  20:00:00,69.6123007467,6.81899114108,20.6816369385,0.0,15.863942322,22.606085,8.99400505595,0.0183678664349,3.20568,5.76995718951
 07/28  21:00:00,48.5805859429,0.0,0.0,0.0,15.863942322,22.030085,8.97463334865,0.0,3.20568,5.76895334865
 07/28  22:00:00,48.5892072237,0.0,0.0,0.0,15.863942322,22.030085,6.0938619132,0.0,3.20568,2.8881819132
 07/28  23:00:00,49.2833368089,0.0,0.0,0.0,15.863942322,22.030085,6.09202691389,0.0,3.20568,2.88634691389
 07/28  24:00:00,48.553032357,0.0,0.0,0.0,15.863942322,22.030085,6.08930391459,0.0,3.20568,2.88362391459
 07/29  01:00:00,48.5309256304,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  02:00:00,48.5138260232,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  03:00:00,48.4747832341,0.0,0.0,0.0,15.863942322,22.030085,6.08812427622,0.0,3.20568,2.88244427622
 07/29  04:00:00,48.656384922,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  05:00:00,48.623267771,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  06:00:00,42.904114988,0.0,0.0,0.0,15.863942322,22.030085,6.08807676487,0.0,3.20568,2.88239676487
 07/29  07:00:00,40.0140842454,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  08:00:00,40.088899244,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  09:00:00,40.1631784446,0.0,0.0,0.0,15.863942322,22.030085,6.08935509598,0.0,3.20568,2.88367509598
 07/29  10:00:00,40.2331620693,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  11:00:00,40.9770631089,0.0,0.0,0.0,15.863942322,22.030085,6.08942833069,0.0,3.20568,2.88374833069
 07/29  12:00:00,40.3092004056,0.0,0.0,0.0,15.863942322,22.030085,6.08930305197,0.0,3.20568,2.88362305197
 07/29  13:00:00,40.3370582693,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  14:00:00,41.4768109345,0.631263456763,0.483511409197,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  15:00:00,49.9456623618,1.4736784921,8.09662375616,0.0,15.863942322,22.030085,6.08812761366,0.0,3.20568,2.88244761366
 07/29  16:00:00,61.6768235038,3.70543638878,17.59657128,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  17:00:00,63.6554880414,3.84934367718,19.4290683535,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  18:00:00,67.4789137217,4.89802131858,22.2048760124,0.0,15.863942322,22.030085,6.0881464815,0.0,3.20568,2.8824664815
 07/29  19:00:00,63.3692134855,3.69219379235,19.0053653256,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  20:00:00,59.3603649294,2.90252910902,14.4482484725,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  21:00:00,54.2825062861,0.625862124767,4.76478363757,0.0,15.863942322,22.030085,6.08813875076,0.0,3.20568,2.88245875076
 07/29  22:00:00,48.6727005262,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  23:00:00,49.3019838301,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  24:00:00,48.5630329964,0.0,0.0,0.0,15.863942322,22.030085,6.08811705388,0.0,3.20568,2.88243705388
 07/30  01:00:00,48.5283513991,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  02:00:00,48.5056682863,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  03:00:00,48.4659274901,0.0,0.0,0.0,15.863942322,22.030085,6.0880677363,0.0,3.20568,2.8823877363
 07/30  04:00:00,48.65528403,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  05:00:00,48.6223712822,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  06:00:00,42.9037086971,0.0,0.0,0.0,15.863942322,22.030085,6.08801867383,0.0,3.20568,2.88233867383
 07/30  07:00:00,40.0253903028,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  08:00:00,40.1184872809,0.0,0.0,0.0,15.863942322,22.030085,6.08929172274,0.0,3.20568,2.88361172274
 07/30  09:00:00,40.2099182926,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  10:00:00,40.2710114502,0.0,0.0,0.0,15.863942322,22.030085,6.08936311826,0.0,3.20568,2.88368311826
 07/30  11:00:00,41.0083174243,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  12:00:00,40.3540455218,0.0,0.0,0.0,15.863942322,22.030085,6.08943444296,0.0,3.20568,2.88375444296
 07/30  13:00:00,41.1391405687,0.420842304508,0.334627961887,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  14:00:00,49.7407881544,1.52893222282,7.80735359633,0.0,15.863942322,22.030085,6.08814012599,0.0,3.20568,2.88246012599
 07/30  15:00:00,64.4341644207,3.85321001444,20.1689822372,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  16:00:00,66.4004055803,4.3539941815,21.6397995527,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  17:00:00,69.8240469185,4.64496505971,24.7717796111,0.0,15.863942322,22.030085,6.08813522847,0.0,3.20568,2.88245522847
 07/30  18:00:00,68.3909479127,4.63312875585,23.3578210426,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  19:00:00,67.0498347191,4.58188373382,21.7811471521,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  20:00:00,64.3722491481,4.29661136605,16.6191807808,0.0,15.863942322,22.030085,6.08813907446,0.0,3.20568,2.88245907446
 07/30  21:00:00,56.5156211886,1.15757473196,6.41505174489,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  22:00:00,48.6937852375,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  23:00:00,49.3329088897,0.0,0.0,0.0,15.863942322,22.030085,6.08803609457,0.0,3.20568,2.88235609457
 07/30  24:00:00,48.6333353525,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  01:00:00,48.6024933736,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  02:00:00,48.5568432895,0.0,0.0,0.0,15.863942322,22.030085,6.08943796107,0.0,3.20568,2.88375796107
 07/31  03:00:00,48.5316478983,0.0,0.0,0.0,15.863942322,22.030085,6.08930927245,0.0,3.20568,2.88362927245
 07/31  04:00:00,48.762581717,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  05:00:00,48.7032001303,0.0,0.0,0.0,15.863942322,22.030085,6.08937887687,0.0,3.20568,2.88369887687
 07/31  06:00:00,51.9242331146,6.81899114108,1.70707398783,0.0,15.863942322,22.606085,3.32634567129,0.100665671286,3.20568,0.02
 07/31  07:00:00,52.2904161494,6.81899114108,5.00506529389,0.0,15.863942322,22.606085,14.8904497443,8.79795496008,3.20568,2.88681478417
 07/31  08:00:00,106.495172446,6.93975709818,10.7815915695,0.0,44.73757,41.8366005,18.9154398561,0.0,16.0284,2.88703985613
 07/31  09:00:00,118.349146066,7.21539716951,22.2151725789,0.0,44.73757,41.8366005,18.9152947413,0.0,16.0284,2.88689474126
 07/31  10:00:00,129.792136868,7.40391685819,30.608117124,0.0,44.73757,44.63617,26.9293541905,0.0,24.0426,2.88675419053
 07/31  11:00:00,138.064843062,7.73507369724,37.8155155523,0.0,44.73757,44.63617,26.9295751874,0.0,24.0426,2.88697518736
 07/31  12:00:00,145.574965535,8.5083692107,45.2579452983,0.0,44.73757,44.63617,26.9294344779,0.0,24.0426,2.88683447788
 07/31  13:00:00,152.98938023,9.63831692194,54.2888066105,0.0,44.73757,41.8366005,18.9313794336,0.0159236583834,16.0284,2.88705577519
 07/31  14:00:00,161.823218847,10.492533121,62.2427110565,0.0,44.73757,41.8366005,18.9153147564,0.0,16.0284,2.88691475644
 07/31  15:00:00,167.255857794,11.5694433535,67.8088820475,0.0,44.73757,40.636785,6.10435145486,0.0118972170727,3.20568,2.88677423779
 07/31  16:00:00,176.378311252,12.693120066,75.8961437388,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/31  17:00:00,157.692705491,11.8984027,76.0403131058,0.0,44.73757,22.606085,6.09267535792,0.0,3.20568,2.88699535792
 07/31  18:00:00,114.226424669,6.81899114108,37.6460627556,0.0,44.73757,22.606085,8.97114285708,0.0,3.20568,5.76546285708
 07/31  19:00:00,108.107455346,6.81899114108,31.2462446391,0.0,44.73757,22.606085,8.97902318604,0.0,3.20568,5.77334318604
 07/31  20:00:00,74.2796926322,6.81899114108,23.6130156378,0.0,15.863942322,22.606085,8.97522602646,0.0,3.20568,5.76954602646
 07/31  21:00:00,48.8071863357,0.0,0.0,0.0,15.863942322,22.030085,8.97509853565,0.0,3.20568,5.76941853565
 07/31  22:00:00,48.60965322,0.0,0.0,0.0,15.863942322,22.030085,6.09385122298,0.0,3.20568,2.88817122298
 07/31  23:00:00,49.3349876362,0.0,0.0,0.0,15.863942322,22.030085,6.0920154378,0.0,3.20568,2.8863354378
 07/31  24:00:00,48.6075691538,0.0,0.0,0.0,15.863942322,22.030085,6.08929438611,0.0,3.20568,2.88361438611
 08/01  01:00:00,48.5968404954,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  02:00:00,48.5768755797,0.0,0.0,0.0,15.863942322,22.030085,6.08936187677,0.0,3.20568,2.88368187677
 08/01  03:00:00,48.5536088512,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  04:00:00,49.7522560027,0.0,0.0,0.0,15.863942322,22.030085,6.0894297653,0.0,3.20568,2.8837497653
 08/01  05:00:00,49.5400111521,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  06:00:00,59.3100777931,6.81899114108,8.61339147317,0.0,15.863942322,22.606085,6.14661065132,0.0573110316964,3.20568,2.88361961962
 08/01  07:00:00,58.0599981388,6.81899114108,10.6919737282,0.0,15.863942322,22.606085,9.26280480177,3.17026518222,3.20568,2.88685961955
 08/01  08:00:00,111.364968931,6.94068914809,15.5887719721,0.0,44.73757,41.8366005,18.9154788955,0.0,16.0284,2.88707889555
 08/01  09:00:00,119.695170335,7.17678084857,23.5853830988,0.0,44.73757,41.8366005,18.9162030812,0.000867062312747,16.0284,2.88693601892
 08/01  10:00:00,130.94122072,7.42376750995,31.7285147462,0.0,44.73757,44.63617,26.9337665203,0.00437277817072,24.0426,2.88679374211
 08/01  11:00:00,141.252731706,7.90012282925,40.8305856009,0.0,44.73757,44.63617,24.0671245281,0.00452452812806,24.0426,0.02
 08/01  12:00:00,152.554082886,8.85621028832,51.8561486627,0.0,44.73757,44.63617,26.9320116463,0.00239866110742,24.0426,2.88701298522
 08/01  13:00:00,165.79376198,10.9379036605,65.7570594512,0.0,44.73757,41.8366005,18.9344779853,0.019207513873,16.0284,2.88687047145
 08/01  14:00:00,183.866515671,13.2848076176,81.4509052716,0.0,44.73757,41.8366005,18.920163022,0.00467307224027,16.0284,2.8870899498
 08/01  15:00:00,180.320695535,13.2198902772,79.1781543201,0.0,44.73757,40.636785,6.10658691746,0.0139597974266,3.20568,2.88694712003
 08/01  16:00:00,171.978418781,13.4984459766,70.7136450877,0.0,44.73757,40.636785,6.09248487107,0.0,3.20568,2.88680487107
 08/01  17:00:00,152.252083622,12.8641116179,69.6487106985,0.0,44.73757,22.606085,6.09270418895,0.0,3.20568,2.88702418895
 08/01  18:00:00,113.143324346,6.81899114108,36.557075956,0.0,44.73757,22.606085,8.97091319425,0.0,3.20568,5.76523319425
 08/01  19:00:00,107.487390397,6.81899114108,30.9266035045,0.0,44.73757,22.606085,8.97845413113,0.0,3.20568,5.77277413113
 08/01  20:00:00,72.5334022612,6.81899114108,22.148531902,0.0,15.863942322,22.606085,8.99348981514,0.0181731188989,3.20568,5.76963669624
 08/01  21:00:00,48.5972633564,0.0,0.0,0.0,15.863942322,22.030085,8.97509092662,0.0,3.20568,5.76941092662
 08/01  22:00:00,48.6232820114,0.0,0.0,0.0,15.863942322,22.030085,6.09399405323,0.0,3.20568,2.88831405323
 08/01  23:00:00,49.3552989624,0.0,0.0,0.0,15.863942322,22.030085,6.09196104037,0.0,3.20568,2.88628104037
 08/01  24:00:00,48.6253445511,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  01:00:00,48.5948591699,0.0,0.0,0.0,15.863942322,22.030085,6.08937422536,0.0,3.20568,2.88369422536
 08/02  02:00:00,48.5679373376,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  03:00:00,48.5569274899,0.0,0.0,0.0,15.863942322,22.030085,6.08944054764,0.0,3.20568,2.88376054764
 08/02  04:00:00,48.7779028987,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  05:00:00,48.7439002245,0.0,0.0,0.0,15.863942322,22.030085,6.08930899436,0.0,3.20568,2.88362899436
 08/02  06:00:00,58.1201741102,6.81899114108,7.81380290896,0.0,15.863942322,22.606085,3.29412872458,0.0684487245767,3.20568,0.02
 08/02  07:00:00,58.2063875561,6.81899114108,10.8361155728,0.0,15.863942322,22.606085,8.42858147378,2.33589400951,3.20568,2.88700746428
 08/02  08:00:00,115.178334777,7.00853948189,19.2892262818,0.0,44.73757,41.8366005,18.9159215194,0.000476289195102,16.0284,2.8870452302
 08/02  09:00:00,125.71407804,7.27946226865,29.4578612303,0.0,44.73757,41.8366005,18.918963964,0.00348815044441,16.0284,2.88707581355
 08/02  10:00:00,135.138366624,7.58769838736,35.7348261821,0.0,44.73757,44.63617,26.9339734559,0.00444186888554,24.0426,2.88693158706
 08/02  11:00:00,140.164894539,7.92959183299,39.7094544638,0.0,44.73757,44.63617,26.9343246102,0.00493673489807,24.0426,2.88678787532
 08/02  12:00:00,146.403215485,8.75796416415,45.819340303,0.0,44.73757,44.63617,26.9344726491,0.00486726582446,24.0426,2.88700538329
 08/02  13:00:00,154.15288789,10.4387955677,54.6498390317,0.0,44.73757,41.8366005,18.9378204464,0.0225590698762,16.0284,2.88686137648
 08/02  14:00:00,168.936025977,12.269266837,67.5713731033,0.0,44.73757,41.8366005,18.9211288663,0.00564980087034,16.0284,2.88707906539
 08/02  15:00:00,161.607853498,12.0716504578,61.6721912415,0.0,44.73757,40.636785,6.11285653465,0.0202417962259,3.20568,2.88693473843
 08/02  16:00:00,156.07706335,11.8819088452,56.4607288723,0.0,44.73757,40.636785,6.09794354426,0.00547255758561,3.20568,2.88679098667
 08/02  17:00:00,117.550204738,9.60225507608,38.2939910647,0.0,44.73757,22.606085,6.09797588011,0.00528739370769,3.20568,2.8870084864
 08/02  18:00:00,96.2922452376,6.81899114108,19.8103441058,0.0,44.73757,22.606085,6.09871533288,0.0,3.20568,2.89303533288
 08/02  19:00:00,97.3968176536,6.81899114108,20.6030424377,0.0,44.73757,22.606085,11.855632572,0.0,3.20568,8.64995257202
 08/02  20:00:00,68.8992957742,6.81899114108,18.2942361303,0.0,15.863942322,22.606085,8.98534960744,0.0104358960703,3.20568,5.76923371137
 08/02  21:00:00,48.7530124382,0.0,0.0,0.0,15.863942322,22.030085,8.97468324061,0.0,3.20568,5.76900324061
 08/02  22:00:00,48.5647430701,0.0,0.0,0.0,15.863942322,22.030085,6.09408946057,0.0,3.20568,2.88840946057
 08/02  23:00:00,49.2687332466,0.0,0.0,0.0,15.863942322,22.030085,6.09185960378,0.0,3.20568,2.88617960378
 08/02  24:00:00,48.5591833836,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  01:00:00,48.5379630089,0.0,0.0,0.0,15.863942322,22.030085,6.08940818854,0.0,3.20568,2.88372818854
 08/03  02:00:00,48.4945203706,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  03:00:00,48.4799275311,0.0,0.0,0.0,15.863942322,22.030085,6.08927531494,0.0,3.20568,2.88359531494
 08/03  04:00:00,48.716807248,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  05:00:00,48.6996443221,0.0,0.0,0.0,15.863942322,22.030085,6.08934035966,0.0,3.20568,2.88366035966
 08/03  06:00:00,51.9437802377,6.81899114108,1.72745158578,0.0,15.863942322,22.606085,4.01924872997,0.793568729973,3.20568,0.02
 08/03  07:00:00,51.7152866308,6.81899114108,4.42593264971,0.0,15.863942322,22.606085,24.3220361236,18.2293942212,3.20568,2.8869619024
 08/03  08:00:00,106.471188606,6.840954995,10.8487805432,0.0,44.73757,41.8366005,19.0774297417,0.162028617713,16.0284,2.887001124
 08/03  09:00:00,111.421744229,6.98648823807,15.5644339936,0.0,44.73757,41.8366005,18.9154320404,0.0,16.0284,2.88703204039
 08/03  10:00:00,119.330605938,7.09914096529,20.5151708209,0.0,44.73757,44.63617,26.9294864087,0.0,24.0426,2.88688640868
 08/03  11:00:00,125.047512294,7.15750841103,25.4284147022,0.0,44.73757,44.63617,26.9293413087,0.0,24.0426,2.88674130871
 08/03  12:00:00,130.829195804,7.60487681243,31.4581785947,0.0,44.73757,44.63617,26.9295569738,0.0,24.0426,2.88695697381
 08/03  13:00:00,136.245999988,8.5820306034,38.6532998424,0.0,44.73757,41.8366005,18.9315371957,0.016325485725,16.0284,2.88681170998
 08/03  14:00:00,148.122532388,9.80921229737,49.27700274,0.0,44.73757,41.8366005,18.9154276169,0.0,16.0284,2.88702761695
 08/03  15:00:00,157.847748223,11.3874395722,58.6347092938,0.0,44.73757,40.636785,6.09256207377,0.0,3.20568,2.88688207377
 08/03  16:00:00,168.973909887,13.5142365551,67.7291094854,0.0,44.73757,40.636785,6.0924170286,0.0,3.20568,2.8867370286
 08/03  17:00:00,154.765181798,13.3783177555,71.6829820114,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/03  18:00:00,109.881916274,6.81920196212,33.3341120518,0.0,44.73757,22.606085,8.97130385014,0.0,3.20568,5.76562385014
 08/03  19:00:00,106.894363573,6.82967514288,30.0415422703,0.0,44.73757,22.606085,8.97829133653,0.0,3.20568,5.77261133653
 08/03  20:00:00,71.3723169362,6.81899114108,20.7362980641,0.0,15.863942322,22.606085,8.98320793225,0.00860847178003,3.20568,5.76891946047
 08/03  21:00:00,48.7575347184,0.0,0.0,0.0,15.863942322,22.030085,8.97519146951,0.0,3.20568,5.76951146951
 08/03  22:00:00,48.5647823892,0.0,0.0,0.0,15.863942322,22.030085,6.0939055079,0.0,3.20568,2.8882255079
 08/03  23:00:00,49.2744823897,0.0,0.0,0.0,15.863942322,22.030085,6.09206888309,0.0,3.20568,2.88638888309
 08/03  24:00:00,48.5462436113,0.0,0.0,0.0,15.863942322,22.030085,6.08934923557,0.0,3.20568,2.88366923557
 08/04  01:00:00,48.5352268487,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  02:00:00,48.4916313676,0.0,0.0,0.0,15.863942322,22.030085,6.08941250175,0.0,3.20568,2.88373250175
 08/04  03:00:00,48.4416498701,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  04:00:00,49.4752245757,0.0,0.0,0.0,15.863942322,22.030085,6.08927846299,0.0,3.20568,2.88359846299
 08/04  05:00:00,49.3418000017,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  06:00:00,50.5380567761,6.81899114108,0.0113334337208,0.0,15.863942322,22.606085,15.0691359011,8.97969377128,3.20568,2.88376212982
 08/04  07:00:00,47.7598227819,6.81899114108,0.52166850301,0.0,15.863942322,22.606085,37.8224491044,31.7298783629,3.20568,2.8868907415
 08/04  08:00:00,100.850592372,6.83702334784,5.30275393653,0.0,44.73757,41.8366005,25.3159626497,6.40081844511,16.0284,2.88674420456
 08/04  09:00:00,107.322680348,6.95055018147,11.5581293397,0.0,44.73757,41.8366005,18.9153626207,0.0,16.0284,2.88696262075
 08/04  10:00:00,119.056810926,7.0801513942,20.2645173958,0.0,44.73757,44.63617,26.9294116912,0.0,24.0426,2.88681169116
 08/04  11:00:00,129.965104249,7.17927712537,30.2873905681,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/04  12:00:00,143.830398974,7.77001425885,44.2400170367,0.0,44.73757,44.63617,26.9296260767,0.0,24.0426,2.88702607675
 08/04  13:00:00,163.349281462,9.22329820104,65.0492160902,0.0,44.73757,41.8366005,18.929259601,0.0139803830282,16.0284,2.88687921793
 08/04  14:00:00,177.895730722,11.0176955993,77.7891914469,0.0,44.73757,41.8366005,18.9151328697,0.0,16.0284,2.88673286968
 08/04  15:00:00,183.681791107,13.0433854519,82.7659529325,0.0,44.73757,40.636785,6.09262702018,0.0,3.20568,2.88694702018
 08/04  16:00:00,193.084804425,15.4926152663,89.82006225,0.0,44.73757,40.636785,6.09248048815,0.0,3.20568,2.88680048815
 08/04  17:00:00,170.886526256,14.9165818319,86.2469553123,0.0,44.73757,22.606085,6.09269485596,0.0,3.20568,2.88701485596
 08/04  18:00:00,114.549707355,6.83665323967,37.9722616451,0.0,44.73757,22.606085,8.97085614234,0.0,3.20568,5.76517614234
 08/04  19:00:00,114.336069367,6.88964411241,37.7078471349,0.0,44.73757,22.606085,8.97836142701,0.0,3.20568,5.77268142701
 08/04  20:00:00,76.9522693429,6.81899114108,26.5660998584,0.0,15.863942322,22.606085,8.97521091152,0.0,3.20568,5.76953091152
 08/04  21:00:00,54.9158596776,0.78731160834,5.54536863286,0.0,15.863942322,22.030085,8.97496827076,0.0,3.20568,5.76928827076
 08/04  22:00:00,48.5780308418,0.0,0.0,0.0,15.863942322,22.030085,6.09393935776,0.0,3.20568,2.88825935776
 08/04  23:00:00,49.3235458502,0.0,0.0,0.0,15.863942322,22.030085,6.0919061275,0.0,3.20568,2.8862261275
 08/04  24:00:00,48.5731584404,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  01:00:00,48.525017665,0.0,0.0,0.0,15.863942322,22.030085,6.08806850001,0.0,3.20568,2.88238850001
 08/05  02:00:00,48.4931052849,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  03:00:00,48.4746392034,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  04:00:00,48.6947019537,0.0,0.0,0.0,15.863942322,22.030085,6.08801191415,0.0,3.20568,2.88233191415
 08/05  05:00:00,48.6634104526,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  06:00:00,42.9329737756,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  07:00:00,40.055301989,0.0,0.0,0.0,15.863942322,22.030085,6.08808762757,0.0,3.20568,2.88240762757
 08/05  08:00:00,40.1272827686,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  09:00:00,40.1918818385,0.0,0.0,0.0,15.863942322,22.030085,6.08934669477,0.0,3.20568,2.88366669477
 08/05  10:00:00,40.2664463352,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  11:00:00,41.0183470587,0.0,0.0,0.0,15.863942322,22.030085,6.08940916808,0.0,3.20568,2.88372916808
 08/05  12:00:00,40.3587668631,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  13:00:00,43.4054181213,0.823814915775,2.21193227303,0.0,15.863942322,22.030085,6.08813016831,0.0,3.20568,2.88245016831
 08/05  14:00:00,54.4113791298,1.95218183082,12.0737242718,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  15:00:00,63.3739724685,4.30836964433,18.6642277337,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  16:00:00,69.0676260912,4.46335472448,24.2031949388,0.0,15.863942322,22.030085,6.08812633206,0.0,3.20568,2.88244633206
 08/05  17:00:00,68.7490403701,4.861400083,23.4889888194,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  18:00:00,71.5858235489,4.76544116371,26.4263321856,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  19:00:00,68.6658761945,4.97647047242,22.9950422441,0.0,15.863942322,22.030085,6.08812249551,0.0,3.20568,2.88244249551
 08/05  20:00:00,64.5651690999,3.94231484467,17.173660235,0.0,15.863942322,22.030085,3.33876187977,0.11308187977,3.20568,0.02
 08/05  21:00:00,60.4917530561,2.14603628043,9.42739121757,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  22:00:00,49.7468366746,0.101930489474,0.960568161505,0.0,15.863942322,22.030085,6.08811798006,0.0,3.20568,2.88243798006
 08/05  23:00:00,49.3145531588,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  24:00:00,48.5878892786,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  01:00:00,48.5353732065,0.0,0.0,0.0,15.863942322,22.030085,6.0880607364,0.0,3.20568,2.8823807364
 08/06  02:00:00,48.5088578253,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  03:00:00,48.4681980028,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  04:00:00,48.6580458677,0.0,0.0,0.0,15.863942322,22.030085,6.08813543267,0.0,3.20568,2.88245543267
 08/06  05:00:00,48.6278821749,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  06:00:00,44.3575781148,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  07:00:00,40.0572471709,0.0,0.0,0.0,15.863942322,22.030085,6.08807781337,0.0,3.20568,2.88239781337
 08/06  08:00:00,40.147590113,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  09:00:00,40.2331982575,0.0,0.0,0.0,15.863942322,22.030085,6.08939582766,0.0,3.20568,2.88371582766
 08/06  10:00:00,40.3055991865,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  11:00:00,41.0425350784,0.0,0.0,0.0,15.863942322,22.030085,6.08877704725,0.0,3.20568,2.88309704725
 08/06  12:00:00,40.3786710173,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  13:00:00,53.162157337,2.02106379538,10.7400809384,0.0,15.863942322,22.030085,6.0894414486,0.0,3.20568,2.8837614486
 08/06  14:00:00,63.9422654748,3.74909667126,19.7809882412,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  15:00:00,71.8471775765,4.91680343933,26.5169711631,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  16:00:00,71.8745362431,4.51306447626,26.94705497,0.0,15.863942322,22.030085,6.08812549644,0.0,3.20568,2.88244549644
 08/06  17:00:00,74.7133309363,5.21140423312,29.0869803297,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  18:00:00,74.0358011729,4.85738072925,28.7657505893,0.0,15.863942322,22.030085,6.08812070626,0.0,3.20568,2.88244070626
 08/06  19:00:00,72.8419079383,5.25225912546,26.8742373486,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  20:00:00,67.2038958007,4.30410442533,19.4225796899,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  21:00:00,62.3574126801,2.29733812551,11.1296555599,0.0,15.863942322,22.030085,6.0881159336,0.0,3.20568,2.8824359336
 08/06  22:00:00,52.2269146807,0.528568752364,3.00448986652,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  23:00:00,49.3424829071,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  24:00:00,48.6158495281,0.0,0.0,0.0,15.863942322,22.030085,6.08803118103,0.0,3.20568,2.88235118103
 08/07  01:00:00,48.5790069511,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  02:00:00,48.5242370432,0.0,0.0,0.0,15.863942322,22.030085,6.08927996842,0.0,3.20568,2.88359996842
 08/07  03:00:00,48.5029503809,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  04:00:00,48.7000370754,0.0,0.0,0.0,15.863942322,22.030085,6.08934048582,0.0,3.20568,2.88366048582
 08/07  05:00:00,48.6659062242,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  06:00:00,51.9139985056,6.81899114108,0.28639240852,0.0,15.863942322,22.606085,6.33997174192,0.250570817288,3.20568,2.88372092463
 08/07  07:00:00,51.5975118083,6.81899114108,4.32108295754,0.0,15.863942322,22.606085,17.5757945338,11.4832091058,3.20568,2.88690542799
 08/07  08:00:00,106.698681343,6.94050864117,10.9779888962,0.0,44.73757,41.8366005,18.9153401764,0.0,16.0284,2.88694017643
 08/07  09:00:00,115.129427495,7.17474392814,19.0606393658,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/07  10:00:00,128.188385869,7.37674414906,29.0431988426,0.0,44.73757,44.63617,26.9295703999,0.0,24.0426,2.88697039992
 08/07  11:00:00,143.609882842,7.84161695225,43.2177206304,0.0,44.73757,44.63617,26.9294163393,0.0,24.0426,2.88681633926
 08/07  12:00:00,169.009495206,9.16499699335,67.9664840085,0.0,44.73757,44.63617,26.9296270181,0.0,24.0426,2.88702701815
 08/07  13:00:00,196.479000794,11.7455002392,95.6005193468,0.0,44.73757,41.8366005,18.929287,0.0140100988465,16.0284,2.88687690116
 08/07  14:00:00,218.103258093,15.0156839205,113.94430972,0.0,44.73757,41.8366005,18.9151273253,0.0,16.0284,2.88672732532
 08/07  15:00:00,227.281678916,21.6850653866,117.678351332,0.0,44.73757,40.636785,6.09261772407,0.0,3.20568,2.88693772407
 08/07  16:00:00,227.822678649,23.3273039925,116.681145268,0.0,44.73757,40.636785,6.09246796024,0.0,3.20568,2.88678796024
 08/07  17:00:00,206.560512613,22.7752343714,113.999936976,0.0,44.73757,22.606085,6.09267853754,0.0,3.20568,2.88699853754
 08/07  18:00:00,133.044092206,6.94912536172,56.2999400821,0.0,44.73757,22.606085,8.97073563583,0.0,3.20568,5.76505563583
 08/07  19:00:00,121.312930654,6.99097265334,44.2445900091,0.0,44.73757,22.606085,8.97925430104,0.0,3.20568,5.77357430104
 08/07  20:00:00,78.6425256874,6.82096545881,27.9622215943,0.0,15.863942322,22.606085,8.9755031575,0.0,3.20568,5.7698231575
 08/07  21:00:00,56.5492864464,0.778431624779,6.92553355634,0.0,15.863942322,22.030085,8.97527450711,0.0,3.20568,5.76959450711
 08/07  22:00:00,55.7641060837,0.787178237048,6.33038920377,0.0,15.863942322,22.030085,6.09404605876,0.0,3.20568,2.88836605876
 08/07  23:00:00,49.3116444701,0.0,0.0,0.0,15.863942322,22.030085,6.09182046733,0.0,3.20568,2.88614046733
 08/07  24:00:00,48.5868073584,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  01:00:00,48.6029091215,0.0,0.0,0.0,15.863942322,22.030085,6.08930398718,0.0,3.20568,2.88362398718
 08/08  02:00:00,48.5751982508,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  03:00:00,48.5482125396,0.0,0.0,0.0,15.863942322,22.030085,6.08936360664,0.0,3.20568,2.88368360664
 08/08  04:00:00,49.7615438247,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  05:00:00,49.5315530543,0.0,0.0,0.0,15.863942322,22.030085,6.08942317078,0.0,3.20568,2.88374317078
 08/08  06:00:00,56.7377248967,6.81899114108,4.66731826556,0.0,15.863942322,22.606085,3.3051866641,0.0795066641047,3.20568,0.02
 08/08  07:00:00,56.2514545316,6.81899114108,8.91499687781,0.0,15.863942322,22.606085,8.66130630581,2.56875947073,3.20568,2.88686683508
 08/08  08:00:00,111.488604478,6.90871960486,15.7320387408,0.0,44.73757,41.8366005,18.915300748,0.0,16.0284,2.88690074796
 08/08  09:00:00,119.758147797,7.14908515998,23.6789263657,0.0,44.73757,41.8366005,18.9179235328,0.00259790844562,16.0284,2.88692562439
 08/08  10:00:00,129.603579106,7.41172901717,30.4045293474,0.0,44.73757,44.63617,26.9362490554,0.00687403973335,24.0426,2.8867750157
 08/08  11:00:00,141.88756734,7.99131146931,41.3558690995,0.0,44.73757,44.63617,26.9295845425,0.0,24.0426,2.88698454251
 08/08  12:00:00,155.614976453,8.98294569485,54.7899961291,0.0,44.73757,44.63617,26.9294337259,0.0,24.0426,2.88683372591
 08/08  13:00:00,169.435952894,11.1259827866,69.2171571999,0.0,44.73757,41.8366005,18.9312624397,0.0158190140772,16.0284,2.88704342565
 08/08  14:00:00,175.254241498,12.7778976569,73.375862974,0.0,44.73757,41.8366005,18.915292365,0.0,16.0284,2.88689236505
 08/08  15:00:00,179.248989274,14.2751301646,77.0897965365,0.0,44.73757,40.636785,6.09242189265,0.0,3.20568,2.88674189265
 08/08  16:00:00,187.512928923,16.3119563649,83.4217390078,0.0,44.73757,40.636785,6.09263135076,0.0,3.20568,2.88695135076
 08/08  17:00:00,171.134149,15.6671372387,85.7175698134,0.0,44.73757,22.606085,6.09248068326,0.0,3.20568,2.88680068326
 08/08  18:00:00,116.70396958,6.81959773829,40.1134164421,0.0,44.73757,22.606085,6.09843142192,0.0,3.20568,2.89275142192
 08/08  19:00:00,110.999996189,6.81899114108,34.4333047311,0.0,44.73757,22.606085,8.97863753736,0.0,3.20568,5.77295753736
 08/08  20:00:00,77.8134390828,6.81899114108,25.9806389553,0.0,15.863942322,22.606085,8.97529381888,0.0,3.20568,5.76961381888
 08/08  21:00:00,48.6087801729,0.0,0.0,0.0,15.863942322,22.030085,8.9747467023,0.0,3.20568,5.7690667023
 08/08  22:00:00,48.5925650163,0.0,0.0,0.0,15.863942322,22.030085,6.09406623534,0.0,3.20568,2.88838623534
 08/08  23:00:00,49.2777407517,0.0,0.0,0.0,15.863942322,22.030085,6.09190041373,0.0,3.20568,2.88622041373
 08/08  24:00:00,48.5449391823,0.0,0.0,0.0,15.863942322,22.030085,6.0893133163,0.0,3.20568,2.8836333163
 08/09  01:00:00,48.5368715082,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  02:00:00,48.5097088801,0.0,0.0,0.0,15.863942322,22.030085,6.08937204608,0.0,3.20568,2.88369204608
 08/09  03:00:00,48.4985071443,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  04:00:00,48.7087424909,0.0,0.0,0.0,15.863942322,22.030085,6.08943085751,0.0,3.20568,2.88375085751
 08/09  05:00:00,48.6677058488,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  06:00:00,51.7973025829,6.81899114108,0.163804231832,0.0,15.863942322,22.606085,7.5954471535,1.50605496329,3.20568,2.88371219021
 08/09  07:00:00,49.2346019192,6.81899114108,1.96691658522,0.0,15.863942322,22.606085,27.9853633605,21.8926577266,3.20568,2.88702563396
 08/09  08:00:00,103.491511875,6.83954786526,7.91207236525,0.0,44.73757,41.8366005,22.1893013031,3.27402754227,16.0284,2.88687376087
 08/09  09:00:00,111.517804174,6.99969668036,15.6572746095,0.0,44.73757,41.8366005,18.9151225049,0.0,16.0284,2.88672250487
 08/09  10:00:00,123.900786301,7.13687456368,25.0191027622,0.0,44.73757,44.63617,26.9323621871,0.00283123609218,24.0426,2.88693095097
 08/09  11:00:00,133.787530194,7.29407146526,33.9809316748,0.0,44.73757,44.63617,26.9341483284,0.00476874826177,24.0426,2.88677958014
 08/09  12:00:00,146.252203002,8.08748748915,46.3255359857,0.0,44.73757,44.63617,24.066537995,0.00393799501196,24.0426,0.02
 08/09  13:00:00,156.709551875,9.73831822322,57.8805243621,0.0,44.73757,41.8366005,18.9334124263,0.0180241489542,16.0284,2.88698827733
 08/09  14:00:00,176.367994983,11.9216577107,75.3324336455,0.0,44.73757,41.8366005,18.9152367074,0.0,16.0284,2.88683670744
 08/09  15:00:00,189.326632476,14.1988438681,87.222675088,0.0,44.73757,40.636785,6.09272556376,0.0,3.20568,2.88704556376
 08/09  16:00:00,198.706245178,16.5243696104,94.3880261966,0.0,44.73757,40.636785,6.09257375289,0.0,3.20568,2.88689375289
 08/09  17:00:00,176.288655923,15.5410643653,90.9933956657,0.0,44.73757,22.606085,6.09242254218,0.0,3.20568,2.88674254218
 08/09  18:00:00,119.318732463,6.81899114108,42.7226635825,0.0,44.73757,22.606085,8.97098676155,0.0,3.20568,5.76530676155
 08/09  19:00:00,112.648442077,6.81902654601,35.7632006439,0.0,44.73757,22.606085,8.97845379616,0.0,3.20568,5.77277379616
 08/09  20:00:00,78.0466612612,6.81899114108,25.9297869575,0.0,15.863942322,22.606085,8.97489793949,0.0,3.20568,5.76921793949
 08/09  21:00:00,56.8753255311,0.787178237048,7.22782840192,0.0,15.863942322,22.030085,8.97541770667,0.0,3.20568,5.76973770667
 08/09  22:00:00,48.6545797288,0.0,0.0,0.0,15.863942322,22.030085,6.09397497246,0.0,3.20568,2.88829497246
 08/09  23:00:00,49.3523493105,0.0,0.0,0.0,15.863942322,22.030085,6.09194156185,0.0,3.20568,2.88626156185
 08/09  24:00:00,48.6250034602,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  01:00:00,48.5829568893,0.0,0.0,0.0,15.863942322,22.030085,6.08935818755,0.0,3.20568,2.88367818755
 08/10  02:00:00,48.5604221082,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  03:00:00,48.5382235717,0.0,0.0,0.0,15.863942322,22.030085,6.08941640497,0.0,3.20568,2.88373640497
 08/10  04:00:00,48.7459859526,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  05:00:00,48.705327145,0.0,0.0,0.0,15.863942322,22.030085,6.08927741647,0.0,3.20568,2.88359741647
 08/10  06:00:00,54.2177050036,6.81899114108,2.5518382125,0.0,15.863942322,22.606085,3.34506945444,0.119389454439,3.20568,0.02
 08/10  07:00:00,52.0884635495,6.81899114108,4.79684266706,0.0,15.863942322,22.606085,21.1227907401,15.0300836903,3.20568,2.88702704981
 08/10  08:00:00,105.250761518,6.82453193686,9.663330203,0.0,44.73757,41.8366005,20.4564081548,1.54156920731,16.0284,2.88643894749
 08/10  09:00:00,114.122024846,6.97564827568,18.2569738399,0.0,44.73757,41.8366005,18.9154087077,0.0,16.0284,2.88700870766
 08/10  10:00:00,127.5163401,7.17489645425,28.5656263524,0.0,44.73757,44.63617,26.9333407983,0.00388822073309,24.0426,2.88685257756
 08/10  11:00:00,136.361394444,7.51748038002,36.32359899,0.0,44.73757,44.63617,26.9385679329,0.00890712416005,24.0426,2.88706080878
 08/10  12:00:00,149.245501728,8.49644442548,48.9048335792,0.0,44.73757,44.63617,26.9350497287,0.00554140015005,24.0426,2.8869083285
 08/10  13:00:00,164.723196706,10.4904329396,65.1301872026,0.0,44.73757,41.8366005,18.930215964,0.0150594909196,16.0284,2.8867564731
 08/10  14:00:00,181.3630939,12.7258231609,79.5174526986,0.0,44.73757,41.8366005,18.9153644232,0.0,16.0284,2.88696442321
 08/10  15:00:00,191.289372509,14.7854855912,88.6095420689,0.0,44.73757,40.636785,6.09249234293,0.0,3.20568,2.88681234293
 08/10  16:00:00,201.546684988,16.6235352849,97.125413528,0.0,44.73757,40.636785,6.09270043129,0.0,3.20568,2.88702043129
 08/10  17:00:00,179.735644148,15.2938055419,94.6818595707,0.0,44.73757,22.606085,6.09254810848,0.0,3.20568,2.88686810848
 08/10  18:00:00,118.365644129,6.81899114108,41.7812046306,0.0,44.73757,22.606085,6.09820143578,0.0,3.20568,2.89252143578
 08/10  19:00:00,106.608795957,6.81899114108,29.7684586954,0.0,44.73757,22.606085,11.8550111154,0.0,3.20568,8.64933111543
 08/10  20:00:00,69.2702853263,6.81899114108,17.2455440658,0.0,15.863942322,22.606085,9.015729665,0.0404746363631,3.20568,5.76957502863
 08/10  21:00:00,48.7419252773,0.0,0.0,0.0,15.863942322,22.030085,6.09997607446,0.0,3.20568,2.89429607446
 08/10  22:00:00,48.5668994342,0.0,0.0,0.0,15.863942322,22.030085,8.96224102924,0.0,3.20568,5.75656102924
 08/10  23:00:00,49.2925969606,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  24:00:00,48.589045224,0.0,0.0,0.0,15.863942322,22.030085,6.08933183571,0.0,3.20568,2.88365183571
 08/11  01:00:00,48.5723253051,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  02:00:00,48.5068588703,0.0,0.0,0.0,15.863942322,22.030085,6.08938954018,0.0,3.20568,2.88370954018
 08/11  03:00:00,48.4702076139,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  04:00:00,49.5572967416,0.0,0.0,0.0,15.863942322,22.030085,6.08944720091,0.0,3.20568,2.88376720091
 08/11  05:00:00,49.32989256,0.0,0.0,0.0,15.863942322,22.030085,6.08930772857,0.0,3.20568,2.88362772857
 08/11  06:00:00,51.9549430982,6.81899114108,0.0134697061192,0.0,15.863942322,22.606085,25.0291691719,21.8034891719,3.20568,0.02
 08/11  07:00:00,48.0847202544,6.81899114108,0.849306732046,0.0,15.863942322,22.606085,39.3820633166,33.289670464,3.20568,2.88671285261
 08/11  08:00:00,103.524394854,6.82663206179,7.96303818868,0.0,44.73757,41.8366005,22.4487969577,3.53347270658,16.0284,2.88692425117
 08/11  09:00:00,110.777754687,6.94548586793,14.9692727544,0.0,44.73757,41.8366005,18.9151673755,0.0,16.0284,2.88676737554
 08/11  10:00:00,121.073434509,7.08542381644,22.281946656,0.0,44.73757,44.63617,26.9295747065,0.0,24.0426,2.88697470646
 08/11  11:00:00,128.835070055,7.19368272581,29.1878570061,0.0,44.73757,44.63617,26.9294220419,0.0,24.0426,2.88682204192
 08/11  12:00:00,139.504897618,7.81244565408,39.9335052014,0.0,44.73757,44.63617,26.9296295497,0.0,24.0426,2.88702954974
 08/11  13:00:00,154.856627081,9.2020193058,56.6307486936,0.0,44.73757,41.8366005,18.9298110567,0.0145343857904,16.0284,2.88687667095
 08/11  14:00:00,172.951544672,10.7628318772,73.1324111084,0.0,44.73757,41.8366005,18.9151243773,0.0,16.0284,2.88672437727
 08/11  15:00:00,178.034163832,12.2290386591,77.9651205239,0.0,44.73757,40.636785,3.23761611431,0.0119361143084,3.20568,0.02
 08/11  16:00:00,182.044411963,13.8689181953,80.440948583,0.0,44.73757,40.636785,6.09261163049,0.0,3.20568,2.88693163049
 08/11  17:00:00,161.932147071,13.2588966348,78.9692009714,0.0,44.73757,22.606085,6.09245917048,0.0,3.20568,2.88677917048
 08/11  18:00:00,110.894898539,6.81899114108,34.3595527693,0.0,44.73757,22.606085,8.97151657681,0.0,3.20568,5.76583657681
 08/11  19:00:00,105.003514502,6.81899114108,28.4924420394,0.0,44.73757,22.606085,8.97923154006,0.0,3.20568,5.77355154006
 08/11  20:00:00,70.5537015835,6.81899114108,18.8038452887,0.0,15.863942322,22.606085,9.01435405176,0.0390307776008,3.20568,5.76964327415
 08/11  21:00:00,48.5399660436,0.0,0.0,0.0,15.863942322,22.030085,8.97541140697,0.0,3.20568,5.76973140697
 08/11  22:00:00,48.5606634575,0.0,0.0,0.0,15.863942322,22.030085,6.09393268848,0.0,3.20568,2.88825268848
 08/11  23:00:00,49.2928171371,0.0,0.0,0.0,15.863942322,22.030085,6.09199719124,0.0,3.20568,2.88631719124
 08/11  24:00:00,48.5513616124,0.0,0.0,0.0,15.863942322,22.030085,6.08934726158,0.0,3.20568,2.88366726158
 08/12  01:00:00,48.5504862512,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  02:00:00,48.5412272422,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  03:00:00,48.4988785932,0.0,0.0,0.0,15.863942322,22.030085,6.0880346585,0.0,3.20568,2.8823546585
 08/12  04:00:00,48.6681653642,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  05:00:00,48.6314374144,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  06:00:00,44.3412800493,0.0,0.0,0.0,15.863942322,22.030085,6.08810566204,0.0,3.20568,2.88242566204
 08/12  07:00:00,40.032282848,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  08:00:00,40.1465836446,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  09:00:00,40.2149387574,0.0,0.0,0.0,15.863942322,22.030085,6.08935831578,0.0,3.20568,2.88367831578
 08/12  10:00:00,40.2427739743,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  11:00:00,40.9547670419,0.0,0.0,0.0,15.863942322,22.030085,6.08941565678,0.0,3.20568,2.88373565678
 08/12  12:00:00,40.2777279631,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  13:00:00,40.2866339983,0.0,0.0,0.0,15.863942322,22.030085,6.08802727372,0.0,3.20568,2.88234727372
 08/12  14:00:00,40.3005670068,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  15:00:00,48.3381194454,0.809565448596,7.21008904984,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  16:00:00,53.6492073992,1.20788284303,12.109672674,0.0,15.863942322,22.030085,6.08812531676,0.0,3.20568,2.88244531676
 08/12  17:00:00,52.5540822822,1.08365968037,11.1343806852,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  18:00:00,59.0010185129,1.77724878185,16.9027402816,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  19:00:00,51.9431288392,1.08669642814,10.294170091,0.0,15.863942322,22.030085,6.08811706268,0.0,3.20568,2.88243706268
 08/12  20:00:00,52.5389763282,0.947640493257,6.85521121104,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  21:00:00,50.0338016664,0.211427500946,1.03169441825,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  22:00:00,48.5565377719,0.0,0.0,0.0,15.863942322,22.030085,6.0881081275,0.0,3.20568,2.8824281275
 08/12  23:00:00,49.1846258628,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  24:00:00,48.4610849137,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  01:00:00,48.4456649915,0.0,0.0,0.0,15.863942322,22.030085,6.08804691397,0.0,3.20568,2.88236691397
 08/13  02:00:00,48.4399908446,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  03:00:00,48.4261723949,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  04:00:00,48.6215019542,0.0,0.0,0.0,15.863942322,22.030085,6.08811763279,0.0,3.20568,2.88243763279
 08/13  05:00:00,48.5783645371,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  06:00:00,44.2855605607,0.0,0.0,0.0,15.863942322,22.030085,6.08805629067,0.0,3.20568,2.88237629067
 08/13  07:00:00,39.9671380409,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  08:00:00,40.0222746027,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  09:00:00,40.0826495166,0.0,0.0,0.0,15.863942322,22.030085,6.08936972695,0.0,3.20568,2.88368972695
 08/13  10:00:00,40.1142742134,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  11:00:00,40.8181089919,0.0,0.0,0.0,15.863942322,22.030085,6.08942676878,0.0,3.20568,2.88374676878
 08/13  12:00:00,40.1564605121,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  13:00:00,40.2139057913,0.0,0.0,0.0,15.863942322,22.030085,6.08928671236,0.0,3.20568,2.88360671236
 08/13  14:00:00,40.2358520581,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  15:00:00,43.4241583281,0.403978959958,2.77605127897,0.0,15.863942322,22.030085,6.08803414116,0.0,3.20568,2.88235414116
 08/13  16:00:00,47.88875997,0.832171448328,6.79553497951,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  17:00:00,51.6346420812,1.2221364415,10.1822148186,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  18:00:00,52.3291999592,1.2650003948,10.8448660455,0.0,15.863942322,22.030085,6.08813181245,0.0,3.20568,2.88245181245
 08/13  19:00:00,54.1738529171,1.58765446913,12.1002008605,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  20:00:00,51.371654513,0.947640493257,5.72556109105,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  21:00:00,48.7611699944,0.0,0.0,0.0,15.863942322,22.030085,6.08804340967,0.0,3.20568,2.88236340967
 08/13  22:00:00,48.538440612,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  23:00:00,49.2225418232,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  24:00:00,48.4876143055,0.0,0.0,0.0,15.863942322,22.030085,6.0881140774,0.0,3.20568,2.8824340774
 08/14  01:00:00,48.4381141946,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  02:00:00,48.4132166508,0.0,0.0,0.0,15.863942322,22.030085,6.08942477704,0.0,3.20568,2.88374477704
 08/14  03:00:00,48.395882012,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  04:00:00,48.5932397643,0.0,0.0,0.0,15.863942322,22.030085,6.08928457984,0.0,3.20568,2.88360457984
 08/14  05:00:00,48.5632519427,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
