Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/14  06:00:00,51.6153115147,6.81899114108,0.0118628828809,0.0,15.863942322,22.606085,70.3915878522,64.3021466614,3.20568,2.88376119073
 08/14  07:00:00,47.230573297,6.81899114108,0.00724969876433,0.0,15.863942322,22.606085,95.7536830842,89.6611311939,3.20568,2.88687189036
 08/14  08:00:00,95.4479736438,6.81899114108,0.00123166541599,0.0,44.73757,41.8366005,55.5828648525,36.6677461809,16.0284,2.88671867161
 08/14  09:00:00,97.6846083396,6.81899114108,2.1793144114,0.0,44.73757,41.8366005,27.1409050455,8.22558015908,16.0284,2.88692488641
 08/14  10:00:00,105.676034611,6.84712674103,7.28000615643,0.0,44.73757,44.63617,27.0598167087,0.130261023773,24.0426,2.88695568489
 08/14  11:00:00,112.617899968,6.89355125299,13.3724812169,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/14  12:00:00,119.492868118,7.0634279784,20.737854727,0.0,44.73757,44.63617,26.9295779702,0.0,24.0426,2.88697797024
 08/14  13:00:00,128.651828435,7.83169050376,31.8558254165,0.0,44.73757,41.8366005,18.9290634614,0.0138389789215,16.0284,2.88682448247
 08/14  14:00:00,143.526380968,8.97860456832,45.5488584299,0.0,44.73757,41.8366005,18.9154310574,0.0,16.0284,2.88703105739
 08/14  15:00:00,151.675160889,10.1793550022,53.7110992912,0.0,44.73757,40.636785,6.09255735172,0.0,3.20568,2.88687735172
 08/14  16:00:00,160.11597292,11.7769255282,60.6539311559,0.0,44.73757,40.636785,6.09240424179,0.0,3.20568,2.88672424179
 08/14  17:00:00,140.339842934,11.2540047167,59.4308889041,0.0,44.73757,22.606085,6.09261055357,0.0,3.20568,2.88693055357
 08/14  18:00:00,103.281446822,6.81899114108,26.7887037164,0.0,44.73757,22.606085,8.97160485496,0.0,3.20568,5.76592485496
 08/14  19:00:00,99.883003277,6.81899114108,23.1108086078,0.0,44.73757,22.606085,8.9789252629,0.0,3.20568,5.7732452629
 08/14  20:00:00,64.3951308171,6.81899114108,12.4819953691,0.0,15.863942322,22.606085,9.03732799253,0.061770623785,3.20568,5.76987736874
 08/14  21:00:00,48.6351790185,0.0,0.0,0.0,15.863942322,22.030085,8.9747628508,0.0,3.20568,5.7690828508
 08/14  22:00:00,48.4937556115,0.0,0.0,0.0,15.863942322,22.030085,6.09378081256,0.0,3.20568,2.88810081256
 08/14  23:00:00,49.2134955707,0.0,0.0,0.0,15.863942322,22.030085,6.09207549901,0.0,3.20568,2.88639549901
 08/14  24:00:00,48.4806312145,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  01:00:00,48.4624178073,0.0,0.0,0.0,15.863942322,22.030085,6.08936305553,0.0,3.20568,2.88368305553
 08/15  02:00:00,48.4174864504,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  03:00:00,48.3926618614,0.0,0.0,0.0,15.863942322,22.030085,6.0894199413,0.0,3.20568,2.8837399413
 08/15  04:00:00,49.4276434172,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  05:00:00,49.2555590908,0.0,0.0,0.0,15.863942322,22.030085,6.08927972478,0.0,3.20568,2.88359972478
 08/15  06:00:00,53.367404442,6.81899114108,0.0102076183418,0.0,15.863942322,22.606085,54.4431033707,51.2174233707,3.20568,0.02
 08/15  07:00:00,47.2094677838,6.81899114108,0.00706542835249,0.0,15.863942322,22.606085,72.6756140845,66.5828892384,3.20568,2.88704484616
 08/15  08:00:00,98.2217824972,6.81899114108,2.74725096029,0.0,44.73757,41.8366005,31.6742992857,12.7589382888,16.0284,2.88696099689
 08/15  09:00:00,103.186864105,6.82669210816,7.61114622674,0.0,44.73757,41.8366005,19.0350320073,0.119828482712,16.0284,2.88680352459
 08/15  10:00:00,111.898857513,6.88392597961,13.3776468776,0.0,44.73757,44.63617,26.9296141359,0.0,24.0426,2.88701413587
 08/15  11:00:00,120.989431438,6.94243103706,21.6260064857,0.0,44.73757,44.63617,26.929456573,0.0,24.0426,2.88685657295
 08/15  12:00:00,130.366583598,7.22394971963,31.4143540772,0.0,44.73757,44.63617,26.9288964417,0.0,24.0426,2.8862964417
 08/15  13:00:00,140.763715362,8.24085772341,43.536413612,0.0,44.73757,41.8366005,18.9306082952,0.0152987179949,16.0284,2.88690957725
 08/15  14:00:00,157.662969264,9.68325740891,58.9525542918,0.0,44.73757,41.8366005,18.9151563483,0.0,16.0284,2.88675634829
 08/15  15:00:00,170.109463732,11.3618196667,70.9174724193,0.0,44.73757,40.636785,6.09264272249,0.0,3.20568,2.88696272249
 08/15  16:00:00,178.039450592,12.9398271716,77.3670619908,0.0,44.73757,40.636785,6.09248927805,0.0,3.20568,2.88680927805
 08/15  17:00:00,157.904295362,12.2717765198,75.9307594047,0.0,44.73757,22.606085,6.092695782,0.0,3.20568,2.887015782
 08/15  18:00:00,111.978565023,6.81899114108,35.4383026955,0.0,44.73757,22.606085,6.09863721456,0.0,3.20568,2.89295721456
 08/15  19:00:00,102.771879002,6.81899114108,26.2717927553,0.0,44.73757,22.606085,11.8551868047,0.0,3.20568,8.6495068047
 08/15  20:00:00,69.8848307079,6.81899114108,16.7299249288,0.0,15.863942322,22.606085,6.1529504986,0.0523017047389,3.20568,2.89496879387
 08/15  21:00:00,48.5233546351,0.0,0.0,0.0,15.863942322,22.030085,8.97540822293,0.0,3.20568,5.76972822293
 08/15  22:00:00,48.5454456401,0.0,0.0,0.0,15.863942322,22.030085,8.68498061983,0.0,3.20568,5.47930061983
 08/15  23:00:00,49.2861351322,0.0,0.0,0.0,15.863942322,22.030085,3.50212436573,0.0,3.20568,0.296444365731
 08/15  24:00:00,48.5228201799,0.0,0.0,0.0,15.863942322,22.030085,6.08930249092,0.0,3.20568,2.88362249092
 08/16  01:00:00,48.4909092064,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  02:00:00,48.4978417542,0.0,0.0,0.0,15.863942322,22.030085,6.08935950969,0.0,3.20568,2.88367950969
 08/16  03:00:00,48.4703596988,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  04:00:00,48.6841300927,0.0,0.0,0.0,15.863942322,22.030085,6.08941645684,0.0,3.20568,2.88373645684
 08/16  05:00:00,48.6880917039,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  06:00:00,56.905482543,6.81899114108,3.81607395951,0.0,15.863942322,22.606085,6.17626072769,0.0868249429462,3.20568,2.88375578474
 08/16  07:00:00,57.213722224,6.81899114108,9.88041205105,0.0,15.863942322,22.606085,13.4006769508,7.30797127802,3.20568,2.88702567279
 08/16  08:00:00,110.042905439,6.81899114108,14.3962919824,0.0,44.73757,41.8366005,18.9154480379,0.0,16.0284,2.88704803788
 08/16  09:00:00,110.358829382,6.81899114108,14.6769506818,0.0,44.73757,41.8366005,18.915294242,0.0,16.0284,2.886894242
 08/16  10:00:00,113.211183986,6.81899114108,14.7264026262,0.0,44.73757,44.63617,26.9293410923,0.0,24.0426,2.8867410923
 08/16  11:00:00,114.308308052,6.81899114108,15.1181416865,0.0,44.73757,44.63617,26.9295474829,0.0,24.0426,2.88694748287
 08/16  12:00:00,113.612360251,6.81899114108,15.1375594289,0.0,44.73757,44.63617,26.9293941675,0.0,24.0426,2.88679416753
 08/16  13:00:00,109.431415728,6.81899114108,13.7495716177,0.0,44.73757,41.8366005,16.0602231401,0.0118231401095,16.0284,0.02
 08/16  14:00:00,107.957907936,6.81899114108,12.2909346523,0.0,44.73757,41.8366005,18.9154007137,0.0,16.0284,2.88700071375
 08/16  15:00:00,104.880803574,6.81899114108,10.4623142054,0.0,44.73757,40.636785,8.93404986752,2.84133870324,3.20568,2.88703116428
 08/16  16:00:00,103.144185494,6.81938678446,8.84989076978,0.0,44.73757,40.636785,12.2851001754,6.19236643564,3.20568,2.88705373976
 08/16  17:00:00,85.2871088274,6.81899114108,9.02617074779,0.0,44.73757,22.606085,12.5078622427,6.41528221949,3.20568,2.88690002318
 08/16  18:00:00,86.5486171665,6.81899114108,10.2838364252,0.0,44.73757,22.606085,8.97692718023,0.00565567861717,3.20568,5.76559150161
 08/16  19:00:00,87.2383338202,6.81899114108,10.7253268845,0.0,44.73757,22.606085,8.9787352666,0.0,3.20568,5.7730552666
 08/16  20:00:00,62.5740778108,6.81899114108,9.36866283222,0.0,15.863942322,22.606085,8.98802852371,0.012854813303,3.20568,5.76949371041
 08/16  21:00:00,48.5755094693,0.0,0.0,0.0,15.863942322,22.030085,8.97491627661,0.0,3.20568,5.76923627661
 08/16  22:00:00,48.4382040249,0.0,0.0,0.0,15.863942322,22.030085,6.09368645308,0.0,3.20568,2.88800645308
 08/16  23:00:00,49.1489677646,0.0,0.0,0.0,15.863942322,22.030085,6.09207787233,0.0,3.20568,2.88639787233
 08/16  24:00:00,48.4331170562,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  01:00:00,48.4269905196,0.0,0.0,0.0,15.863942322,22.030085,6.08929809611,0.0,3.20568,2.88361809611
 08/17  02:00:00,48.4315253261,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  03:00:00,48.431641392,0.0,0.0,0.0,15.863942322,22.030085,6.08935534058,0.0,3.20568,2.88367534058
 08/17  04:00:00,48.6507346239,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  05:00:00,48.6239599601,0.0,0.0,0.0,15.863942322,22.030085,6.08941250281,0.0,3.20568,2.88373250281
 08/17  06:00:00,54.8129205542,6.81899114108,1.75240840462,0.0,15.863942322,22.606085,6.17786807729,0.0885955521121,3.20568,2.88359252518
 08/17  07:00:00,49.2406975241,6.81899114108,1.94821140298,0.0,15.863942322,22.606085,52.0682020458,48.8425220458,3.20568,0.02
 08/17  08:00:00,100.522480595,6.81899114108,4.99335769564,0.0,44.73757,41.8366005,35.1568364717,16.2413812208,16.0284,2.88705525097
 08/17  09:00:00,106.191205468,6.81899114108,10.5802434659,0.0,44.73757,41.8366005,20.5641287493,1.64895183778,16.0284,2.88677691153
 08/17  10:00:00,114.083893941,6.82204409141,15.5909687423,0.0,44.73757,44.63617,26.9351843864,0.00559640887172,24.0426,2.88698797756
 08/17  11:00:00,120.474770258,6.83858988573,21.2052797337,0.0,44.73757,44.63617,26.9294307146,0.0,24.0426,2.88683071464
 08/17  12:00:00,126.371383122,7.02494979526,27.5905842439,0.0,44.73757,44.63617,26.9309526021,0.00131499781152,24.0426,2.88703760426
 08/17  13:00:00,133.01532263,7.8872562988,36.1099900085,0.0,44.73757,41.8366005,18.9326978839,0.0174137693624,16.0284,2.88688411458
 08/17  14:00:00,143.526171617,9.02061267063,45.4642157534,0.0,44.73757,41.8366005,18.9151312235,0.0,16.0284,2.88673122347
 08/17  15:00:00,150.416201661,10.2200843815,52.3633770589,0.0,44.73757,40.636785,6.09261782658,0.0,3.20568,2.88693782658
 08/17  16:00:00,151.460000438,10.471247607,53.2626304204,0.0,44.73757,40.636785,6.09246475264,0.0,3.20568,2.88678475264
 08/17  17:00:00,103.048620981,7.82550067515,25.631607558,0.0,44.73757,22.606085,6.14010579666,0.0474285881902,3.20568,2.88699720847
 08/17  18:00:00,90.8595953098,6.81899114108,14.4902009346,0.0,44.73757,22.606085,6.09831988171,0.0,3.20568,2.89263988171
 08/17  19:00:00,92.4251183094,6.81899114108,15.7491169708,0.0,44.73757,22.606085,11.8553544825,0.0,3.20568,8.64967448254
 08/17  20:00:00,68.0099046791,6.81899114108,14.6499843547,0.0,15.863942322,22.606085,8.98228182203,0.00758749200231,3.20568,5.76901433002
 08/17  21:00:00,48.7010504277,0.0,0.0,0.0,15.863942322,22.030085,8.97442385974,0.0,3.20568,5.76874385974
 08/17  22:00:00,48.5468084888,0.0,0.0,0.0,15.863942322,22.030085,6.0939730072,0.0,3.20568,2.8882930072
 08/17  23:00:00,49.2758973574,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  24:00:00,48.5503024527,0.0,0.0,0.0,15.863942322,22.030085,6.08943921203,0.0,3.20568,2.88375921203
 08/18  01:00:00,48.5535336076,0.0,0.0,0.0,15.863942322,22.030085,6.08929948953,0.0,3.20568,2.88361948953
 08/18  02:00:00,48.5570126673,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  03:00:00,48.5288687037,0.0,0.0,0.0,15.863942322,22.030085,6.08935700537,0.0,3.20568,2.88367700537
 08/18  04:00:00,49.6807373059,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  05:00:00,49.4655898136,0.0,0.0,0.0,15.863942322,22.030085,6.08941445568,0.0,3.20568,2.88373445568
 08/18  06:00:00,56.0155128999,6.81899114108,2.55999059893,0.0,15.863942322,22.606085,3.42913561608,0.203455616082,3.20568,0.02
 08/18  07:00:00,51.6811273822,6.81899114108,4.38782643725,0.0,15.863942322,22.606085,30.5442601807,24.4517616848,3.20568,2.88681849595
 08/18  08:00:00,102.34188554,6.81899114108,6.79293265415,0.0,44.73757,41.8366005,28.591844198,9.67641869981,16.0284,2.88702549821
 08/18  09:00:00,101.812851892,6.81899114108,6.24609931567,0.0,44.73757,41.8366005,24.1008015523,5.18552927518,16.0284,2.88687227715
 08/18  10:00:00,106.299361474,6.81899114108,7.91328555428,0.0,44.73757,44.63617,27.6929737527,0.763654076384,24.0426,2.88671967633
 08/18  11:00:00,110.085501221,6.81899114108,10.9573339864,0.0,44.73757,44.63617,26.9295265597,0.0,24.0426,2.88692655973
 08/18  12:00:00,113.379786263,6.83062348338,14.8987364297,0.0,44.73757,44.63617,26.929373831,0.0,24.0426,2.88677383097
 08/18  13:00:00,115.01906083,7.07187822324,19.0320042365,0.0,44.73757,41.8366005,18.9282789952,0.012898106194,16.0284,2.88698088897
 08/18  14:00:00,119.290312314,7.39027372802,22.9541798043,0.0,44.73757,41.8366005,18.9152279365,0.0,16.0284,2.88682793646
 08/18  15:00:00,120.741457185,7.75072712463,25.2559924875,0.0,44.73757,40.636785,3.23772895456,0.0120489545614,3.20568,0.02
 08/18  16:00:00,119.551439162,7.88766125224,24.0472144405,0.0,44.73757,40.636785,6.09271514572,0.0,3.20568,2.88703514572
 08/18  17:00:00,102.093270047,7.68989455236,24.8094124974,0.0,44.73757,22.606085,6.09256196526,0.0,3.20568,2.88688196526
 08/18  18:00:00,94.1287189777,6.81899114108,17.6962814147,0.0,44.73757,22.606085,8.97787806625,0.00628797494729,3.20568,5.7659100913
 08/18  19:00:00,91.577753482,6.81899114108,15.1789503415,0.0,44.73757,22.606085,8.97858286288,0.0,3.20568,5.77290286288
 08/18  20:00:00,65.8500667805,6.81899114108,12.7770102132,0.0,15.863942322,22.606085,8.98595237126,0.0111974131485,3.20568,5.76907495811
 08/18  21:00:00,48.4758384029,0.0,0.0,0.0,15.863942322,22.030085,8.97535163236,0.0,3.20568,5.76967163236
 08/18  22:00:00,48.5159375163,0.0,0.0,0.0,15.863942322,22.030085,6.09403341511,0.0,3.20568,2.88835341511
 08/18  23:00:00,49.2048678327,0.0,0.0,0.0,15.863942322,22.030085,6.09177056962,0.0,3.20568,2.88609056962
 08/18  24:00:00,48.4799361212,0.0,0.0,0.0,15.863942322,22.030085,6.08944831683,0.0,3.20568,2.88376831683
 08/19  01:00:00,48.452811358,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  02:00:00,48.4157164704,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  03:00:00,48.4015309745,0.0,0.0,0.0,15.863942322,22.030085,6.08800412196,0.0,3.20568,2.88232412196
 08/19  04:00:00,48.6169714873,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  05:00:00,48.583321351,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  06:00:00,45.7213612857,0.0,0.0,0.0,15.863942322,22.030085,6.08807554963,0.0,3.20568,2.88239554963
 08/19  07:00:00,39.9847491181,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  08:00:00,40.0554046699,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  09:00:00,40.1227894956,0.0,0.0,0.0,15.863942322,22.030085,6.08926366296,0.0,3.20568,2.88358366296
 08/19  10:00:00,40.1725160934,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  11:00:00,40.8820140519,0.0,0.0,0.0,15.863942322,22.030085,6.08932166693,0.0,3.20568,2.88364166693
 08/19  12:00:00,40.2169494013,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  13:00:00,40.278905865,0.0,0.0,0.0,15.863942322,22.030085,6.08813076417,0.0,3.20568,2.88245076417
 08/19  14:00:00,40.3030826691,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  15:00:00,47.6207837326,0.809914604847,6.49794257208,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  16:00:00,51.1963253948,1.10499959062,9.77353070828,0.0,15.863942322,22.030085,6.08812358019,0.0,3.20568,2.88244358019
 08/19  17:00:00,53.3597688796,1.29379478797,11.7622067153,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  18:00:00,54.1820596259,1.45977724435,12.458539052,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  19:00:00,52.5667573459,1.25102362802,10.786374468,0.0,15.863942322,22.030085,6.08811577297,0.0,3.20568,2.88243577297
 08/19  20:00:00,51.6696341683,0.73961694389,4.81394031934,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  21:00:00,48.7553887448,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  22:00:00,48.5545185958,0.0,0.0,0.0,15.863942322,22.030085,6.08808089096,0.0,3.20568,2.88240089096
 08/19  23:00:00,49.2379733713,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  24:00:00,48.5175094403,0.0,0.0,0.0,15.863942322,22.030085,6.08802022253,0.0,3.20568,2.88234022253
 08/20  01:00:00,48.4640358056,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  02:00:00,48.4384492202,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  03:00:00,48.4158818152,0.0,0.0,0.0,15.863942322,22.030085,6.08809221926,0.0,3.20568,2.88241221926
 08/20  04:00:00,48.6118299396,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  05:00:00,48.5872556374,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  06:00:00,45.7244480278,0.0,0.0,0.0,15.863942322,22.030085,6.08803195539,0.0,3.20568,2.88235195539
 08/20  07:00:00,39.9605566002,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  08:00:00,40.0648109438,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  09:00:00,40.174066954,0.0,0.0,0.0,15.863942322,22.030085,6.08928248179,0.0,3.20568,2.88360248179
 08/20  10:00:00,40.21724844,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  11:00:00,40.9372417557,0.0,0.0,0.0,15.863942322,22.030085,6.08934097759,0.0,3.20568,2.88366097759
 08/20  12:00:00,40.2833937666,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  13:00:00,40.3382586541,0.0,0.0,0.0,15.863942322,22.030085,6.08939940931,0.0,3.20568,2.88371940931
 08/20  14:00:00,50.4067504023,0.973934582345,9.07269418563,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  15:00:00,56.3973666143,1.69288628681,14.336145256,0.0,15.863942322,22.030085,6.0881212562,0.0,3.20568,2.8824412562
 08/20  16:00:00,56.6711199347,2.24612899996,14.0555466464,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  17:00:00,61.024263292,2.49918467127,18.1548544614,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  18:00:00,62.5741202777,3.84630043595,18.3974843902,0.0,15.863942322,22.030085,6.08813133857,0.0,3.20568,2.88245133857
 08/20  19:00:00,60.3548909811,2.93232860224,16.8205369361,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  20:00:00,54.037028613,0.919173316176,6.93578223175,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  21:00:00,51.3196527858,0.422855001891,2.08101837667,0.0,15.863942322,22.030085,6.08802654939,0.0,3.20568,2.88234654939
 08/20  22:00:00,48.6006232473,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  23:00:00,49.2546034622,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  24:00:00,48.5413683304,0.0,0.0,0.0,15.863942322,22.030085,6.08809845121,0.0,3.20568,2.88241845121
 08/21  01:00:00,48.4979718691,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  02:00:00,48.4623582796,0.0,0.0,0.0,15.863942322,22.030085,6.08934747642,0.0,3.20568,2.88366747642
 08/21  03:00:00,48.4616751674,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  04:00:00,48.6654438787,0.0,0.0,0.0,15.863942322,22.030085,6.08940657524,0.0,3.20568,2.88372657524
 08/21  05:00:00,48.6092614335,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  06:00:00,53.0348860563,6.81899114108,0.0122480088508,0.0,15.863942322,22.606085,30.0943845481,24.0050163706,3.20568,2.8836881775
 08/21  07:00:00,47.2294336622,6.81899114108,0.00772553918215,0.0,15.863942322,22.606085,54.880805552,48.7881235131,3.20568,2.88700203891
 08/21  08:00:00,99.4885955112,6.82077152887,3.97827613574,0.0,44.73757,41.8366005,28.8116074371,9.89635689792,16.0284,2.88685053914
 08/21  09:00:00,106.779522944,6.89036692631,11.0842350553,0.0,44.73757,41.8366005,18.9154635335,0.0,16.0284,2.88706353352
 08/21  10:00:00,119.273664661,7.04045836224,20.5201655595,0.0,44.73757,44.63617,26.9295080688,0.0,24.0426,2.88690806883
 08/21  11:00:00,130.77348393,7.23401833508,31.0439017324,0.0,44.73757,44.63617,26.9306235509,0.00126655384864,24.0426,2.88675699702
 08/21  12:00:00,146.507117728,8.2150863412,46.4617424352,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/21  13:00:00,165.680385524,10.2331199301,66.3609275626,0.0,44.73757,41.8366005,18.9300393499,0.0146734663483,16.0284,2.88696588353
 08/21  14:00:00,182.964865546,12.3521586581,81.5156571664,0.0,44.73757,41.8366005,18.9152146272,0.0,16.0284,2.88681462717
 08/21  15:00:00,190.406065784,14.4153108134,88.1155783493,0.0,44.73757,40.636785,6.09270368352,0.0,3.20568,2.88702368352
 08/21  16:00:00,195.111134347,16.310101695,91.0253854819,0.0,44.73757,40.636785,6.09255218774,0.0,3.20568,2.88687218774
 08/21  17:00:00,170.00000478,15.1086972123,85.1457780419,0.0,44.73757,22.606085,6.09240124859,0.0,3.20568,2.88672124859
 08/21  18:00:00,114.188768851,6.81999467883,37.6049416516,0.0,44.73757,22.606085,8.97094636936,0.0,3.20568,5.76526636936
 08/21  19:00:00,106.363887458,6.82057494113,29.5072485124,0.0,44.73757,22.606085,8.9784148862,0.0,3.20568,5.7727348862
 08/21  20:00:00,72.0953785485,6.81899114108,18.6290978956,0.0,15.863942322,22.606085,9.02243742046,0.0475689245833,3.20568,5.76918849587
 08/21  21:00:00,48.748662888,0.0,0.0,0.0,15.863942322,22.030085,8.97498595267,0.0,3.20568,5.76930595267
 08/21  22:00:00,48.5789294755,0.0,0.0,0.0,15.863942322,22.030085,6.0939561347,0.0,3.20568,2.8882761347
 08/21  23:00:00,49.2715055948,0.0,0.0,0.0,15.863942322,22.030085,6.09192286414,0.0,3.20568,2.88624286414
 08/21  24:00:00,48.5276771202,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  01:00:00,48.4963831452,0.0,0.0,0.0,15.863942322,22.030085,6.08934033633,0.0,3.20568,2.88366033633
 08/22  02:00:00,48.4725459902,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  03:00:00,48.4481396906,0.0,0.0,0.0,15.863942322,22.030085,6.08940024996,0.0,3.20568,2.88372024996
 08/22  04:00:00,49.5820829359,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  05:00:00,49.403797143,0.0,0.0,0.0,15.863942322,22.030085,6.08926277282,0.0,3.20568,2.88358277282
 08/22  06:00:00,53.40010235,6.81899114108,0.0105225351239,0.0,15.863942322,22.606085,5.06261536666,1.83693536666,3.20568,0.02
 08/22  07:00:00,49.2603440061,6.81899114108,2.02148300091,0.0,15.863942322,22.606085,33.813012267,27.7203155551,3.20568,2.88701671189
 08/22  08:00:00,104.305693406,6.81899114108,8.75119032762,0.0,44.73757,41.8366005,22.6607373646,3.74530387961,16.0284,2.88703348498
 08/22  09:00:00,109.829813593,6.81899114108,14.158865819,0.0,44.73757,41.8366005,18.9154019042,0.0,16.0284,2.8870019042
 08/22  10:00:00,120.587238289,6.81899114108,22.0316282674,0.0,44.73757,44.63617,26.9294473849,0.0,24.0426,2.88684738486
 08/22  11:00:00,126.041203,6.82446099753,26.74897149,0.0,44.73757,44.63617,26.9296574817,0.0,24.0426,2.88705748172
 08/22  12:00:00,129.040947231,7.16142055493,30.1264121153,0.0,44.73757,44.63617,26.9295066438,0.0,24.0426,2.88690664379
 08/22  13:00:00,140.9595555,8.05081026983,43.8894258457,0.0,44.73757,41.8366005,18.9286845105,0.0135281069652,16.0284,2.88675640358
 08/22  14:00:00,144.209826737,8.03314252578,47.1285298045,0.0,44.73757,41.8366005,18.915366211,0.0,16.0284,2.88696621104
 08/22  15:00:00,127.430156068,8.05686636907,31.6134965946,0.0,44.73757,40.636785,6.10971801507,0.0172222723758,3.20568,2.88681574269
 08/22  16:00:00,132.006217783,8.58513966228,35.7572370015,0.0,44.73757,40.636785,6.09270570294,0.0,3.20568,2.88702570294
 08/22  17:00:00,115.655325015,7.77220521432,38.2273665344,0.0,44.73757,22.606085,6.09255497925,0.0,3.20568,2.88687497925
 08/22  18:00:00,98.6089861766,6.81899114108,22.1121726369,0.0,44.73757,22.606085,6.11317463144,0.0149598899599,3.20568,2.89253474148
 08/22  19:00:00,95.6890830618,6.81899114108,19.1998585894,0.0,44.73757,22.606085,11.8550715981,0.0,3.20568,8.6493915981
 08/22  20:00:00,71.1552573281,6.81899114108,16.5613183209,0.0,15.863942322,22.606085,9.01516120665,0.040644871459,3.20568,5.76883633519
 08/22  21:00:00,48.5244963594,0.0,0.0,0.0,15.863942322,22.030085,8.12262240823,0.0,3.20568,4.91694240823
 08/22  22:00:00,48.5439128177,0.0,0.0,0.0,15.863942322,22.030085,6.94325751742,0.0,3.20568,3.73757751742
 08/22  23:00:00,49.2708982879,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  24:00:00,48.5336138564,0.0,0.0,0.0,15.863942322,22.030085,6.0893507896,0.0,3.20568,2.8836707896
 08/23  01:00:00,48.5132267459,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  02:00:00,48.4803069306,0.0,0.0,0.0,15.863942322,22.030085,6.08941155653,0.0,3.20568,2.88373155653
 08/23  03:00:00,48.439592843,0.0,0.0,0.0,15.863942322,22.030085,6.08927487709,0.0,3.20568,2.88359487709
 08/23  04:00:00,48.6626027779,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  05:00:00,48.6472351976,0.0,0.0,0.0,15.863942322,22.030085,6.08933571416,0.0,3.20568,2.88365571416
 08/23  06:00:00,53.0386904165,6.81899114108,0.0111584552112,0.0,15.863942322,22.606085,19.1255522624,15.8998722624,3.20568,0.02
 08/23  07:00:00,48.3744849589,6.81899114108,1.13994226745,0.0,15.863942322,22.606085,51.1346107583,45.0421823571,3.20568,2.88674840117
 08/23  08:00:00,102.873484377,6.81899114108,7.3296054162,0.0,44.73757,41.8366005,24.3904814651,5.47511810703,16.0284,2.88696335807
 08/23  09:00:00,107.452499334,6.82935176827,11.8024753313,0.0,44.73757,41.8366005,18.9153938922,0.0,16.0284,2.88699389224
 08/23  10:00:00,119.363540537,6.9125426465,20.7336514126,0.0,44.73757,44.63617,26.9296203501,0.0,24.0426,2.88702035006
 08/23  11:00:00,126.504325727,7.00065512442,27.0359035042,0.0,44.73757,44.63617,26.9294705314,0.0,24.0426,2.88687053137
 08/23  12:00:00,134.764512718,7.63700602989,35.3481462534,0.0,44.73757,44.63617,26.9293212492,0.0,24.0426,2.88672124918
 08/23  13:00:00,151.647389432,9.25319902291,53.3544388284,0.0,44.73757,41.8366005,18.929499305,0.0141673535639,16.0284,2.88693195144
 08/23  14:00:00,169.68044143,11.0490715528,69.5571975172,0.0,44.73757,41.8366005,18.9151825075,0.0,16.0284,2.88678250751
 08/23  15:00:00,180.74241254,12.8041859938,80.0773381848,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/23  16:00:00,185.242799802,14.0195362865,83.4726045183,0.0,44.73757,40.636785,6.09267340982,0.0,3.20568,2.88699340982
 08/23  17:00:00,156.487639329,12.6414146453,74.1388948462,0.0,44.73757,22.606085,6.09252371903,0.0,3.20568,2.88684371903
 08/23  18:00:00,108.479809059,6.81899114108,31.9390929669,0.0,44.73757,22.606085,8.97154482403,0.0,3.20568,5.76586482403
 08/23  19:00:00,100.72703425,6.81899114108,23.922196165,0.0,44.73757,22.606085,8.97941637076,0.0,3.20568,5.77373637076
 08/23  20:00:00,70.7713628583,6.81899114108,15.9185960409,0.0,15.863942322,22.606085,9.03599373238,0.060856542292,3.20568,5.76945719009
 08/23  21:00:00,48.7126164905,0.0,0.0,0.0,15.863942322,22.030085,8.97561712006,0.0,3.20568,5.76993712006
 08/23  22:00:00,48.5563783635,0.0,0.0,0.0,15.863942322,22.030085,6.09402948556,0.0,3.20568,2.88834948556
 08/23  23:00:00,49.2717219094,0.0,0.0,0.0,15.863942322,22.030085,6.09136426923,0.0,3.20568,2.88568426923
 08/23  24:00:00,48.5351492952,0.0,0.0,0.0,15.863942322,22.030085,6.0894432844,0.0,3.20568,2.8837632844
 08/24  01:00:00,48.5441301456,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  02:00:00,48.5440304752,0.0,0.0,0.0,15.863942322,22.030085,6.08930800379,0.0,3.20568,2.88362800379
 08/24  03:00:00,48.5283018454,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  04:00:00,48.7600906378,0.0,0.0,0.0,15.863942322,22.030085,6.08936983437,0.0,3.20568,2.88368983437
 08/24  05:00:00,48.7218803464,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  06:00:00,56.7794380877,6.81899114108,3.69264932505,0.0,15.863942322,22.606085,6.17178436132,0.0823528021666,3.20568,2.88375155915
 08/24  07:00:00,50.6026221755,6.81899114108,3.36147948313,0.0,15.863942322,22.606085,18.915273811,12.8226543609,3.20568,2.88693945004
 08/24  08:00:00,99.7109417703,6.82404494735,4.21675712061,0.0,44.73757,41.8366005,24.0862506468,5.17105962154,16.0284,2.88679102528
 08/24  09:00:00,101.983471274,6.89794608663,6.35471261494,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/24  10:00:00,108.465871083,6.98556701993,9.89287917088,0.0,44.73757,44.63617,26.9296072601,0.0,24.0426,2.88700726008
 08/24  11:00:00,112.846994157,7.06856871946,13.4353104495,0.0,44.73757,44.63617,26.929454513,0.0,24.0426,2.88685451304
 08/24  12:00:00,117.673795612,7.50774761446,18.5253662904,0.0,44.73757,44.63617,26.9296667772,0.0,24.0426,2.8870667772
 08/24  13:00:00,122.846214489,8.37134870089,25.5832003768,0.0,44.73757,41.8366005,18.9317770503,0.0164592624581,16.0284,2.88691778788
 08/24  14:00:00,132.56002868,9.23153728917,34.4023658562,0.0,44.73757,41.8366005,18.9151693998,0.0,16.0284,2.88676939983
 08/24  15:00:00,136.248705651,9.86954165614,38.6599185451,0.0,44.73757,40.636785,6.10522186449,0.0125604393172,3.20568,2.88698142517
 08/24  16:00:00,138.593873347,10.4884154801,40.4885653584,0.0,44.73757,40.636785,6.0925127945,0.0,3.20568,2.8868327945
 08/24  17:00:00,113.887240866,9.56305698346,34.7500587312,0.0,44.73757,22.606085,6.09272498346,0.0,3.20568,2.88704498346
 08/24  18:00:00,93.0805349859,6.81899114108,16.686451866,0.0,44.73757,22.606085,8.9711568747,0.0,3.20568,5.7654768747
 08/24  19:00:00,90.5574360364,6.81899114108,13.918792148,0.0,44.73757,22.606085,8.97937243419,0.0,3.20568,5.77369243419
 08/24  20:00:00,63.9672217851,6.81899114108,9.27873383752,0.0,15.863942322,22.606085,9.03294790147,0.0572960648058,3.20568,5.76997183666
 08/24  21:00:00,48.5998707034,0.0,0.0,0.0,15.863942322,22.030085,8.97536810768,0.0,3.20568,5.76968810768
 08/24  22:00:00,48.4614289757,0.0,0.0,0.0,15.863942322,22.030085,6.09401175704,0.0,3.20568,2.88833175704
 08/24  23:00:00,49.1754919886,0.0,0.0,0.0,15.863942322,22.030085,6.09188037576,0.0,3.20568,2.88620037576
 08/24  24:00:00,48.444118024,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  01:00:00,48.4405048511,0.0,0.0,0.0,15.863942322,22.030085,6.08936489003,0.0,3.20568,2.88368489003
 08/25  02:00:00,48.4253439466,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  03:00:00,48.4067826866,0.0,0.0,0.0,15.863942322,22.030085,6.08942777429,0.0,3.20568,2.88374777429
 08/25  04:00:00,49.4436234506,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  05:00:00,49.2688107952,0.0,0.0,0.0,15.863942322,22.030085,6.08929302658,0.0,3.20568,2.88361302658
 08/25  06:00:00,54.7628116988,6.81899114108,0.00949648479488,0.0,15.863942322,22.606085,34.2068603569,30.9811803569,3.20568,0.02
 08/25  07:00:00,47.2124146478,6.81899114108,0.00556855336204,0.0,15.863942322,22.606085,108.438924205,102.346301703,3.20568,2.88694250171
 08/25  08:00:00,95.4255283247,6.81899114108,0.00192213520016,0.0,44.73757,41.8366005,66.9914070676,48.0762118586,16.0284,2.88679520899
 08/25  09:00:00,95.4599855161,6.81899114108,0.0,0.0,44.73757,41.8366005,38.2995535983,19.3841449799,16.0284,2.88700861845
 08/25  10:00:00,104.084550179,6.81899114108,5.74713140006,0.0,44.73757,44.63617,30.1633101737,3.23366465334,24.0426,2.88704552036
 08/25  11:00:00,111.198323436,6.81899114108,12.0539917092,0.0,44.73757,44.63617,26.9296744345,0.0,24.0426,2.88707443448
 08/25  12:00:00,115.047679927,6.88202824461,16.5291977127,0.0,44.73757,44.63617,26.9295265444,0.0,24.0426,2.88692654442
 08/25  13:00:00,121.313360065,7.37068368147,25.042681615,0.0,44.73757,41.8366005,18.9291135804,0.0139343263436,16.0284,2.88677925409
 08/25  14:00:00,132.17938403,8.15045803631,35.0897812285,0.0,44.73757,41.8366005,18.9153926027,0.0,16.0284,2.88699260265
 08/25  15:00:00,139.48738191,9.04484890827,42.6987605773,0.0,44.73757,40.636785,6.09252505166,0.0,3.20568,2.88684505166
 08/25  16:00:00,145.691531996,9.95375532778,48.0853121026,0.0,44.73757,40.636785,6.09273856478,0.0,3.20568,2.88705856478
 08/25  17:00:00,125.528317064,9.51998811604,46.3857678719,0.0,44.73757,22.606085,6.09259072847,0.0,3.20568,2.88691072847
 08/25  18:00:00,99.1776081558,6.81899114108,22.7096597363,0.0,44.73757,22.606085,6.11150534355,0.0129495400349,3.20568,2.89287580351
 08/25  19:00:00,94.8300414199,6.81899114108,18.3890828921,0.0,44.73757,22.606085,9.01377953262,0.0348709602673,3.20568,5.77322857235
 08/25  20:00:00,64.876811371,6.81899114108,10.3964487534,0.0,15.863942322,22.606085,9.05078864015,0.0751915655928,3.20568,5.76991707456
 08/25  21:00:00,48.4246769028,0.0,0.0,0.0,15.863942322,22.030085,8.9754872883,0.0,3.20568,5.7698072883
 08/25  22:00:00,48.4815302463,0.0,0.0,0.0,15.863942322,22.030085,6.09378145066,0.0,3.20568,2.88810145066
 08/25  23:00:00,49.2064755371,0.0,0.0,0.0,15.863942322,22.030085,6.09204249098,0.0,3.20568,2.88636249098
 08/25  24:00:00,48.4783040941,0.0,0.0,0.0,15.863942322,22.030085,6.08945420229,0.0,3.20568,2.88377420229
 08/26  01:00:00,48.5102938985,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  02:00:00,48.4942975189,0.0,0.0,0.0,15.863942322,22.030085,6.0880736879,0.0,3.20568,2.8823936879
 08/26  03:00:00,48.4047890946,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  04:00:00,48.5887476396,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  05:00:00,48.5683542526,0.0,0.0,0.0,15.863942322,22.030085,6.0880181233,0.0,3.20568,2.8823381233
 08/26  06:00:00,47.1298238559,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  07:00:00,39.9482903383,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  08:00:00,40.0072419922,0.0,0.0,0.0,15.863942322,22.030085,6.08809506247,0.0,3.20568,2.88241506247
 08/26  09:00:00,40.0920345697,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  10:00:00,40.1569695814,0.0,0.0,0.0,15.863942322,22.030085,6.08934949899,0.0,3.20568,2.88366949899
 08/26  11:00:00,40.8905601441,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  12:00:00,40.2251116365,0.0,0.0,0.0,15.863942322,22.030085,6.08941359972,0.0,3.20568,2.88373359972
 08/26  13:00:00,40.2720746055,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  14:00:00,40.2951549102,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  15:00:00,46.8772543877,0.704758336486,5.86019523455,0.0,15.863942322,22.030085,6.08810159323,0.0,3.20568,2.88242159323
 08/26  16:00:00,52.3629252527,1.18327513576,10.8578627748,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  17:00:00,52.6808166111,1.11546158489,11.2736428406,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  18:00:00,54.1256995869,1.29651031272,12.5535127577,0.0,15.863942322,22.030085,6.08813906836,0.0,3.20568,2.88245906836
 08/26  19:00:00,48.6698275799,0.79501167248,7.34918435914,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  20:00:00,51.8725697705,0.634282502837,3.68338985383,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  21:00:00,48.7749232971,0.0,0.0,0.0,15.863942322,22.030085,6.08805654546,0.0,3.20568,2.88237654546
 08/26  22:00:00,48.5699500988,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  23:00:00,49.2381253474,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  24:00:00,48.5179285331,0.0,0.0,0.0,15.863942322,22.030085,6.08813349721,0.0,3.20568,2.88245349721
 08/27  01:00:00,48.4634171719,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  02:00:00,48.4248063413,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  03:00:00,48.390364051,0.0,0.0,0.0,15.863942322,22.030085,6.08807913367,0.0,3.20568,2.88239913367
 08/27  04:00:00,48.5905290812,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  05:00:00,48.5704327745,0.0,0.0,0.0,15.863942322,22.030085,6.08802472002,0.0,3.20568,2.88234472002
 08/27  06:00:00,47.1460128744,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  07:00:00,39.9512578555,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  08:00:00,40.0308165481,0.0,0.0,0.0,15.863942322,22.030085,6.08935509092,0.0,3.20568,2.88367509092
 08/27  09:00:00,40.1403007476,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  10:00:00,40.1860945506,0.0,0.0,0.0,15.863942322,22.030085,6.08942051875,0.0,3.20568,2.88374051875
 08/27  11:00:00,40.9158133451,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  12:00:00,40.2644960753,0.0,0.0,0.0,15.863942322,22.030085,6.08928810737,0.0,3.20568,2.88360810737
 08/27  13:00:00,40.3263572523,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  14:00:00,51.0734722769,0.991200571474,9.73010918178,0.0,15.863942322,22.030085,6.08814090694,0.0,3.20568,2.88246090694
 08/27  15:00:00,56.9995809559,1.57867455359,15.0605561562,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  16:00:00,56.8442437503,1.5439925821,14.9388253017,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  17:00:00,61.107664542,2.21012644363,18.5460827986,0.0,15.863942322,22.030085,6.08813961407,0.0,3.20568,2.88245961407
 08/27  18:00:00,57.1975882504,1.57460884299,15.3186915845,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  19:00:00,53.1988788823,1.23880082872,11.4049266057,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  20:00:00,51.719009438,0.579533997101,3.56128625575,0.0,15.863942322,22.030085,6.08812483315,0.0,3.20568,2.88244483315
 08/27  21:00:00,48.8035607207,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  22:00:00,48.6065007648,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  23:00:00,49.2639905387,0.0,0.0,0.0,15.863942322,22.030085,6.0881363658,0.0,3.20568,2.8824563658
 08/27  24:00:00,48.5554626527,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  01:00:00,48.5265678222,0.0,0.0,0.0,15.863942322,22.030085,6.08902484045,0.0,3.20568,2.88334484045
 08/28  02:00:00,48.4804546768,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  03:00:00,48.4238158858,0.0,0.0,0.0,15.863942322,22.030085,6.08933567129,0.0,3.20568,2.88365567129
 08/28  04:00:00,48.5980164002,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  05:00:00,48.5664341311,0.0,0.0,0.0,15.863942322,22.030085,6.08940259657,0.0,3.20568,2.88372259658
 08/28  06:00:00,54.4746252948,6.81899114108,0.0114055322025,0.0,15.863942322,22.606085,68.5854151968,65.3597351968,3.20568,0.02
 08/28  07:00:00,47.2087992932,6.81899114108,0.00668969640011,0.0,15.863942322,22.606085,78.4756678744,72.3829590026,3.20568,2.88702887175
 08/28  08:00:00,98.8790321225,6.81899114108,3.39558438667,0.0,44.73757,41.8366005,29.3825826051,10.4671125703,16.0284,2.88707003477
 08/28  09:00:00,105.964386429,6.85294046441,10.3184664687,0.0,44.73757,41.8366005,18.9153269011,0.0,16.0284,2.88692690112
 08/28  10:00:00,118.206680147,6.98180992217,19.5411613193,0.0,44.73757,44.63617,26.9295597274,0.0,24.0426,2.88695972736
 08/28  11:00:00,130.965075367,7.15902873678,31.3480170104,0.0,44.73757,44.63617,26.9294163346,0.0,24.0426,2.88681633462
 08/28  12:00:00,144.067429339,8.02394071645,44.2777654814,0.0,44.73757,44.63617,26.929634432,0.0,24.0426,2.88703443198
 08/28  13:00:00,159.729911849,9.79995926871,60.9085213194,0.0,44.73757,41.8366005,18.9300169988,0.0147262370169,16.0284,2.88689076181
 08/28  14:00:00,177.048684522,11.6057366133,76.3910569935,0.0,44.73757,41.8366005,18.9151475836,0.0,16.0284,2.88674758358
 08/28  15:00:00,186.559515743,13.2655822002,85.4463628175,0.0,44.73757,40.636785,6.09264547648,0.0,3.20568,2.88696547648
 08/28  16:00:00,190.786877265,14.306905781,88.7354318498,0.0,44.73757,40.636785,6.09250209183,0.0,3.20568,2.88682209183
 08/28  17:00:00,166.653825517,12.9700397096,83.9743580445,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/28  18:00:00,114.963615013,6.81899114108,38.415949727,0.0,44.73757,22.606085,8.97136081191,0.0,3.20568,5.76568081191
 08/28  19:00:00,104.530253613,6.81899114108,27.7302424318,0.0,44.73757,22.606085,8.978497327,0.0,3.20568,5.772817327
 08/28  20:00:00,71.9341293973,6.81899114108,15.6846740219,0.0,15.863942322,22.606085,9.04198323243,0.066790469168,3.20568,5.76951276326
 08/28  21:00:00,48.6830182705,0.0,0.0,0.0,15.863942322,22.030085,8.97525716166,0.0,3.20568,5.76957716166
 08/28  22:00:00,48.524016412,0.0,0.0,0.0,15.863942322,22.030085,6.09401129925,0.0,3.20568,2.88833129925
 08/28  23:00:00,49.2590607047,0.0,0.0,0.0,15.863942322,22.030085,6.09184585555,0.0,3.20568,2.88616585555
 08/28  24:00:00,48.5103724959,0.0,0.0,0.0,15.863942322,22.030085,6.0894545063,0.0,3.20568,2.8837745063
 08/29  01:00:00,48.4824730519,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  02:00:00,48.4466753404,0.0,0.0,0.0,15.863942322,22.030085,6.08932535017,0.0,3.20568,2.88364535017
 08/29  03:00:00,48.4083575926,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  04:00:00,49.4559462657,0.0,0.0,0.0,15.863942322,22.030085,6.0893938873,0.0,3.20568,2.8837138873
 08/29  05:00:00,49.2918683408,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  06:00:00,54.8005664333,6.81899114108,0.0114720172649,0.0,15.863942322,22.606085,50.2642240402,44.174760629,3.20568,2.88378341119
 08/29  07:00:00,47.2130440166,6.81899114108,0.00674775450098,0.0,15.863942322,22.606085,79.6715608022,73.578857117,3.20568,2.88702368526
 08/29  08:00:00,98.9118369919,6.81899114108,3.42680336753,0.0,44.73757,41.8366005,30.280481943,11.3650153466,16.0284,2.88706659641
 08/29  09:00:00,107.898000166,6.82712269879,12.2557729409,0.0,44.73757,41.8366005,18.9147171794,0.0,16.0284,2.8863171794
 08/29  10:00:00,121.970492907,6.92599473649,23.322007318,0.0,44.73757,44.63617,26.9295593516,0.0,24.0426,2.88695935158
 08/29  11:00:00,129.940422567,7.06729086643,30.4025219979,0.0,44.73757,44.63617,26.9294175594,0.0,24.0426,2.88681755942
 08/29  12:00:00,148.350092506,7.9495039588,48.6017806529,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/29  13:00:00,169.579790035,9.86193497811,70.6558702365,0.0,44.73757,41.8366005,18.9302624032,0.0148249119927,16.0284,2.88703749122
 08/29  14:00:00,182.521317326,11.6199988903,81.8207578027,0.0,44.73757,41.8366005,18.9152953974,0.0,16.0284,2.88689539741
 08/29  15:00:00,191.009575604,13.1094714286,90.0230338334,0.0,44.73757,40.636785,6.09243378178,0.0,3.20568,2.88675378178
 08/29  16:00:00,181.014535311,12.0488925926,81.2004338794,0.0,44.73757,40.636785,6.0926535112,0.0,3.20568,2.8869735112
 08/29  17:00:00,165.200655077,11.6710340588,83.7916381861,0.0,44.73757,22.606085,6.09251167733,0.0,3.20568,2.88683167733
 08/29  18:00:00,118.585296795,6.81899114108,42.0106438634,0.0,44.73757,22.606085,8.97125402979,0.0,3.20568,5.76557402979
 08/29  19:00:00,104.078822429,6.81899114108,27.5620068622,0.0,44.73757,22.606085,8.97880251438,0.0,3.20568,5.77312251438
 08/29  20:00:00,71.5667583281,6.81899114108,15.5674677072,0.0,15.863942322,22.606085,9.04423285113,0.0689259327515,3.20568,5.76962691838
 08/29  21:00:00,48.5136785782,0.0,0.0,0.0,15.863942322,22.030085,8.97506497188,0.0,3.20568,5.76938497188
 08/29  22:00:00,48.5493594802,0.0,0.0,0.0,15.863942322,22.030085,6.09374142632,0.0,3.20568,2.88806142632
 08/29  23:00:00,49.2708892016,0.0,0.0,0.0,15.863942322,22.030085,6.09180674989,0.0,3.20568,2.88612674989
 08/29  24:00:00,48.5327798448,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  01:00:00,48.5171258083,0.0,0.0,0.0,15.863942322,22.030085,6.08935242461,0.0,3.20568,2.88367242461
 08/30  02:00:00,48.4973237116,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  03:00:00,48.4682613168,0.0,0.0,0.0,15.863942322,22.030085,6.08942266391,0.0,3.20568,2.88374266391
 08/30  04:00:00,48.6711352633,0.0,0.0,0.0,15.863942322,22.030085,6.08929460647,0.0,3.20568,2.88361460647
 08/30  05:00:00,48.6394664853,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  06:00:00,54.446036222,6.81899114108,0.00984901866083,0.0,15.863942322,22.606085,15.5661195636,9.47675473876,3.20568,2.88368482479
 08/30  07:00:00,47.2007331911,6.81899114108,0.00335533404832,0.0,15.863942322,22.606085,61.3031113357,58.0774313357,3.20568,0.02
 08/30  08:00:00,95.4376973719,6.81899114108,0.00229017949223,0.0,44.73757,41.8366005,49.2746822095,30.3592184052,16.0284,2.88706380426
 08/30  09:00:00,96.5018823423,6.82061066089,1.02083122356,0.0,44.73757,41.8366005,28.2036544074,9.28833622422,16.0284,2.88691818321
 08/30  10:00:00,101.587100533,6.84126402591,3.2528266137,0.0,44.73757,44.63617,30.1588096072,3.22943127992,24.0426,2.88677832728
 08/30  11:00:00,104.449954847,6.85680145342,5.36277171992,0.0,44.73757,44.63617,27.0826959131,0.153095753862,24.0426,2.88700015921
 08/30  12:00:00,106.610514247,7.06893669823,7.99979052278,0.0,44.73757,44.63617,26.9294599452,0.0,24.0426,2.88685994516
 08/30  13:00:00,107.508568866,7.53122905477,11.174315729,0.0,44.73757,41.8366005,18.9154819598,0.0,16.0284,2.88708195979
 08/30  14:00:00,106.158270865,7.28133197199,10.0654120842,0.0,44.73757,41.8366005,18.9153413827,0.0,16.0284,2.88694138267
 08/30  15:00:00,106.630643206,7.80422701228,11.2512425581,0.0,44.73757,40.636785,6.10588489182,0.0134035463838,3.20568,2.88680134544
 08/30  16:00:00,109.624540692,8.09231057122,14.0452803834,0.0,44.73757,40.636785,6.0927031711,0.0,3.20568,2.8870231711
 08/30  17:00:00,89.9111852819,7.58957596113,12.8625037937,0.0,44.73757,22.606085,6.09256283176,0.0,3.20568,2.88688283176
 08/30  18:00:00,85.4192228145,6.81899114108,9.15259011434,0.0,44.73757,22.606085,8.97122544629,0.0,3.20568,5.76554544629
 08/30  19:00:00,83.9306786808,6.81899114108,7.43823500253,0.0,44.73757,22.606085,8.97919384589,0.0,3.20568,5.77351384589
 08/30  20:00:00,58.667103681,6.81899114108,2.70374210211,0.0,15.863942322,22.606085,9.1312081892,0.155705236127,3.20568,5.76982295307
 08/30  21:00:00,48.4663274407,0.0,0.0,0.0,15.863942322,22.030085,8.97526897061,0.0,3.20568,5.76958897061
 08/30  22:00:00,48.369405388,0.0,0.0,0.0,15.863942322,22.030085,6.09394082511,0.0,3.20568,2.88826082511
 08/30  23:00:00,49.1080227981,0.0,0.0,0.0,15.863942322,22.030085,6.09180969799,0.0,3.20568,2.88612969799
 08/30  24:00:00,48.3691240117,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  01:00:00,48.3604910982,0.0,0.0,0.0,15.863942322,22.030085,6.08929225333,0.0,3.20568,2.88361225333
 08/31  02:00:00,48.3500523517,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  03:00:00,48.3240894847,0.0,0.0,0.0,15.863942322,22.030085,6.08936433102,0.0,3.20568,2.88368433102
 08/31  04:00:00,48.508953237,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  05:00:00,48.4729514407,0.0,0.0,0.0,15.863942322,22.030085,6.08943628324,0.0,3.20568,2.88375628324
 08/31  06:00:00,54.7466504866,6.81899114108,0.0,0.0,15.863942322,22.606085,189.836883946,186.611203946,3.20568,0.02
 08/31  07:00:00,47.4733338892,6.81899114108,0.00590440044661,0.0,15.863942322,22.606085,179.521015349,173.428423643,3.20568,2.88691170607
 08/31  08:00:00,95.4742659063,6.81899114108,0.00419334910734,0.0,44.73757,41.8366005,104.96113801,86.045964385,16.0284,2.88677362503
 08/31  09:00:00,95.4520149755,6.81899114108,0.0,0.0,44.73757,41.8366005,55.7908955767,36.875498097,16.0284,2.88699747961
 08/31  10:00:00,100.891816377,6.81899114108,2.59844022659,0.0,44.73757,44.63617,35.5289167486,8.59945767405,24.0426,2.88685907458
 08/31  11:00:00,105.723019242,6.81899114108,6.66839097281,0.0,44.73757,44.63617,27.1766506104,0.246967458379,24.0426,2.88708315203
 08/31  12:00:00,107.950932379,6.83925722504,9.55342226188,0.0,44.73757,44.63617,26.9295443757,0.0,24.0426,2.88694437568
 08/31  13:00:00,109.461684974,7.15717212378,13.4766061521,0.0,44.73757,41.8366005,18.9152061214,0.0,16.0284,2.88680612139
 08/31  14:00:00,113.622607327,7.55343627387,17.205727719,0.0,44.73757,41.8366005,18.9154300452,0.0,16.0284,2.8870300452
 08/31  15:00:00,118.522434148,8.15515894194,22.7016723642,0.0,44.73757,40.636785,6.09257149059,0.0,3.20568,2.88689149059
