Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/31  16:00:00,123.127532453,8.65924499718,26.8920676603,0.0,44.73757,40.636785,6.09235381233,0.0,3.20568,2.88667381233
 08/31  17:00:00,104.014790631,8.12614541973,26.3371323119,0.0,44.73757,22.606085,6.09265709579,0.0,3.20568,2.88697709579
 08/31  18:00:00,92.5103265753,6.81899114108,16.1324080422,0.0,44.73757,22.606085,6.09866049708,0.0,3.20568,2.89298049708
 08/31  19:00:00,89.0693791371,6.81899114108,12.4661937611,0.0,44.73757,22.606085,11.8948304924,0.039385100389,3.20568,8.64976539205
 08/31  20:00:00,63.3605262868,6.81899114108,7.29062557712,0.0,15.863942322,22.606085,6.16552011694,0.0647634923328,3.20568,2.8950766246
 08/31  21:00:00,48.5428657865,0.0,0.0,0.0,15.863942322,22.030085,8.97567365086,0.0,3.20568,5.76999365086
 08/31  22:00:00,48.4127699084,0.0,0.0,0.0,15.863942322,22.030085,8.96201240964,0.0,3.20568,5.75633240964
 08/31  23:00:00,49.1631712743,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  24:00:00,48.4461439062,0.0,0.0,0.0,15.863942322,22.030085,6.08940551628,0.0,3.20568,2.88372551628
 09/01  01:00:00,48.4510947625,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  02:00:00,48.4464211659,0.0,0.0,0.0,15.863942322,22.030085,6.08928106729,0.0,3.20568,2.88360106729
 09/01  03:00:00,48.4385482966,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  04:00:00,49.578891902,0.0,0.0,0.0,15.863942322,22.030085,6.08935505019,0.0,3.20568,2.88367505019
 09/01  05:00:00,49.4424203134,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  06:00:00,58.7492529883,6.81899114108,3.86875369742,0.0,15.863942322,22.606085,6.17090941059,0.0814389737827,3.20568,2.8837904368
 09/01  07:00:00,49.0172404154,6.81899114108,1.74128676876,0.0,15.863942322,22.606085,42.6604691153,36.56774958,3.20568,2.88703953528
 09/01  08:00:00,99.1845314004,6.81899114108,3.66966982196,0.0,44.73757,41.8366005,33.8537836972,14.9384809002,16.0284,2.88690279701
 09/01  09:00:00,103.36150346,6.81899114108,7.78167227661,0.0,44.73757,41.8366005,21.2969639824,2.38179748438,16.0284,2.88676649804
 09/01  10:00:00,112.66488953,6.81899114108,14.1979390117,0.0,44.73757,44.63617,26.9337220781,0.0041252637018,24.0426,2.88699681445
 09/01  11:00:00,118.780367315,6.81899114108,19.5482319206,0.0,44.73757,44.63617,26.929456025,0.0,24.0426,2.88685602496
 09/01  12:00:00,117.644883256,6.84264199002,19.1080944744,0.0,44.73757,44.63617,26.9296823295,0.0,24.0426,2.88708232953
 09/01  13:00:00,117.952492364,7.07100091623,21.946763987,0.0,44.73757,41.8366005,18.9305976166,0.015252124969,16.0284,2.88694549167
 09/01  14:00:00,112.810604892,6.95690099702,16.9504289588,0.0,44.73757,41.8366005,18.9355061964,0.0201114780062,16.0284,2.88699471841
 09/01  15:00:00,105.062536855,6.87156344986,10.5728751658,0.0,44.73757,40.636785,3.24812528014,0.0224452801385,3.20568,0.02
 09/01  16:00:00,98.1283944983,6.81899114108,3.89636571872,0.0,44.73757,40.636785,16.0684337391,9.97571432368,3.20568,2.88703941538
 09/01  17:00:00,76.9227182337,6.81899114108,0.757494637037,0.0,44.73757,22.606085,22.8110996509,16.7183354962,3.20568,2.88708415468
 09/01  18:00:00,79.269457679,6.81899114108,3.10572764209,0.0,44.73757,22.606085,8.977981297,0.00620246177939,3.20568,5.76609883522
 09/01  19:00:00,78.9672865078,6.81899114108,2.81920685877,0.0,44.73757,22.606085,8.978904218,0.0,3.20568,5.773224218
 09/01  20:00:00,56.4459296655,6.81899114108,0.739559577228,0.0,15.863942322,22.606085,9.07143375506,0.0963157678897,3.20568,5.76943798717
 09/01  21:00:00,48.2947976549,0.0,0.0,0.0,15.863942322,22.030085,8.97516067183,0.0,3.20568,5.76948067183
 09/01  22:00:00,48.3341011864,0.0,0.0,0.0,15.863942322,22.030085,6.0937993384,0.0,3.20568,2.8881193384
 09/01  23:00:00,49.0623279232,0.0,0.0,0.0,15.863942322,22.030085,6.09196416638,0.0,3.20568,2.88628416638
 09/01  24:00:00,48.3665019245,0.0,0.0,0.0,15.863942322,22.030085,6.08944029086,0.0,3.20568,2.88376029086
 09/02  01:00:00,55.5662547527,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  02:00:00,55.548301914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  03:00:00,55.5379268184,0.0,0.0,0.0,15.863942322,29.242365,6.0880653163,0.0,3.20568,2.8823853163
 09/02  04:00:00,55.7464752093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  05:00:00,55.72825899,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  06:00:00,54.3014588784,0.0,0.0,0.0,15.863942322,29.242365,6.08753897953,0.0,3.20568,2.88185897953
 09/02  07:00:00,47.1001479949,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  08:00:00,47.1343772672,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  09:00:00,47.1925861716,0.0,0.0,0.0,15.863942322,29.242365,6.08930157723,0.0,3.20568,2.88362157723
 09/02  10:00:00,47.2232700998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  11:00:00,47.9193248837,0.0,0.0,0.0,15.863942322,29.242365,6.08937754107,0.0,3.20568,2.88369754107
 09/02  12:00:00,47.2402993625,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  13:00:00,47.2212884051,0.0,0.0,0.0,15.863942322,29.242365,6.08812587019,0.0,3.20568,2.88244587019
 09/02  14:00:00,47.1992891825,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  15:00:00,47.1942247307,0.0,0.0,0.0,15.863942322,29.242365,6.08808048742,0.0,3.20568,2.88240048742
 09/02  16:00:00,47.0730320781,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  17:00:00,47.0602443047,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  18:00:00,47.0762421247,0.0,0.0,0.0,15.863942322,29.242365,6.08803509244,0.0,3.20568,2.88235509244
 09/02  19:00:00,47.2932584138,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  20:00:00,55.825496265,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  21:00:00,55.6907384725,0.0,0.0,0.0,15.863942322,29.242365,6.08812270341,0.0,3.20568,2.88244270341
 09/02  22:00:00,55.5274496199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  23:00:00,56.224675277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  24:00:00,55.5174042979,0.0,0.0,0.0,15.863942322,29.242365,6.08807726401,0.0,3.20568,2.88239726401
 09/03  01:00:00,55.5060577214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  02:00:00,55.4863346617,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  03:00:00,55.4777923312,0.0,0.0,0.0,15.863942322,29.242365,6.08803371638,0.0,3.20568,2.88235371638
 09/03  04:00:00,55.6871527839,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  05:00:00,55.6703998078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  06:00:00,55.6806244424,0.0,0.0,0.0,15.863942322,29.242365,6.08812301824,0.0,3.20568,2.88244301824
 09/03  07:00:00,47.0413207175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  08:00:00,47.056066345,0.0,0.0,0.0,15.863942322,29.242365,6.08947145443,0.0,3.20568,2.88379145443
 09/03  09:00:00,47.110614416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  10:00:00,47.1644731437,0.0,0.0,0.0,15.863942322,29.242365,6.08935049743,0.0,3.20568,2.88367049743
 09/03  11:00:00,47.8947062975,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  12:00:00,47.2366245703,0.0,0.0,0.0,15.863942322,29.242365,6.08942848388,0.0,3.20568,2.88374848388
 09/03  13:00:00,47.3108639034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  14:00:00,47.356331527,0.0,0.0,0.0,15.863942322,29.242365,6.08804681267,0.0,3.20568,2.88236681267
 09/03  15:00:00,47.3726570051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  16:00:00,47.2995065904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  17:00:00,47.308276239,0.0,0.0,0.0,15.863942322,29.242365,6.08813626211,0.0,3.20568,2.88245626211
 09/03  18:00:00,51.9969388258,0.634282502837,4.06278426062,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  19:00:00,48.9568643041,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  20:00:00,56.0414224287,0.0,0.0,0.0,15.863942322,29.242365,6.08809258194,0.0,3.20568,2.88241258194
 09/03  21:00:00,55.8666725327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  22:00:00,55.6564781691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  23:00:00,56.3226672373,0.0,0.0,0.0,15.863942322,29.242365,6.0880489404,0.0,3.20568,2.8823689404
 09/03  24:00:00,55.6220314974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  01:00:00,55.6087342036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  02:00:00,55.5956863133,0.0,0.0,0.0,15.863942322,29.242365,6.08813991168,0.0,3.20568,2.88245991168
 09/04  03:00:00,55.5832441651,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  04:00:00,55.7789320004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  05:00:00,55.7271552561,0.0,0.0,0.0,15.863942322,29.242365,6.08809790746,0.0,3.20568,2.88241790746
 09/04  06:00:00,55.7289189634,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  07:00:00,47.1130146451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  08:00:00,47.1664857311,0.0,0.0,0.0,15.863942322,29.242365,6.0894522548,0.0,3.20568,2.8837722548
 09/04  09:00:00,47.2242229822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  10:00:00,47.2490387745,0.0,0.0,0.0,15.863942322,29.242365,6.08933339602,0.0,3.20568,2.88365339602
 09/04  11:00:00,47.9541942123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  12:00:00,47.2967149142,0.0,0.0,0.0,15.863942322,29.242365,6.08941366419,0.0,3.20568,2.88373366419
 09/04  13:00:00,47.3788653627,0.0,0.0,0.0,15.863942322,29.242365,6.08929479537,0.0,3.20568,2.88361479537
 09/04  14:00:00,47.428991247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  15:00:00,52.7503126429,0.63428623405,4.65761417776,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  16:00:00,53.8762385472,0.746267463488,5.72372176798,0.0,15.863942322,29.242365,6.0881480027,0.0,3.20568,2.8824680027
 09/04  17:00:00,59.0097700126,1.23474082686,10.3566551822,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  18:00:00,57.7150292658,1.08240670644,9.22658923582,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  19:00:00,55.969234048,0.951423754256,5.95663951614,0.0,15.863942322,29.242365,6.08814624139,0.0,3.20568,2.88246624139
 09/04  20:00:00,56.1622876767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  21:00:00,56.0183798061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  22:00:00,55.8142495138,0.0,0.0,0.0,15.863942322,29.242365,6.08803735385,0.0,3.20568,2.88235735385
 09/04  23:00:00,56.4301334199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  24:00:00,55.6862984111,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  01:00:00,55.6461481481,0.0,0.0,0.0,15.863942322,29.242365,6.08945997179,0.0,3.20568,2.88377997179
 09/05  02:00:00,55.6278342812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  03:00:00,55.6081965106,0.0,0.0,0.0,15.863942322,29.242365,6.08934332108,0.0,3.20568,2.88366332108
 09/05  04:00:00,56.6550918021,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  05:00:00,56.4681783655,0.0,0.0,0.0,15.863942322,29.242365,6.08942596096,0.0,3.20568,2.88374596096
 09/05  06:00:00,63.4615502505,6.81899114108,0.00249723420208,0.0,15.863942322,29.818365,69.7423073731,66.5166273731,3.20568,0.02
 09/05  07:00:00,119.345608276,6.81899114108,0.00119667340011,0.0,80.527626,29.818365,62.0397946729,55.9471648733,3.20568,2.88694979961
 09/05  08:00:00,165.016110231,7.17651181786,0.0073614359997,0.0,80.527626,75.0917375,71.9761840888,39.2646073253,24.0426,8.66897676356
 09/05  09:00:00,166.029819102,8.15625077214,0.00396452829634,0.0,80.527626,75.0917375,62.5092939994,22.5564654582,24.0426,15.9102285412
 09/05  10:00:00,173.72141337,9.21876579376,2.60382389126,0.0,80.527626,79.0911225,59.009837069,10.9127040556,32.0568,16.0403330134
 09/05  11:00:00,179.313170445,10.7633376342,5.90995470721,0.0,80.527626,79.0911225,49.5250508975,0.0,32.0568,17.4682508975
 09/05  12:00:00,185.789520776,13.3055124549,10.5226813737,0.0,80.527626,79.0911225,52.4674808631,0.0,32.0568,20.4106808631
 09/05  13:00:00,189.466702668,15.2049614692,16.2527766682,0.0,80.527626,75.0917375,36.4786964635,0.0213823065703,16.0284,20.4289141569
 09/05  14:00:00,197.129646993,16.8641033826,22.2340265831,0.0,80.527626,75.0917375,30.5517376401,0.0,16.0284,14.5233376401
 09/05  15:00:00,202.276663927,19.0914711768,27.161137674,0.0,80.527626,73.092045,20.6525482243,0.00937605331419,3.20568,17.4374921709
 09/05  16:00:00,201.514024664,16.328263226,29.2608370129,0.0,80.527626,73.092045,6.10269242137,0.00996176472457,3.20568,2.88705065665
 09/05  17:00:00,150.099716656,11.8874908494,25.5574644324,0.0,80.527626,29.818365,6.09260219471,0.0,3.20568,2.88692219471
 09/05  18:00:00,145.02067612,11.2762947034,21.1139708993,0.0,80.527626,29.818365,6.09864877599,0.0,3.20568,2.89296877599
 09/05  19:00:00,134.618070404,9.4732069272,11.1487032718,0.0,80.527626,29.818365,9.68070716999,0.701447734132,3.20568,5.77357943586
 09/05  20:00:00,133.515176301,7.98996249165,4.43834502265,0.0,80.527626,29.818365,15.9991995841,7.02325453704,3.20568,5.77026504703
 09/05  21:00:00,55.5570479634,0.0,0.0,0.0,15.863942322,29.242365,8.97580462743,0.0,3.20568,5.77012462743
 09/05  22:00:00,55.5959829518,0.0,0.0,0.0,15.863942322,29.242365,8.96211865259,0.0,3.20568,5.75643865259
 09/05  23:00:00,56.3205186577,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  24:00:00,55.5966240502,0.0,0.0,0.0,15.863942322,29.242365,6.08945149746,0.0,3.20568,2.88377149746
 09/06  01:00:00,55.5881004533,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  02:00:00,55.5761307129,0.0,0.0,0.0,15.863942322,29.242365,6.08933732855,0.0,3.20568,2.88365732855
 09/06  03:00:00,55.5716889886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  04:00:00,55.7816550544,0.0,0.0,0.0,15.863942322,29.242365,6.08942245254,0.0,3.20568,2.88374245254
 09/06  05:00:00,55.7621369044,0.0,0.0,0.0,15.863942322,29.242365,6.08930799946,0.0,3.20568,2.88362799946
 09/06  06:00:00,63.1220055593,6.81899114108,0.0,0.0,15.863942322,29.818365,81.5235471959,78.2978671959,3.20568,0.02
 09/06  07:00:00,119.347238243,6.81899114108,0.0,0.0,80.527626,29.818365,78.284179869,72.191351633,3.20568,2.88714823602
 09/06  08:00:00,164.729645975,6.88754004418,0.00445918788529,0.0,80.527626,75.0917375,97.5963252788,64.884165114,24.0426,8.66956016477
 09/06  09:00:00,165.559393993,7.68143743668,0.00423709091403,0.0,80.527626,75.0917375,91.4418296369,52.8803578086,24.0426,14.5188718282
 09/06  10:00:00,170.773725045,8.60759447537,0.290045387222,0.0,80.527626,79.0911225,73.6818138594,24.1960388336,32.0568,17.4289750257
 09/06  11:00:00,173.88620386,9.74072099877,1.55218838946,0.0,80.527626,79.0911225,49.5200048987,0.0,32.0568,17.4632048987
 09/06  12:00:00,177.368821918,11.2517784997,4.21267338597,0.0,80.527626,79.0911225,49.5536143762,0.0,32.0568,17.4968143762
 09/06  13:00:00,182.356377061,13.7978193032,10.6030321862,0.0,80.527626,75.0917375,40.3210707743,0.94576358704,16.0284,23.3469071873
 09/06  14:00:00,188.84149267,15.3837171812,15.4851326376,0.0,80.527626,75.0917375,30.5519906444,0.0,16.0284,14.5235906444
 09/06  15:00:00,192.919429496,17.1644768352,19.7912603529,0.0,80.527626,73.092045,17.7526770168,0.0100838077795,3.20568,14.5369132091
 09/06  16:00:00,187.554875755,13.5141349391,18.1925683729,0.0,80.527626,73.092045,6.11171459864,0.0190578257981,3.20568,2.88697677284
 09/06  17:00:00,135.552143417,9.70755739803,13.2873170462,0.0,80.527626,29.818365,6.09271242025,0.0,3.20568,2.88703242025
 09/06  18:00:00,133.620375611,9.32369460948,11.7457470294,0.0,80.527626,29.818365,8.97113582997,0.0,3.20568,5.76545582997
 09/06  19:00:00,127.910666635,8.15702261399,5.57688724424,0.0,80.527626,29.818365,15.4705936248,6.49108901214,3.20568,5.77382461267
 09/06  20:00:00,129.313972867,7.31131637259,0.755123656245,0.0,80.527626,29.818365,25.2311342548,16.2553909523,3.20568,5.77006330242
 09/06  21:00:00,55.6568793011,0.0,0.0,0.0,15.863942322,29.242365,8.9758641221,0.0,3.20568,5.7701841221
 09/06  22:00:00,55.5283648622,0.0,0.0,0.0,15.863942322,29.242365,6.09411890411,0.0,3.20568,2.88843890411
 09/06  23:00:00,56.273176123,0.0,0.0,0.0,15.863942322,29.242365,6.09185407601,0.0,3.20568,2.88617407601
 09/06  24:00:00,55.5368828763,0.0,0.0,0.0,15.863942322,29.242365,6.08932728285,0.0,3.20568,2.88364728285
 09/07  01:00:00,55.5191279523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  02:00:00,55.5024684999,0.0,0.0,0.0,15.863942322,29.242365,6.08941597308,0.0,3.20568,2.88373597308
 09/07  03:00:00,55.486483088,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  04:00:00,55.6850982685,0.0,0.0,0.0,15.863942322,29.242365,6.08930391359,0.0,3.20568,2.88362391359
 09/07  05:00:00,55.663837826,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  06:00:00,63.8574801973,6.81899114108,0.0,0.0,15.863942322,29.818365,349.357587335,343.268195733,3.20568,2.88371160159
 09/07  07:00:00,119.913444562,6.81899114108,0.00109753885475,0.0,80.527626,29.818365,196.34561124,190.253127177,3.20568,2.88680406275
 09/07  08:00:00,164.81133427,6.82488053921,0.00501919940784,0.0,80.527626,75.0917375,134.313055664,101.602388925,24.0426,8.66806673961
 09/07  09:00:00,164.842829444,6.97636307683,0.00367000098684,0.0,80.527626,75.0917375,90.5331437335,51.9708857512,24.0426,14.5196579822
 09/07  10:00:00,170.168574727,7.40782242888,0.895234249344,0.0,80.527626,79.0911225,64.7154747316,18.1283982289,32.0568,14.5302765028
 09/07  11:00:00,180.460816554,8.89817072792,8.87678934354,0.0,80.527626,79.0911225,49.5291575526,0.0,32.0568,17.4723575526
 09/07  12:00:00,196.428306538,11.484522485,22.9022526237,0.0,80.527626,79.0911225,52.4661729283,0.0,32.0568,20.4093729283
 09/07  13:00:00,204.626955789,14.2076111186,32.3233445729,0.0,80.527626,75.0917375,36.4674578898,0.00960313285735,16.0284,20.4294547569
 09/07  14:00:00,213.732187751,16.1990426854,39.4205411506,0.0,80.527626,75.0917375,32.4147012529,0.0,16.0284,16.3863012529
 09/07  15:00:00,220.326124072,18.795576709,45.4285901951,0.0,80.527626,73.092045,18.7974160875,0.0153294481634,3.20568,15.5764066394
 09/07  16:00:00,222.232012978,16.5347245097,49.6922387998,0.0,80.527626,73.092045,6.10391006019,0.011284356594,3.20568,2.8869457036
 09/07  17:00:00,169.119495913,12.3172121647,44.0726268656,0.0,80.527626,29.818365,6.09250233764,0.0,3.20568,2.88682233764
 09/07  18:00:00,165.032250298,11.900544446,40.4094999208,0.0,80.527626,29.818365,8.97133391008,0.0,3.20568,5.76565391008
 09/07  19:00:00,150.771671333,10.1100528381,26.2797301359,0.0,80.527626,29.818365,8.99482488219,0.0151187526851,3.20568,5.77402612951
 09/07  20:00:00,143.020372903,8.47972930162,13.1192385692,0.0,80.527626,29.818365,9.03123737584,0.0563283201911,3.20568,5.76922905565
 09/07  21:00:00,55.8286618008,0.0,0.0,0.0,15.863942322,29.242365,8.97516912986,0.0,3.20568,5.76948912986
 09/07  22:00:00,55.7055960615,0.0,0.0,0.0,15.863942322,29.242365,6.09400065837,0.0,3.20568,2.88832065837
 09/07  23:00:00,56.4344885972,0.0,0.0,0.0,15.863942322,29.242365,6.0919687136,0.0,3.20568,2.8862887136
 09/07  24:00:00,55.6743933061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  01:00:00,55.6320315854,0.0,0.0,0.0,15.863942322,29.242365,6.08937841656,0.0,3.20568,2.88369841656
 09/08  02:00:00,55.6170809096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  03:00:00,55.587138906,0.0,0.0,0.0,15.863942322,29.242365,6.08946878968,0.0,3.20568,2.88378878968
 09/08  04:00:00,56.618318446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  05:00:00,56.4300725896,0.0,0.0,0.0,15.863942322,29.242365,6.08935912668,0.0,3.20568,2.88367912668
 09/08  06:00:00,63.5926178849,6.81899114108,0.0,0.0,15.863942322,29.818365,135.739981406,132.514301406,3.20568,0.02
 09/08  07:00:00,119.409025744,6.81899114108,0.00118241430071,0.0,80.527626,29.818365,108.914416501,102.821617248,3.20568,2.88711925347
 09/08  08:00:00,164.802554079,6.96265153636,0.0124396926859,0.0,80.527626,75.0917375,72.4062820655,39.694232107,24.0426,8.66944995853
 09/08  09:00:00,169.348237411,7.66553836179,3.78526466261,0.0,80.527626,75.0917375,49.9048843662,8.44225996865,24.0426,17.4200243976
 09/08  10:00:00,187.263479802,9.12044929551,16.1355808256,0.0,80.527626,79.0911225,46.5899852144,0.0,32.0568,14.5331852144
 09/08  11:00:00,213.980471833,11.5226768926,39.6169278501,0.0,80.527626,79.0911225,49.5265917876,0.0,32.0568,17.4697917876
 09/08  12:00:00,236.084986248,14.9871576345,58.9406598474,0.0,80.527626,79.0911225,52.4685351696,0.0,32.0568,20.4117351696
 09/08  13:00:00,244.092517585,17.6659584734,68.2283926839,0.0,80.527626,75.0917375,36.4589877783,0.0,16.0284,20.4305877783
 09/08  14:00:00,252.422787419,19.6811724593,74.5318934894,0.0,80.527626,75.0917375,30.5507709876,0.0,16.0284,14.5223709876
 09/08  15:00:00,255.88791263,21.2109384196,78.4835588509,0.0,80.527626,73.092045,20.6632588815,0.0161125358181,3.20568,17.4414663457
 09/08  16:00:00,252.480623286,19.6930487114,76.7113051655,0.0,80.527626,73.092045,6.10455122383,0.0119933320016,3.20568,2.88687789183
 09/08  17:00:00,186.678350175,14.1338242752,59.7712588793,0.0,80.527626,29.818365,6.09280139903,0.0,3.20568,2.88712139903
 09/08  18:00:00,168.377846874,12.2177379385,43.4296446365,0.0,80.527626,29.818365,8.97115832619,0.0,3.20568,5.76547832619
 09/08  19:00:00,149.46794781,10.0913562363,25.2753998099,0.0,80.527626,29.818365,8.98895677945,0.00964173772329,3.20568,5.77363504172
 09/08  20:00:00,142.078323169,8.50951560372,12.4038631658,0.0,80.527626,29.818365,9.02324541368,0.0475871943731,3.20568,5.76997821931
 09/08  21:00:00,55.6291828999,0.0,0.0,0.0,15.863942322,29.242365,8.9754962364,0.0,3.20568,5.7698162364
 09/08  22:00:00,55.7062874178,0.0,0.0,0.0,15.863942322,29.242365,6.09402894272,0.0,3.20568,2.88834894272
 09/08  23:00:00,56.4614515427,0.0,0.0,0.0,15.863942322,29.242365,6.09189720831,0.0,3.20568,2.88621720831
 09/08  24:00:00,55.7330630251,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  01:00:00,55.7153149176,0.0,0.0,0.0,15.863942322,29.242365,6.08810455814,0.0,3.20568,2.88242455814
 09/09  02:00:00,55.6853337929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  03:00:00,55.6483529178,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  04:00:00,55.8334941638,0.0,0.0,0.0,15.863942322,29.242365,6.0880733323,0.0,3.20568,2.8823933323
 09/09  05:00:00,55.7879926697,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  06:00:00,55.7829562247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  07:00:00,47.1383052227,0.0,0.0,0.0,15.863942322,29.242365,6.08804228235,0.0,3.20568,2.88236228235
 09/09  08:00:00,47.1365920409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  09:00:00,47.1601713646,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  10:00:00,47.1690111105,0.0,0.0,0.0,15.863942322,29.242365,6.08948088188,0.0,3.20568,2.88380088188
 09/09  11:00:00,47.8725224234,0.0,0.0,0.0,15.863942322,29.242365,6.08937368263,0.0,3.20568,2.88369368263
 09/09  12:00:00,47.2088188162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  13:00:00,47.2636602751,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  14:00:00,47.2910979117,0.0,0.0,0.0,15.863942322,29.242365,6.08806332212,0.0,3.20568,2.88238332212
 09/09  15:00:00,47.3032996813,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  16:00:00,47.2302889616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  17:00:00,49.9908246564,0.615406460903,2.13296399681,0.0,15.863942322,29.242365,6.08816694464,0.0,3.20568,2.88248694464
 09/09  18:00:00,49.6583415988,0.634535856952,1.80047333444,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  19:00:00,50.2761395874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  20:00:00,55.936130324,0.0,0.0,0.0,15.863942322,29.242365,6.08813541127,0.0,3.20568,2.88245541127
 09/09  21:00:00,55.7899290199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  22:00:00,55.6177869539,0.0,0.0,0.0,15.863942322,29.242365,6.08810450646,0.0,3.20568,2.88242450646
 09/09  23:00:00,56.3004274662,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  24:00:00,55.5952345741,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  01:00:00,55.5729144852,0.0,0.0,0.0,15.863942322,29.242365,6.08807497037,0.0,3.20568,2.88239497037
 09/10  02:00:00,55.5367421336,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  03:00:00,55.5234684256,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  04:00:00,55.7187624058,0.0,0.0,0.0,15.863942322,29.242365,6.08804618676,0.0,3.20568,2.88236618676
 09/10  05:00:00,55.6839027452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  06:00:00,55.6896540862,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  07:00:00,47.0728834038,0.0,0.0,0.0,15.863942322,29.242365,6.08815158223,0.0,3.20568,2.88247158223
 09/10  08:00:00,47.1306315282,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  09:00:00,47.2048125819,0.0,0.0,0.0,15.863942322,29.242365,6.08939089457,0.0,3.20568,2.88371089457
 09/10  10:00:00,47.2473102438,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  11:00:00,47.9684277057,0.0,0.0,0.0,15.863942322,29.242365,6.08948678503,0.0,3.20568,2.88380678503
 09/10  12:00:00,47.3253292416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  13:00:00,47.4277030321,0.0,0.0,0.0,15.863942322,29.242365,6.08938222336,0.0,3.20568,2.88370222336
 09/10  14:00:00,47.4766263993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  15:00:00,53.1127245959,0.634392685212,5.00162726543,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  16:00:00,55.0051938949,0.845710003783,6.77269484879,0.0,15.863942322,29.242365,6.0881425349,0.0,3.20568,2.8824625349
 09/10  17:00:00,54.1220556918,0.775234170134,5.97004410615,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  18:00:00,52.5311487723,0.634282502837,4.55009459323,0.0,15.863942322,29.242365,6.08811396114,0.0,3.20568,2.88243396114
 09/10  19:00:00,50.4522804261,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  20:00:00,56.13266203,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  21:00:00,55.9574414215,0.0,0.0,0.0,15.863942322,29.242365,6.08808513803,0.0,3.20568,2.88240513803
 09/10  22:00:00,55.7425911223,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  23:00:00,56.4095475722,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  24:00:00,55.7076928558,0.0,0.0,0.0,15.863942322,29.242365,6.0880567134,0.0,3.20568,2.8823767134
 09/11  01:00:00,55.6829203051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  02:00:00,55.6541041707,0.0,0.0,0.0,15.863942322,29.242365,6.0895007393,0.0,3.20568,2.8838207393
 09/11  03:00:00,55.6335366066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  04:00:00,55.848752078,0.0,0.0,0.0,15.863942322,29.242365,6.08939898493,0.0,3.20568,2.88371898493
 09/11  05:00:00,55.8187834232,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  06:00:00,63.1181058022,6.81899114108,0.00252996646376,0.0,15.863942322,29.818365,39.1555486113,33.0660507391,3.20568,2.88381787221
 09/11  07:00:00,119.775663466,6.81899114108,0.41985945145,0.0,80.527626,29.818365,27.3858399833,21.2932203004,3.20568,2.88693968291
 09/11  08:00:00,169.305663292,7.56331095059,3.86368062702,0.0,80.527626,75.0917375,40.8780784159,8.16665734426,24.0426,8.66882107166
 09/11  09:00:00,176.005729934,8.85383323273,9.20255028281,0.0,80.527626,75.0917375,41.3377747585,2.77347829422,24.0426,14.5216964642
 09/11  10:00:00,186.436676691,10.1855051905,14.2598553985,0.0,80.527626,79.0911225,46.5873550362,0.0,32.0568,14.5305550362
 09/11  11:00:00,197.817281024,12.5879140087,22.4627205873,0.0,80.527626,79.0911225,52.4397100643,0.00107258870874,32.0568,20.3818374756
 09/11  12:00:00,209.728400555,15.1994647571,32.4342767981,0.0,80.527626,79.0911225,49.5574227085,0.00336512384239,32.0568,17.4972575846
 09/11  13:00:00,213.284554241,17.2285975576,37.9160387165,0.0,80.527626,75.0917375,36.4736624471,0.013915068567,16.0284,20.4313473785
 09/11  14:00:00,223.807002528,19.096499141,46.5488826407,0.0,80.527626,75.0917375,33.4584365186,0.00328323908872,16.0284,17.4267532795
 09/11  15:00:00,226.896472547,20.8940377567,49.8374707152,0.0,80.527626,73.092045,17.7599917136,0.0190011149427,3.20568,14.5353105987
 09/11  16:00:00,220.009906726,17.8739457357,46.1066613979,0.0,80.527626,73.092045,6.10506988606,0.0122107377306,3.20568,2.88717914833
 09/11  17:00:00,164.853295657,13.1316370431,38.9751543691,0.0,80.527626,29.818365,6.09286811896,0.0,3.20568,2.88718811896
 09/11  18:00:00,157.057342653,11.7075474775,32.6217591223,0.0,80.527626,29.818365,8.97157155449,0.0,3.20568,5.76589155449
 09/11  19:00:00,145.989378914,9.63310551495,20.5599322287,0.0,80.527626,29.818365,9.00960100941,0.0302045580754,3.20568,5.77371645133
 09/11  20:00:00,142.755493465,8.20624746543,13.1263862444,0.0,80.527626,29.818365,8.98706800274,0.0119904557888,3.20568,5.76939754695
 09/11  21:00:00,55.8263368756,0.0,0.0,0.0,15.863942322,29.242365,8.97562868916,0.0,3.20568,5.76994868916
 09/11  22:00:00,55.6913497708,0.0,0.0,0.0,15.863942322,29.242365,6.0939909963,0.0,3.20568,2.8883109963
 09/11  23:00:00,56.416820549,0.0,0.0,0.0,15.863942322,29.242365,6.09215921485,0.0,3.20568,2.88647921485
 09/11  24:00:00,55.6968175586,0.0,0.0,0.0,15.863942322,29.242365,6.08942775766,0.0,3.20568,2.88374775766
 09/12  01:00:00,55.6882369161,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  02:00:00,55.6718095686,0.0,0.0,0.0,15.863942322,29.242365,6.08932977992,0.0,3.20568,2.88364977992
 09/12  03:00:00,55.6283491698,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  04:00:00,56.6490632069,0.0,0.0,0.0,15.863942322,29.242365,6.089431917,0.0,3.20568,2.883751917
 09/12  05:00:00,56.4610274441,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  06:00:00,63.4871681986,6.81899114108,0.00267997820546,0.0,15.863942322,29.818365,91.4327376094,85.3433029766,3.20568,2.88375463274
 09/12  07:00:00,120.777854484,6.81899114108,0.00106085948412,0.0,80.527626,29.818365,65.4095019952,59.316636656,3.20568,2.88718533923
 09/12  08:00:00,164.942021637,7.09868318052,0.00791721993135,0.0,80.527626,75.0917375,61.5963457821,28.8846671228,24.0426,8.66907865929
 09/12  09:00:00,170.471531042,8.09366306444,4.46686131408,0.0,80.527626,75.0917375,47.3331867262,8.76925818965,24.0426,14.5213285366
 09/12  10:00:00,187.567469375,9.6537295976,15.8990223362,0.0,80.527626,79.0911225,46.5912209121,0.0,32.0568,14.5344209121
 09/12  11:00:00,204.724976848,12.3034861376,29.6092219256,0.0,80.527626,79.0911225,52.4317095051,0.0,32.0568,20.3749095051
 09/12  12:00:00,221.138499909,15.2080379456,43.7851122922,0.0,80.527626,79.0911225,50.5621759152,0.0,32.0568,18.5053759152
 09/12  13:00:00,231.933964931,17.9508647633,55.7776786788,0.0,80.527626,75.0917375,38.3938881609,0.0208076348066,16.0284,22.3446805261
 09/12  14:00:00,243.242417902,20.1154359968,64.9024157173,0.0,80.527626,75.0917375,30.5532922264,0.0,16.0284,14.5248922264
 09/12  15:00:00,249.183604999,21.7740629842,71.1715662584,0.0,80.527626,73.092045,20.6588656559,0.0152990015049,3.20568,17.4378866544
 09/12  16:00:00,250.322947786,20.6441577082,73.5415135862,0.0,80.527626,73.092045,3.24313786997,0.0174578699739,3.20568,0.02
 09/12  17:00:00,194.209934476,16.1233959415,65.2542016058,0.0,80.527626,29.818365,6.0928764934,0.0,3.20568,2.8871964934
 09/12  18:00:00,183.382981853,14.2312359603,56.3383019504,0.0,80.527626,29.818365,8.97167499142,0.0,3.20568,5.76599499142
 09/12  19:00:00,161.057804961,11.2489146558,34.2062145461,0.0,80.527626,29.818365,8.97912096445,0.0,3.20568,5.77344096445
 09/12  20:00:00,150.735923848,9.30756369665,20.1724571401,0.0,80.527626,29.818365,8.97588106322,0.0,3.20568,5.77020106322
 09/12  21:00:00,55.6945981693,0.0,0.0,0.0,15.863942322,29.242365,8.97602057961,0.0,3.20568,5.77034057961
 09/12  22:00:00,55.7318972779,0.0,0.0,0.0,15.863942322,29.242365,8.96209597159,0.0,3.20568,5.75641597159
 09/12  23:00:00,56.4824769008,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  24:00:00,55.7797943391,0.0,0.0,0.0,15.863942322,29.242365,6.08942665885,0.0,3.20568,2.88374665885
 09/13  01:00:00,55.7851303965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  02:00:00,55.703615459,0.0,0.0,0.0,15.863942322,29.242365,6.089331053,0.0,3.20568,2.883651053
 09/13  03:00:00,55.6335365333,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  04:00:00,55.8502436596,0.0,0.0,0.0,15.863942322,29.242365,6.0894363875,0.0,3.20568,2.8837563875
 09/13  05:00:00,55.8374208514,0.0,0.0,0.0,15.863942322,29.242365,6.08934038643,0.0,3.20568,2.88366038643
 09/13  06:00:00,63.1277354398,6.81899114108,0.0039248618882,0.0,15.863942322,29.818365,40.0872569724,36.8615769724,3.20568,0.02
 09/13  07:00:00,120.985939123,6.81899114108,0.199554457216,0.0,80.527626,29.818365,30.5917476842,24.4991992662,3.20568,2.88686841806
 09/13  08:00:00,168.27489592,7.65778703537,2.74952328441,0.0,80.527626,75.0917375,44.3873520171,11.6742908153,24.0426,8.67046120177
 09/13  09:00:00,177.659744097,8.97595678136,10.7225738583,0.0,80.527626,75.0917375,41.9722245429,3.40577065523,24.0426,14.5238538876
 09/13  10:00:00,193.898678395,10.708423331,21.1321411556,0.0,80.527626,79.0911225,49.4933346026,0.0,32.0568,17.4365346026
 09/13  11:00:00,217.087735699,13.8367248997,40.3921225495,0.0,80.527626,79.0911225,49.5242011341,0.0,32.0568,17.4674011341
 09/13  12:00:00,235.50258271,16.8218556708,56.4881880415,0.0,80.527626,79.0911225,52.4724685644,0.0,32.0568,20.4156685644
 09/13  13:00:00,243.118521269,19.4884591917,65.3985059084,0.0,80.527626,75.0917375,36.4626979154,0.0,16.0284,20.4342979154
 09/13  14:00:00,257.23664302,20.9420388059,78.0365155344,0.0,80.527626,75.0917375,30.5523087477,0.0,16.0284,14.5239087477
 09/13  15:00:00,265.919555468,22.5448097981,87.1037477045,0.0,80.527626,73.092045,20.6607293421,0.0134410143034,3.20568,17.4416083278
 09/13  16:00:00,270.952247565,22.8697323628,91.9163091196,0.0,80.527626,73.092045,6.10390503869,0.0111785132785,3.20568,2.88704652541
 09/13  17:00:00,219.871189205,19.652205426,87.3585660741,0.0,80.527626,29.818365,6.09262002504,0.0,3.20568,2.88694002504
 09/13  18:00:00,206.708721608,17.3191543914,76.5481041679,0.0,80.527626,29.818365,6.09846157035,0.0,3.20568,2.89278157035
 09/13  19:00:00,187.321862937,13.8920103484,57.4709933974,0.0,80.527626,29.818365,11.8563902091,0.0,3.20568,8.65071020914
 09/13  20:00:00,169.932911353,11.3171498127,37.0352574412,0.0,80.527626,29.818365,8.97555467687,0.0,3.20568,5.76987467687
 09/13  21:00:00,55.9240564016,0.0,0.0,0.0,15.863942322,29.242365,8.97549363782,0.0,3.20568,5.76981363782
 09/13  22:00:00,55.7373376639,0.0,0.0,0.0,15.863942322,29.242365,6.09400210068,0.0,3.20568,2.88832210068
 09/13  23:00:00,56.4430683071,0.0,0.0,0.0,15.863942322,29.242365,6.0922046904,0.0,3.20568,2.8865246904
 09/13  24:00:00,55.6830383639,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  01:00:00,55.6794668662,0.0,0.0,0.0,15.863942322,29.242365,6.08934301375,0.0,3.20568,2.88366301375
 09/14  02:00:00,55.6454052407,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  03:00:00,55.6060931648,0.0,0.0,0.0,15.863942322,29.242365,6.0894516571,0.0,3.20568,2.8837716571
 09/14  04:00:00,55.8139203007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  05:00:00,55.7901055552,0.0,0.0,0.0,15.863942322,29.242365,6.08935867372,0.0,3.20568,2.88367867372
 09/14  06:00:00,63.1321808334,6.81899114108,0.00320944616367,0.0,15.863942322,29.818365,81.837730977,78.612050977,3.20568,0.02
 09/14  07:00:00,120.789511973,6.81899114108,0.0,0.0,80.527626,29.818365,80.1022880435,74.0094776513,3.20568,2.88713039223
 09/14  08:00:00,165.582987471,7.29084844141,0.44988560086,0.0,80.527626,75.0917375,59.3446948766,26.6326840241,24.0426,8.66941085248
 09/14  09:00:00,175.38594719,8.54976572118,8.88268091444,0.0,80.527626,75.0917375,41.9434660877,3.37643285421,24.0426,14.5244332335
 09/14  10:00:00,194.567816237,10.2258507152,22.2744602533,0.0,80.527626,79.0911225,49.4944838026,0.0,32.0568,17.4376838026
 09/14  11:00:00,223.222430789,13.4527111525,46.8853775847,0.0,80.527626,79.0911225,49.5290053925,0.0,32.0568,17.4722053925
 09/14  12:00:00,248.07830164,16.6942563283,69.1613924184,0.0,80.527626,79.0911225,52.4725265468,0.0,32.0568,20.4157265468
 09/14  13:00:00,263.756874707,19.727572797,85.7440696254,0.0,80.527626,75.0917375,36.4629233763,0.0,16.0284,20.4345233763
 09/14  14:00:00,276.975947347,21.2030916312,97.4704957898,0.0,80.527626,75.0917375,30.5523101723,0.0,16.0284,14.5239101723
 09/14  15:00:00,282.354518622,23.1660729626,102.874354205,0.0,80.527626,73.092045,20.6524932902,0.0,3.20568,17.4468132902
 09/14  16:00:00,285.36126033,23.7444560194,105.400864423,0.0,80.527626,73.092045,6.10399242401,0.011208970346,3.20568,2.88710345367
 09/14  17:00:00,234.007753518,22.3079499992,98.7922802319,0.0,80.527626,29.818365,6.09268082159,0.0,3.20568,2.88700082159
 09/14  18:00:00,217.046835023,19.8470568759,84.3210117979,0.0,80.527626,29.818365,8.97188765918,0.0,3.20568,5.76620765918
 09/14  19:00:00,181.576418826,14.9075267456,49.3037455726,0.0,80.527626,29.818365,8.97911093492,0.0,3.20568,5.77343093492
 09/14  20:00:00,166.895065798,11.6072615635,33.7232828566,0.0,80.527626,29.818365,8.97568593043,0.0,3.20568,5.77000593043
 09/14  21:00:00,55.9594798914,0.0,0.0,0.0,15.863942322,29.242365,8.97532288609,0.0,3.20568,5.76964288609
 09/14  22:00:00,55.7873079104,0.0,0.0,0.0,15.863942322,29.242365,6.09396759178,0.0,3.20568,2.88828759178
 09/14  23:00:00,56.4509516308,0.0,0.0,0.0,15.863942322,29.242365,6.09203624347,0.0,3.20568,2.88635624347
 09/14  24:00:00,55.7001735939,0.0,0.0,0.0,15.863942322,29.242365,6.08936943443,0.0,3.20568,2.88368943443
 09/15  01:00:00,55.676494439,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  02:00:00,55.6536476695,0.0,0.0,0.0,15.863942322,29.242365,6.08948298889,0.0,3.20568,2.88380298889
 09/15  03:00:00,55.6213510252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  04:00:00,56.6539889343,0.0,0.0,0.0,15.863942322,29.242365,6.08939312336,0.0,3.20568,2.88371312336
 09/15  05:00:00,56.497046674,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  06:00:00,63.4611132181,6.81899114108,0.00326072090557,0.0,15.863942322,29.818365,67.9316505421,61.8421455405,3.20568,2.88382500158
 09/15  07:00:00,120.774921798,6.81899114108,0.0,0.0,80.527626,29.818365,68.1625924333,62.0697651144,3.20568,2.88714731897
 09/15  08:00:00,165.426057749,7.37449446944,0.212978356804,0.0,80.527626,75.0917375,58.7336387489,26.0223027851,24.0426,8.66873596379
 09/15  09:00:00,177.314540382,8.73677658786,10.6093108705,0.0,80.527626,75.0917375,41.2978161701,2.73014282786,24.0426,14.5250733423
 09/15  10:00:00,205.584490759,10.770017194,32.6896070149,0.0,80.527626,79.0911225,46.5899786529,0.0,32.0568,14.5331786529
 09/15  11:00:00,243.831825315,14.4725232249,66.4069356352,0.0,80.527626,79.0911225,52.440310839,0.0,32.0568,20.383510839
 09/15  12:00:00,256.399732801,17.4799147778,76.6787122701,0.0,80.527626,79.0911225,49.5579183713,0.000811323404277,32.0568,17.5003070479
 09/15  13:00:00,264.609857477,20.1294204691,86.1913587361,0.0,80.527626,75.0917375,39.3829820261,0.000602647416736,16.0284,23.3539793786
 09/15  14:00:00,280.922726567,21.6849099626,100.927304873,0.0,80.527626,75.0917375,30.5562668366,0.0,16.0284,14.5278668366
 09/15  15:00:00,285.616232863,23.4658920102,105.822504536,0.0,80.527626,73.092045,20.645017996,0.0,3.20568,17.439337996
 09/15  16:00:00,287.206763681,23.8734828925,107.086819777,0.0,80.527626,73.092045,6.10333011279,0.0107251274735,3.20568,2.88692498531
 09/15  17:00:00,237.285738007,22.8226369426,101.532254955,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/15  18:00:00,221.191357368,20.3723218717,87.9282919625,0.0,80.527626,29.818365,8.97196800987,0.0,3.20568,5.76628800987
 09/15  19:00:00,196.169987694,15.5214058194,63.5438009981,0.0,80.527626,29.818365,8.97949320488,0.0,3.20568,5.77381320488
 09/15  20:00:00,185.343400766,12.2648724968,51.7325755582,0.0,80.527626,29.818365,8.9762836967,0.0,3.20568,5.7706036967
 09/15  21:00:00,55.7742919561,0.0,0.0,0.0,15.863942322,29.242365,8.97627378611,0.0,3.20568,5.77059378611
 09/15  22:00:00,55.7843423069,0.0,0.0,0.0,15.863942322,29.242365,8.96251199357,0.0,3.20568,5.75683199357
 09/15  23:00:00,56.4640810679,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  24:00:00,55.7101056953,0.0,0.0,0.0,15.863942322,29.242365,6.08942645605,0.0,3.20568,2.88374645605
 09/16  01:00:00,55.6958272933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  02:00:00,55.6630105638,0.0,0.0,0.0,15.863942322,29.242365,6.08754780805,0.0,3.20568,2.88186780805
 09/16  03:00:00,55.6319154128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  04:00:00,55.8413046176,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  05:00:00,55.7970604996,0.0,0.0,0.0,15.863942322,29.242365,6.0881787571,0.0,3.20568,2.8824987571
 09/16  06:00:00,55.7878931805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  07:00:00,48.5853452148,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  08:00:00,47.2271987842,0.0,0.0,0.0,15.863942322,29.242365,6.08816656597,0.0,3.20568,2.88248656597
 09/16  09:00:00,47.3348446343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  10:00:00,47.4050043641,0.0,0.0,0.0,15.863942322,29.242365,6.08950487395,0.0,3.20568,2.88382487395
 09/16  11:00:00,48.1482575714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  12:00:00,47.4861949201,0.0,0.0,0.0,15.863942322,29.242365,6.08941810105,0.0,3.20568,2.88373810105
 09/16  13:00:00,55.4788622403,0.761867673834,7.16857143981,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  14:00:00,61.2862007457,1.26353420754,12.4428904598,0.0,15.863942322,29.242365,6.08816935766,0.0,3.20568,2.88248935766
 09/16  15:00:00,68.8141458118,1.92019148798,19.2940448461,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  16:00:00,65.0212455362,1.58533074402,15.8598878535,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  17:00:00,66.5828457496,1.67733753678,17.3827374346,0.0,15.863942322,29.242365,6.08818437622,0.0,3.20568,2.88250437622
 09/16  18:00:00,58.7947051867,1.07461825769,10.2513609233,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  19:00:00,62.5616322749,1.16125575327,9.41730528727,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  20:00:00,56.1873258215,0.0,0.0,0.0,15.863942322,29.242365,6.08809078414,0.0,3.20568,2.88241078414
 09/16  21:00:00,56.0321672986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  22:00:00,55.8697888186,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  23:00:00,56.543136308,0.0,0.0,0.0,15.863942322,29.242365,6.08807886619,0.0,3.20568,2.88239886619
 09/16  24:00:00,55.8348611607,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  01:00:00,55.7751596303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  02:00:00,55.7428560294,0.0,0.0,0.0,15.863942322,29.242365,6.08806892341,0.0,3.20568,2.88238892341
 09/17  03:00:00,55.7356760129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  04:00:00,55.9797834189,0.0,0.0,0.0,15.863942322,29.242365,4.24208288016,0.0,3.20568,1.03640288016
 09/17  05:00:00,55.9654978187,0.0,0.0,0.0,15.863942322,29.242365,5.0712027354,0.0,3.20568,1.8655227354
 09/17  06:00:00,55.9597070638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  07:00:00,48.707569331,0.0,0.0,0.0,15.863942322,29.242365,6.08818564684,0.0,3.20568,2.88250564684
 09/17  08:00:00,47.2918100951,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  09:00:00,47.3688774425,0.0,0.0,0.0,15.863942322,29.242365,6.08939242835,0.0,3.20568,2.88371242835
 09/17  10:00:00,47.4176874762,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  11:00:00,48.1086143647,0.0,0.0,0.0,15.863942322,29.242365,6.08951139665,0.0,3.20568,2.88383139665
 09/17  12:00:00,53.4722038045,0.689721504992,5.35414254355,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  13:00:00,58.7344082139,1.30081455591,9.95932346644,0.0,15.863942322,29.242365,6.0894968998,0.0,3.20568,2.8838168998
 09/17  14:00:00,64.8635508514,1.99678726612,15.3789082414,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  15:00:00,63.009112207,1.82100900651,13.6908938149,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  16:00:00,63.5939835421,1.73957655548,14.3582496017,0.0,15.863942322,29.242365,6.0881947301,0.0,3.20568,2.8825147301
 09/17  17:00:00,55.8151240398,0.8454523878,7.54078947592,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  18:00:00,52.7325084061,0.638384738069,4.70689491293,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  19:00:00,51.8879134348,0.0,0.0,0.0,15.863942322,29.242365,6.08811781646,0.0,3.20568,2.88243781646
 09/17  20:00:00,56.1361670438,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  21:00:00,55.9667388038,0.0,0.0,0.0,15.863942322,29.242365,6.08810892655,0.0,3.20568,2.88242892655
 09/17  22:00:00,55.7588002625,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  23:00:00,56.4305242331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  24:00:00,55.7412799345,0.0,0.0,0.0,15.863942322,29.242365,6.08810005158,0.0,3.20568,2.88242005158
 09/18  01:00:00,55.7346650047,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  02:00:00,55.7216797055,0.0,0.0,0.0,15.863942322,29.242365,6.08944775001,0.0,3.20568,2.88376775001
 09/18  03:00:00,55.7038747313,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  04:00:00,55.9376757038,0.0,0.0,0.0,15.863942322,29.242365,6.08936779752,0.0,3.20568,2.88368779752
 09/18  05:00:00,55.9104897518,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  06:00:00,69.9611269985,6.81899114108,6.75846646056,0.0,15.863942322,29.818365,15.8607644217,9.77127391222,3.20568,2.8838105095
 09/18  07:00:00,127.639010653,6.81899114108,6.77702324887,0.0,80.527626,29.818365,9.49989208228,3.40721813563,3.20568,2.88699394665
 09/18  08:00:00,177.41798641,8.61225712119,10.8685048486,0.0,80.527626,75.0917375,33.131883115,0.419564396677,24.0426,8.66971871829
 09/18  09:00:00,182.066128307,9.73203419652,14.3469731753,0.0,80.527626,75.0917375,38.5674164747,0.0,24.0426,14.5248164747
 09/18  10:00:00,189.833492102,10.7455899092,17.0756963111,0.0,80.527626,79.0911225,49.4906784533,0.0,32.0568,17.4338784533
 09/18  11:00:00,197.275714808,11.7110424789,22.7897021343,0.0,80.527626,79.0911225,49.528292506,0.00149211024298,32.0568,17.4700003957
