Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/18  12:00:00,208.858167451,14.1770830125,32.5793968757,0.0,80.527626,79.0911225,52.4798705537,0.00551308695145,32.0568,20.4175574668
 09/18  13:00:00,217.614602632,17.1602880107,42.2953576911,0.0,80.527626,75.0917375,36.4805189564,0.0133172366002,16.0284,20.4388017198
 09/18  14:00:00,229.218480073,19.0835730584,51.9512273682,0.0,80.527626,75.0917375,30.55581112,0.00140397784464,16.0284,14.5260071422
 09/18  15:00:00,235.130025716,20.9097836361,58.0340606594,0.0,80.527626,73.092045,20.6668429985,0.016215371481,3.20568,17.4449476271
 09/18  16:00:00,230.691878654,18.0923461779,56.5391795809,0.0,80.527626,73.092045,6.10466705826,0.0120117272488,3.20568,2.88697533101
 09/18  17:00:00,174.99335509,13.4999971635,48.7099541086,0.0,80.527626,29.818365,6.0929366175,0.0,3.20568,2.8872566175
 09/18  18:00:00,166.586600717,12.0559532817,41.7609958572,0.0,80.527626,29.818365,8.97171833499,0.0,3.20568,5.76603833499
 09/18  19:00:00,158.400824902,10.0089278391,31.0868038862,0.0,80.527626,29.818365,8.98013728357,0.0,3.20568,5.77445728357
 09/18  20:00:00,154.949723794,8.81618778802,24.5866602249,0.0,80.527626,29.818365,8.97655022473,0.0,3.20568,5.77087022473
 09/18  21:00:00,55.9205178714,0.0,0.0,0.0,15.863942322,29.242365,8.97656162844,0.0,3.20568,5.77088162844
 09/18  22:00:00,55.7476399471,0.0,0.0,0.0,15.863942322,29.242365,6.09406407467,0.0,3.20568,2.88838407467
 09/18  23:00:00,56.4613054279,0.0,0.0,0.0,15.863942322,29.242365,6.09203359621,0.0,3.20568,2.88635359621
 09/18  24:00:00,55.7385112166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  01:00:00,55.7277039971,0.0,0.0,0.0,15.863942322,29.242365,6.08943298082,0.0,3.20568,2.88375298082
 09/19  02:00:00,55.6940759572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  03:00:00,55.6773554498,0.0,0.0,0.0,15.863942322,29.242365,6.08955955504,0.0,3.20568,2.88387955504
 09/19  04:00:00,56.8597567682,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  05:00:00,56.6852877442,0.0,0.0,0.0,15.863942322,29.242365,6.08948296622,0.0,3.20568,2.88380296622
 09/19  06:00:00,68.8289001798,6.81899114108,5.25955337365,0.0,15.863942322,29.818365,21.4896689289,15.400262552,3.20568,2.88372637688
 09/19  07:00:00,126.261826953,6.81899114108,5.41335432564,0.0,80.527626,29.818365,9.88892059053,6.66324059053,3.20568,0.02
 09/19  08:00:00,175.425333421,8.22950639247,9.26728589452,0.0,80.527626,75.0917375,36.7733683324,1.17809836371,24.0426,11.5526699686
 09/19  09:00:00,181.747450558,9.59209562128,14.1663465373,0.0,80.527626,75.0917375,38.5673859742,0.0,24.0426,14.5247859742
 09/19  10:00:00,193.993027606,11.2967934166,20.6551650991,0.0,80.527626,79.0911225,46.5923139731,0.0007897487242,32.0568,14.5347242244
 09/19  11:00:00,209.586799947,14.194279672,32.5814608258,0.0,80.527626,79.0911225,52.4462867912,0.00378073765572,32.0568,20.3857060535
 09/19  12:00:00,222.849691431,16.3338642625,44.3744744601,0.0,80.527626,79.0911225,49.5646251424,0.00476256881253,32.0568,17.5030625736
 09/19  13:00:00,228.359226006,18.3165824221,51.8637370224,0.0,80.527626,75.0917375,39.4124766574,0.0270804057006,16.0284,23.3569962517
 09/19  14:00:00,233.34063947,19.550457019,55.60574253,0.0,80.527626,75.0917375,30.5632852299,0.00618062983782,16.0284,14.5287046001
 09/19  15:00:00,232.931642426,20.3421778767,56.4062596278,0.0,80.527626,73.092045,20.6723227974,0.023226529203,3.20568,17.4434162682
 09/19  16:00:00,219.957909893,16.1970625488,47.6842294829,0.0,80.527626,73.092045,6.11179537895,0.0190840642445,3.20568,2.88703131471
 09/19  17:00:00,155.401218043,10.1253455097,32.5258117095,0.0,80.527626,29.818365,6.09951900835,0.00689261740019,3.20568,2.88694639095
 09/19  18:00:00,148.066051716,9.10803681576,26.2287596823,0.0,80.527626,29.818365,6.10009310088,0.00154003226392,3.20568,2.89287306862
 09/19  19:00:00,143.894032244,8.28974933822,18.628004823,0.0,80.527626,29.818365,11.8569378099,0.0,3.20568,8.65125780992
 09/19  20:00:00,142.904652618,7.81126752385,13.8918560075,0.0,80.527626,29.818365,8.9759961581,0.0,3.20568,5.7703161581
 09/19  21:00:00,55.628994717,0.0,0.0,0.0,15.863942322,29.242365,8.97602807641,0.0,3.20568,5.77034807641
 09/19  22:00:00,55.6306329209,0.0,0.0,0.0,15.863942322,29.242365,6.09423278768,0.0,3.20568,2.88855278768
 09/19  23:00:00,56.3301644711,0.0,0.0,0.0,15.863942322,29.242365,6.09209996716,0.0,3.20568,2.88641996716
 09/19  24:00:00,55.6028491155,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  01:00:00,55.5997826132,0.0,0.0,0.0,15.863942322,29.242365,6.08956693787,0.0,3.20568,2.88388693787
 09/20  02:00:00,55.5900040579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  03:00:00,55.5620628116,0.0,0.0,0.0,15.863942322,29.242365,6.08949396655,0.0,3.20568,2.88381396655
 09/20  04:00:00,55.7523531463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  05:00:00,55.7282485024,0.0,0.0,0.0,15.863942322,29.242365,6.08942097147,0.0,3.20568,2.88374097147
 09/20  06:00:00,63.2956146379,6.81899114108,0.0,0.0,15.863942322,29.818365,203.516420657,200.290740657,3.20568,0.02
 09/20  07:00:00,120.930096799,6.81899114108,0.000761965314704,0.0,80.527626,29.818365,161.620785434,155.527833471,3.20568,2.88727196299
 09/20  08:00:00,164.761005722,6.88200769166,0.00382448109207,0.0,80.527626,75.0917375,118.183897653,85.4704478602,24.0426,8.67084979295
 09/20  09:00:00,165.097021385,7.24134310276,0.00305919217239,0.0,80.527626,75.0917375,89.3109098651,47.8426937733,24.0426,17.4256160918
 09/20  10:00:00,170.791644309,8.42267503458,0.511762304318,0.0,80.527626,79.0911225,65.3705848674,18.7776838805,32.0568,14.536100987
 09/20  11:00:00,180.06548522,10.2442614801,7.1707013577,0.0,80.527626,79.0911225,52.4461610615,0.0,32.0568,20.3893610615
 09/20  12:00:00,188.243912976,12.8220451409,13.4473939787,0.0,80.527626,79.0911225,49.5594006947,0.0,32.0568,17.5026006947
 09/20  13:00:00,192.950864781,14.7788273152,20.1610135502,0.0,80.527626,75.0917375,39.3965604015,0.00979182119457,16.0284,23.3583685803
 09/20  14:00:00,199.752777525,16.4481824925,25.2734909183,0.0,80.527626,75.0917375,30.5568989427,0.0,16.0284,14.5284989427
 09/20  15:00:00,203.563200897,18.7087555696,28.8395367699,0.0,80.527626,73.092045,20.6607824377,0.0106052697932,3.20568,17.4444971679
 09/20  16:00:00,202.125564398,15.7978055392,30.4134422802,0.0,80.527626,73.092045,6.10265230403,0.0100092218683,3.20568,2.88696308216
 09/20  17:00:00,149.387381159,11.5000978124,25.24429128,0.0,80.527626,29.818365,6.0929342992,0.0,3.20568,2.8872542992
 09/20  18:00:00,144.75366728,10.4817576944,21.6392133551,0.0,80.527626,29.818365,6.09850467575,0.0,3.20568,2.89282467575
 09/20  19:00:00,139.086225712,8.7104669429,11.830068739,0.0,80.527626,29.818365,12.1677005763,0.310379533258,3.20568,8.65164104308
 09/20  20:00:00,131.496021064,7.64134092808,2.57315847078,0.0,80.527626,29.818365,18.6039631662,9.62801651169,3.20568,5.77026665456
 09/20  21:00:00,55.6944049365,0.0,0.0,0.0,15.863942322,29.242365,8.97599549575,0.0,3.20568,5.77031549575
 09/20  22:00:00,55.6087838512,0.0,0.0,0.0,15.863942322,29.242365,6.09421015353,0.0,3.20568,2.88853015353
 09/20  23:00:00,56.3892425743,0.0,0.0,0.0,15.863942322,29.242365,6.09207739272,0.0,3.20568,2.88639739272
 09/20  24:00:00,55.6766172159,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  01:00:00,55.6444253174,0.0,0.0,0.0,15.863942322,29.242365,6.08954331429,0.0,3.20568,2.88386331429
 09/21  02:00:00,55.6054077835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  03:00:00,55.5959856991,0.0,0.0,0.0,15.863942322,29.242365,6.08947400616,0.0,3.20568,2.88379400616
 09/21  04:00:00,55.849409255,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  05:00:00,55.8314780346,0.0,0.0,0.0,15.863942322,29.242365,6.08940466876,0.0,3.20568,2.88372466876
 09/21  06:00:00,63.1020693125,6.81899114108,0.00167024656229,0.0,15.863942322,29.818365,40.4152164866,37.1895364866,3.20568,0.02
 09/21  07:00:00,120.739283944,6.81899114108,0.0,0.0,80.527626,29.818365,43.6408401441,37.5478936995,3.20568,2.88726644464
 09/21  08:00:00,164.934927422,7.12308622491,0.00649297887708,0.0,80.527626,75.0917375,57.4535948052,24.740063548,24.0426,8.67093125724
 09/21  09:00:00,168.183460076,8.13496479946,2.18138317406,0.0,80.527626,75.0917375,54.4844935677,13.0157362903,24.0426,17.4261572774
 09/21  10:00:00,175.780216719,8.94029369758,4.94160254424,0.0,80.527626,79.0911225,54.9926471037,8.3991394237,32.0568,14.53670768
 09/21  11:00:00,177.328025307,9.56591683156,5.14059784521,0.0,80.527626,79.0911225,52.4461815375,0.0,32.0568,20.3893815375
 09/21  12:00:00,178.339294618,10.4958491184,5.92415251699,0.0,80.527626,79.0911225,49.5605041108,0.0,32.0568,17.5037041108
 09/21  13:00:00,181.02925408,12.5884740761,10.4875695302,0.0,80.527626,75.0917375,39.5655330142,0.178109871007,16.0284,23.3590231432
 09/21  14:00:00,183.160223819,12.6406520212,12.5550111582,0.0,80.527626,75.0917375,30.5580633508,0.0,16.0284,14.5296633508
 09/21  15:00:00,180.75859889,13.0017225618,11.8204458396,0.0,80.527626,73.092045,23.7168294102,3.06625701312,3.20568,17.4448923971
 09/21  16:00:00,169.079840465,8.84187870856,4.45585745298,0.0,80.527626,73.092045,16.3613033364,10.2684608255,3.20568,2.88716251089
 09/21  17:00:00,119.734584548,7.11817924068,0.14595006281,0.0,80.527626,29.818365,24.0161411165,17.9233761243,3.20568,2.8870849922
 09/21  18:00:00,119.375391303,6.91202891082,0.0,0.0,80.527626,29.818365,35.851007089,29.7522838457,3.20568,2.89304324328
 09/21  19:00:00,125.22026266,6.82001806989,0.0,0.0,80.527626,29.818365,59.5565102968,47.6989588585,3.20568,8.65187143829
 09/21  20:00:00,128.056612145,6.81899114108,0.0,0.0,80.527626,29.818365,70.3051206163,61.3286879213,3.20568,5.77075269504
 09/21  21:00:00,55.5956104518,0.0,0.0,0.0,15.863942322,29.242365,8.97649699327,0.0,3.20568,5.77081699327
 09/21  22:00:00,55.471130663,0.0,0.0,0.0,15.863942322,29.242365,6.09401167754,0.0,3.20568,2.88833167754
 09/21  23:00:00,56.2353048619,0.0,0.0,0.0,15.863942322,29.242365,6.09184082073,0.0,3.20568,2.88616082073
 09/21  24:00:00,55.4879643489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  01:00:00,55.4811867471,0.0,0.0,0.0,15.863942322,29.242365,6.08932721713,0.0,3.20568,2.88364721713
 09/22  02:00:00,55.4763556094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  03:00:00,55.4717154003,0.0,0.0,0.0,15.863942322,29.242365,6.08951517462,0.0,3.20568,2.88383517462
 09/22  04:00:00,56.5243659567,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  05:00:00,56.3546669509,0.0,0.0,0.0,15.863942322,29.242365,6.08944955244,0.0,3.20568,2.88376955244
 09/22  06:00:00,63.8840042522,6.81899114108,0.0,0.0,15.863942322,29.818365,279.083405541,272.994021621,3.20568,2.88370391988
 09/22  07:00:00,122.567250181,6.81899114108,0.000678574235913,0.0,80.527626,29.818365,215.372261828,212.146581828,3.20568,0.02
 09/22  08:00:00,164.844362366,6.81899114108,0.00288647177215,0.0,80.527626,75.0917375,168.169564268,132.57379392,24.0426,11.5531703478
 09/22  09:00:00,164.757990756,6.82471992488,0.00267621716225,0.0,80.527626,75.0917375,137.288479937,98.7196255999,24.0426,14.5262543368
 09/22  10:00:00,168.791015368,6.89251193699,0.00140940841926,0.0,80.527626,79.0911225,134.307146147,87.7159488843,32.0568,14.5343972631
 09/22  11:00:00,169.756880144,7.1525096667,0.0,0.0,80.527626,79.0911225,113.534310271,61.0920402337,32.0568,20.3854700372
 09/22  12:00:00,169.762194074,7.87354766423,0.0,0.0,80.527626,79.0911225,114.636576383,62.1574785994,32.0568,20.4222977837
 09/22  13:00:00,166.684511415,8.77858636963,0.0,0.0,80.527626,75.0917375,109.282290047,72.8119926892,16.0284,20.4418973578
 09/22  14:00:00,166.746226821,8.85431242527,0.0,0.0,80.527626,75.0917375,98.3592147061,67.8026480527,16.0284,14.5281666534
 09/22  15:00:00,164.784679847,8.88972127281,0.0,0.0,80.527626,73.092045,106.328711306,85.6747965648,3.20568,17.4482347414
 09/22  16:00:00,162.791721429,7.05706560154,0.0,0.0,80.527626,73.092045,79.3458488799,73.2528828705,3.20568,2.88728600938
 09/22  17:00:00,119.263428387,6.81899114108,0.0,0.0,80.527626,29.818365,82.015386588,75.9224946318,3.20568,2.88721195623
 09/22  18:00:00,119.277966063,6.81899114108,0.0,0.0,80.527626,29.818365,94.1545502028,85.1827099705,3.20568,5.76616023236
 09/22  19:00:00,125.03112012,6.81899114108,0.0,0.0,80.527626,29.818365,110.443083413,101.462893467,3.20568,5.77450994585
 09/22  20:00:00,127.955804495,6.81899114108,0.0,0.0,80.527626,29.818365,131.167145021,122.191187363,3.20568,5.77027765744
 09/22  21:00:00,55.3770445216,0.0,0.0,0.0,15.863942322,29.242365,8.97604274498,0.0,3.20568,5.77036274498
 09/22  22:00:00,55.4201770972,0.0,0.0,0.0,15.863942322,29.242365,6.09411783012,0.0,3.20568,2.88843783012
 09/22  23:00:00,56.2053757087,0.0,0.0,0.0,15.863942322,29.242365,6.09218875909,0.0,3.20568,2.88650875909
 09/22  24:00:00,55.4498843971,0.0,0.0,0.0,15.863942322,29.242365,6.08951174877,0.0,3.20568,2.88383174877
 09/23  01:00:00,55.4515802932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  02:00:00,55.4441206357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  03:00:00,55.4366014034,0.0,0.0,0.0,15.863942322,29.242365,6.08808382347,0.0,3.20568,2.88240382347
 09/23  04:00:00,55.6490912656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  05:00:00,55.6299254607,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  06:00:00,55.6381027467,0.0,0.0,0.0,15.863942322,29.242365,6.08809466658,0.0,3.20568,2.88241466658
 09/23  07:00:00,49.85632005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  08:00:00,46.9922294668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  09:00:00,47.0061862152,0.0,0.0,0.0,15.863942322,29.242365,6.0895458413,0.0,3.20568,2.8838658413
 09/23  10:00:00,47.0062346169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  11:00:00,47.7296515388,0.0,0.0,0.0,15.863942322,29.242365,6.08948394786,0.0,3.20568,2.88380394786
 09/23  12:00:00,47.021557653,0.0,0.0,0.0,15.863942322,29.242365,6.08942207705,0.0,3.20568,2.88374207705
 09/23  13:00:00,47.0699812634,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  14:00:00,47.0927831273,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  15:00:00,47.0986840761,0.0,0.0,0.0,15.863942322,29.242365,6.08812773925,0.0,3.20568,2.88244773925
 09/23  16:00:00,47.0170709991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  17:00:00,47.0238623314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  18:00:00,47.0207747542,0.0,0.0,0.0,15.863942322,29.242365,6.08813890402,0.0,3.20568,2.88245890402
 09/23  19:00:00,52.9279074838,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  20:00:00,55.743206669,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  21:00:00,55.616384471,0.0,0.0,0.0,15.863942322,29.242365,6.08815003815,0.0,3.20568,2.88247003815
 09/23  22:00:00,55.4589266402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  23:00:00,56.1680687862,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  24:00:00,55.4168498661,0.0,0.0,0.0,15.863942322,29.242365,6.08816115662,0.0,3.20568,2.88248115662
 09/24  01:00:00,55.4057468855,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  02:00:00,55.4022510213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  03:00:00,55.3957299884,0.0,0.0,0.0,15.863942322,29.242365,6.08817562462,0.0,3.20568,2.88249562462
 09/24  04:00:00,55.603751843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  05:00:00,55.5847170167,0.0,0.0,0.0,15.863942322,29.242365,6.08818990331,0.0,3.20568,2.88250990331
 09/24  06:00:00,55.5931280137,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  07:00:00,49.81157555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  08:00:00,46.9755364553,0.0,0.0,0.0,15.863942322,29.242365,6.08944281278,0.0,3.20568,2.88376281278
 09/24  09:00:00,47.0373979151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  10:00:00,47.0684384415,0.0,0.0,0.0,15.863942322,29.242365,6.0895895742,0.0,3.20568,2.8839095742
 09/24  11:00:00,47.7713167412,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  12:00:00,47.094114577,0.0,0.0,0.0,15.863942322,29.242365,6.08953150404,0.0,3.20568,2.88385150404
 09/24  13:00:00,47.1627840016,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  14:00:00,47.1989222584,0.0,0.0,0.0,15.863942322,29.242365,6.08809805786,0.0,3.20568,2.88241805786
 09/24  15:00:00,47.2038967192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  16:00:00,47.1288675934,0.0,0.0,0.0,15.863942322,29.242365,6.08811289766,0.0,3.20568,2.88243289766
 09/24  17:00:00,47.1428359092,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  18:00:00,47.1204005261,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  19:00:00,53.0116212985,0.0,0.0,0.0,15.863942322,29.242365,6.08812768887,0.0,3.20568,2.88244768887
 09/24  20:00:00,55.8194206019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  21:00:00,55.6811840834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  22:00:00,55.5072740137,0.0,0.0,0.0,15.863942322,29.242365,6.08814245043,0.0,3.20568,2.88246245043
 09/24  23:00:00,56.1966058132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  24:00:00,55.4553947993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  01:00:00,55.4435521987,0.0,0.0,0.0,15.863942322,29.242365,6.08946694135,0.0,3.20568,2.88378694135
 09/25  02:00:00,55.4216862958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  03:00:00,55.4109093454,0.0,0.0,0.0,15.863942322,29.242365,6.08941316648,0.0,3.20568,2.88373316648
 09/25  04:00:00,55.6195804667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  05:00:00,55.6007520584,0.0,0.0,0.0,15.863942322,29.242365,6.08956440213,0.0,3.20568,2.88388440213
 09/25  06:00:00,64.3653025705,6.81899114108,0.0,0.0,15.863942322,29.818365,380.81252345,374.72301309,3.20568,2.88383036047
 09/25  07:00:00,123.056862741,6.81899114108,0.00063926349079,0.0,80.527626,29.818365,295.300934116,289.208201976,3.20568,2.88705213961
 09/25  08:00:00,165.315449111,6.81899114108,0.00697206805569,0.0,80.527626,75.0917375,218.723385172,186.01113638,24.0426,8.6696487925
 09/25  09:00:00,164.798099439,6.81899114108,0.00293985538031,0.0,80.527626,75.0917375,129.266396658,90.6960445609,24.0426,14.5277520973
 09/25  10:00:00,168.768447909,6.92851275021,0.00459235707151,0.0,80.527626,79.0911225,88.9469280469,39.4528976784,32.0568,17.4372303685
 09/25  11:00:00,171.637266388,7.81166048118,1.25419791206,0.0,80.527626,79.0911225,50.5555148424,1.02583286038,32.0568,17.4728819821
 09/25  12:00:00,176.040996624,9.39195322024,4.75972445047,0.0,80.527626,79.0911225,52.4794308024,0.0,32.0568,20.4226308024
 09/25  13:00:00,179.58472109,11.7843679498,9.86532726841,0.0,80.527626,75.0917375,39.0755094543,2.60379938384,16.0284,20.4433100704
 09/25  14:00:00,187.071240367,13.2970456167,15.8102939192,0.0,80.527626,75.0917375,33.4580643959,0.0,16.0284,17.4296643959
 09/25  15:00:00,192.201113193,15.3015833995,20.9330530773,0.0,80.527626,73.092045,17.7607057598,0.00842967595473,3.20568,14.5465960839
 09/25  16:00:00,189.118977662,12.953467435,20.3114427613,0.0,80.527626,73.092045,6.10518426,0.0122490226828,3.20568,2.88725523732
 09/25  17:00:00,136.753802033,9.11395548413,15.0633772039,0.0,80.527626,29.818365,6.09299776696,0.0,3.20568,2.88731776696
 09/25  18:00:00,131.172151662,8.53656571971,10.0879225388,0.0,80.527626,29.818365,10.2785173688,1.3062137776,3.20568,5.76662359116
 09/25  19:00:00,128.40970465,7.42717029186,2.55235328114,0.0,80.527626,29.818365,20.746509022,11.7661523985,3.20568,5.77467662347
 09/25  20:00:00,128.234362411,7.01300695114,0.0,0.0,80.527626,29.818365,32.0755647118,23.0992042699,3.20568,5.77068044188
 09/25  21:00:00,55.650223029,0.0,0.0,0.0,15.863942322,29.242365,8.97672352869,0.0,3.20568,5.77104352869
 09/25  22:00:00,55.5193651485,0.0,0.0,0.0,15.863942322,29.242365,8.96266927918,0.0,3.20568,5.75698927918
 09/25  23:00:00,56.2649523366,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  24:00:00,55.5083597575,0.0,0.0,0.0,15.863942322,29.242365,6.08947491357,0.0,3.20568,2.88379491357
 09/26  01:00:00,55.4842725445,0.0,0.0,0.0,15.863942322,29.242365,6.08942513993,0.0,3.20568,2.88374513993
 09/26  02:00:00,55.4681659854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  03:00:00,55.4482737837,0.0,0.0,0.0,15.863942322,29.242365,6.08958084045,0.0,3.20568,2.88390084045
 09/26  04:00:00,56.4973813117,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  05:00:00,56.3250551931,0.0,0.0,0.0,15.863942322,29.242365,6.08953087509,0.0,3.20568,2.88385087509
 09/26  06:00:00,64.3073476592,6.81899114108,0.0,0.0,15.863942322,29.818365,286.466066503,283.240386503,3.20568,0.02
 09/26  07:00:00,122.951131152,6.81899114108,0.0,0.0,80.527626,29.818365,245.540416037,239.448112145,3.20568,2.88662389211
 09/26  08:00:00,165.161440232,6.81899114108,0.00632956240193,0.0,80.527626,75.0917375,184.092189269,151.378202014,24.0426,8.6713872558
 09/26  09:00:00,164.75125695,6.85093010636,0.003115624822,0.0,80.527626,75.0917375,111.166061797,69.6967922086,24.0426,17.4266695886
 09/26  10:00:00,170.026321255,7.30113357413,0.878026389544,0.0,80.527626,79.0911225,69.2718311326,22.6749932737,32.0568,14.5400378589
 09/26  11:00:00,177.33170706,8.67501043804,6.02213329646,0.0,80.527626,79.0911225,52.4515330821,0.0,32.0568,20.3947330821
 09/26  12:00:00,187.853666186,11.3588593029,14.5194170056,0.0,80.527626,79.0911225,52.4801443509,0.0,32.0568,20.4233443509
 09/26  13:00:00,194.994727011,13.4313773674,23.5261473579,0.0,80.527626,75.0917375,36.4811940777,0.00779006830349,16.0284,20.4450040094
 09/26  14:00:00,202.709046477,15.1367377306,29.5127574198,0.0,80.527626,75.0917375,30.5581098791,0.0,16.0284,14.5297098791
 09/26  15:00:00,208.130629633,17.4459759267,34.6345691207,0.0,80.527626,73.092045,20.6659323425,0.00934483957723,3.20568,17.4509075029
 09/26  16:00:00,205.670764866,14.9663419048,34.7572070101,0.0,80.527626,73.092045,6.10334325497,0.0105667362859,3.20568,2.88709651869
 09/26  17:00:00,150.534527416,10.6178948069,27.2498260231,0.0,80.527626,29.818365,6.09272005413,0.0,3.20568,2.88704005413
 09/26  18:00:00,141.921248926,8.79341244327,20.4799740581,0.0,80.527626,29.818365,8.97240479357,0.0,3.20568,5.76672479357
 09/26  19:00:00,133.737288285,7.74893067155,6.31725118951,0.0,80.527626,29.818365,13.8835481045,4.90245192617,3.20568,5.77541617829
 09/26  20:00:00,128.140555748,7.13032279359,0.0,0.0,80.527626,29.818365,30.0763429571,21.0996351106,3.20568,5.77102784652
 09/26  21:00:00,55.4799002461,0.0,0.0,0.0,15.863942322,29.242365,8.97686844301,0.0,3.20568,5.77118844301
 09/26  22:00:00,55.5247392704,0.0,0.0,0.0,15.863942322,29.242365,6.09405326037,0.0,3.20568,2.88837326037
 09/26  23:00:00,56.2631558136,0.0,0.0,0.0,15.863942322,29.242365,6.0922286722,0.0,3.20568,2.8865486722
 09/26  24:00:00,55.5118790563,0.0,0.0,0.0,15.863942322,29.242365,6.0894775603,0.0,3.20568,2.8837975603
 09/27  01:00:00,55.5055372882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  02:00:00,55.4862163779,0.0,0.0,0.0,15.863942322,29.242365,6.08943315969,0.0,3.20568,2.88375315969
 09/27  03:00:00,55.4786452486,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  04:00:00,55.6791633407,0.0,0.0,0.0,15.863942322,29.242365,6.08959336987,0.0,3.20568,2.88391336987
 09/27  05:00:00,55.6431232198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  06:00:00,64.0631908797,6.81899114108,0.0,0.0,15.863942322,29.818365,302.000180032,295.91063251,3.20568,2.88386752242
 09/27  07:00:00,122.982026953,6.81899114108,0.000668756358322,0.0,80.527626,29.818365,236.986547629,230.893684363,3.20568,2.88718326596
 09/27  08:00:00,165.065797339,6.81899114108,0.00770085601121,0.0,80.527626,75.0917375,169.194687727,136.480078563,24.0426,8.67200916328
 09/27  09:00:00,164.72747532,6.86392878267,0.00145244482366,0.0,80.527626,75.0917375,92.9317765999,54.3622471529,24.0426,14.526929447
 09/27  10:00:00,170.96218474,7.37752567817,1.72106193099,0.0,80.527626,79.0911225,64.4825891823,14.9828326626,32.0568,17.4429565196
 09/27  11:00:00,182.18672157,8.94082662226,10.5536010588,0.0,80.527626,79.0911225,49.5453861698,0.00669206853659,32.0568,17.4818941012
 09/27  12:00:00,200.58726893,11.8019217453,26.7356973126,0.0,80.527626,79.0911225,52.480595174,0.0,32.0568,20.423795174
 09/27  13:00:00,214.539467678,14.121513168,42.2908604695,0.0,80.527626,75.0917375,39.400897414,0.00900033858019,16.0284,23.3634970754
 09/27  14:00:00,228.344296183,16.182551897,54.0083916181,0.0,80.527626,75.0917375,30.5606818982,0.0,16.0284,14.5322818982
 09/27  15:00:00,236.225510718,19.0325333703,61.0507973708,0.0,80.527626,73.092045,20.6699888809,0.0151676894396,3.20568,17.4491411914
 09/27  16:00:00,231.459463324,16.4279540336,59.0006981444,0.0,80.527626,73.092045,6.10487177029,0.0120784497972,3.20568,2.88711332049
 09/27  17:00:00,175.927692999,12.3346956983,50.8429711079,0.0,80.527626,29.818365,6.09274120398,0.0,3.20568,2.88706120398
 09/27  18:00:00,153.650650786,9.73339481126,31.2185500331,0.0,80.527626,29.818365,8.97241814527,0.0,3.20568,5.76673814527
 09/27  19:00:00,144.033053468,8.4487249812,15.5603079143,0.0,80.527626,29.818365,9.03470546988,0.0544377183184,3.20568,5.77458775156
 09/27  20:00:00,138.213686518,7.73875922065,9.11285728492,0.0,80.527626,29.818365,9.1108360159,0.134752708905,3.20568,5.770403307
 09/27  21:00:00,55.741742249,0.0,0.0,0.0,15.863942322,29.242365,8.97667403141,0.0,3.20568,5.77099403141
 09/27  22:00:00,55.6022749561,0.0,0.0,0.0,15.863942322,29.242365,6.09419094594,0.0,3.20568,2.88851094594
 09/27  23:00:00,56.3159924657,0.0,0.0,0.0,15.863942322,29.242365,6.09226395096,0.0,3.20568,2.88658395096
 09/27  24:00:00,55.5607880434,0.0,0.0,0.0,15.863942322,29.242365,6.08957976087,0.0,3.20568,2.88389976087
 09/28  01:00:00,55.5541486904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  02:00:00,55.5356771865,0.0,0.0,0.0,15.863942322,29.242365,6.08954032136,0.0,3.20568,2.88386032136
 09/28  03:00:00,55.5012580846,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  04:00:00,55.7192729465,0.0,0.0,0.0,15.863942322,29.242365,6.08949881369,0.0,3.20568,2.88381881369
 09/28  05:00:00,55.692194652,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  06:00:00,63.4642051986,6.81899114108,0.0,0.0,15.863942322,29.818365,197.335569147,191.246111885,3.20568,2.88377726174
 09/28  07:00:00,122.455425768,6.81899114108,0.0,0.0,80.527626,29.818365,174.587647152,168.494690707,3.20568,2.88727644419
 09/28  08:00:00,164.729124554,6.82009199491,0.00685937985609,0.0,80.527626,75.0917375,126.124271281,93.4103884509,24.0426,8.67128283055
 09/28  09:00:00,164.835841036,6.99653354987,0.00346080239355,0.0,80.527626,75.0917375,77.0562604394,38.4865843086,24.0426,14.5270761308
 09/28  10:00:00,174.51238312,7.90861041933,4.70852207089,0.0,80.527626,79.0911225,58.0238115857,8.52254924593,32.0568,17.4444623398
 09/28  11:00:00,190.335951526,10.0295526969,17.5691211901,0.0,80.527626,79.0911225,49.5515553278,0.0124208347969,32.0568,17.482334493
 09/28  12:00:00,206.562463645,12.8195682282,31.6755901605,0.0,80.527626,79.0911225,52.4827965644,0.0,32.0568,20.4259965644
 09/28  13:00:00,217.966232882,14.3392931253,45.4816395926,0.0,80.527626,75.0917375,39.4046538986,0.00894063399089,16.0284,23.3673132646
 09/28  14:00:00,233.74404846,16.759025527,58.7984226462,0.0,80.527626,75.0917375,30.5605978299,0.0,16.0284,14.5321978299
 09/28  15:00:00,236.472498454,18.2750875202,62.0282073908,0.0,80.527626,73.092045,20.6709239708,0.0159773105086,3.20568,17.4492666603
 09/28  16:00:00,228.61524222,14.831126886,57.7336866538,0.0,80.527626,73.092045,6.11086842768,0.0181232362823,3.20568,2.8870651914
 09/28  17:00:00,168.192878921,10.0809102807,45.3502196648,0.0,80.527626,29.818365,6.09307552394,0.0,3.20568,2.88739552394
 09/28  18:00:00,155.343258428,8.89624769111,33.718639919,0.0,80.527626,29.818365,8.97237300786,0.0,3.20568,5.76669300786
 09/28  19:00:00,146.580399924,8.13516361132,18.3768383521,0.0,80.527626,29.818365,9.01086144951,0.0301328241921,3.20568,5.77504862532
 09/28  20:00:00,141.341825445,7.64080322605,12.2842194232,0.0,80.527626,29.818365,8.97608800846,0.0,3.20568,5.77040800846
 09/28  21:00:00,55.8237034281,0.0,0.0,0.0,15.863942322,29.242365,8.97669831039,0.0,3.20568,5.77101831039
 09/28  22:00:00,55.7000718617,0.0,0.0,0.0,15.863942322,29.242365,6.09419475578,0.0,3.20568,2.88851475578
 09/28  23:00:00,56.3984233811,0.0,0.0,0.0,15.863942322,29.242365,6.09226813663,0.0,3.20568,2.88658813663
 09/28  24:00:00,55.6445400518,0.0,0.0,0.0,15.863942322,29.242365,6.08958243608,0.0,3.20568,2.88390243608
 09/29  01:00:00,55.6729076211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  02:00:00,55.7013801379,0.0,0.0,0.0,15.863942322,29.242365,6.08954732707,0.0,3.20568,2.88386732707
 09/29  03:00:00,55.6792351991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  04:00:00,56.8189601895,0.0,0.0,0.0,15.863942322,29.242365,6.08951011098,0.0,3.20568,2.88383011098
 09/29  05:00:00,56.5776267662,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  06:00:00,64.3924572135,6.81899114108,0.912999412883,0.0,15.863942322,29.818365,35.6316536199,29.5421807778,3.20568,2.88379284215
 09/29  07:00:00,122.976235011,6.81899114108,0.78813975831,0.0,80.527626,29.818365,27.2310009505,21.1380163192,3.20568,2.88730463133
 09/29  08:00:00,168.120137127,7.34110287772,2.93283174414,0.0,80.527626,75.0917375,41.3179037173,8.60379570468,24.0426,8.67150801261
 09/29  09:00:00,174.96850419,8.69245983245,8.34945963144,0.0,80.527626,75.0917375,40.2405819136,1.67021005887,24.0426,14.5277718547
 09/29  10:00:00,185.670808689,10.3218047711,13.3833183277,0.0,80.527626,79.0911225,49.4999306241,0.0,32.0568,17.4431306241
 09/29  11:00:00,198.114238229,12.9703881957,22.3969707223,0.0,80.527626,79.0911225,49.5393532238,0.0,32.0568,17.4825532238
 09/29  12:00:00,211.386252081,15.0072271717,34.3046621628,0.0,80.527626,79.0911225,52.4846439502,0.0,32.0568,20.4278439502
 09/29  13:00:00,219.244369438,16.9603897722,44.1524046342,0.0,80.527626,75.0917375,39.4043448616,0.0100683748361,16.0284,23.3658764867
 09/29  14:00:00,230.319389692,18.6190254555,53.5439331689,0.0,80.527626,75.0917375,30.5599972057,0.0,16.0284,14.5315972057
 09/29  15:00:00,233.936647805,20.11662576,57.681197953,0.0,80.527626,73.092045,20.6736124034,0.016615158254,3.20568,17.4513172451
 09/29  16:00:00,225.274574973,16.8707494329,52.3927727209,0.0,80.527626,73.092045,6.10542682144,0.0124107213161,3.20568,2.88733610012
 09/29  17:00:00,160.315817469,11.306857221,36.2992538869,0.0,80.527626,29.818365,6.09297294738,0.0,3.20568,2.88729294738
 09/29  18:00:00,146.038273402,9.14900369754,24.2073514296,0.0,80.527626,29.818365,8.97228132069,0.0,3.20568,5.76660132069
 09/29  19:00:00,143.862344426,8.1708846854,15.9099067962,0.0,80.527626,29.818365,8.99280874161,0.0119151832361,3.20568,5.77521355837
 09/29  20:00:00,138.206840144,7.5811288726,9.47526520641,0.0,80.527626,29.818365,9.12690221408,0.150170037886,3.20568,5.77105217619
 09/29  21:00:00,55.6150890654,0.0,0.0,0.0,15.863942322,29.242365,8.97696934483,0.0,3.20568,5.77128934483
 09/29  22:00:00,55.654615764,0.0,0.0,0.0,15.863942322,29.242365,6.09390954293,0.0,3.20568,2.88822954293
 09/29  23:00:00,56.4090345864,0.0,0.0,0.0,15.863942322,29.242365,6.09224718901,0.0,3.20568,2.88656718901
 09/29  24:00:00,55.6871106343,0.0,0.0,0.0,15.863942322,29.242365,6.08949127114,0.0,3.20568,2.88381127114
 09/30  01:00:00,55.6842444528,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  02:00:00,55.6741447713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  03:00:00,55.6587737058,0.0,0.0,0.0,15.863942322,29.242365,6.08820551196,0.0,3.20568,2.88252551196
 09/30  04:00:00,55.8836439491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  05:00:00,55.869903739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  06:00:00,55.8734091784,0.0,0.0,0.0,15.863942322,29.242365,6.08824292073,0.0,3.20568,2.88256292073
 09/30  07:00:00,50.071299918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  08:00:00,47.2332085257,0.0,0.0,0.0,15.863942322,29.242365,6.08814259371,0.0,3.20568,2.88246259371
 09/30  09:00:00,47.294404869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  10:00:00,47.3273673754,0.0,0.0,0.0,15.863942322,29.242365,6.08957323763,0.0,3.20568,2.88389323763
 09/30  11:00:00,48.0292126156,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  12:00:00,47.3492865975,0.0,0.0,0.0,15.863942322,29.242365,6.08954025343,0.0,3.20568,2.88386025343
 09/30  13:00:00,47.4018692269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  14:00:00,52.8159861865,0.729478954207,4.65687025714,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  15:00:00,55.4436752584,0.982406254014,7.03010693251,0.0,15.863942322,29.242365,6.08765820716,0.0,3.20568,2.88197820716
 09/30  16:00:00,54.013937662,0.925642325452,5.75317620056,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  17:00:00,53.8718877177,0.964516557509,5.58579523913,0.0,15.863942322,29.242365,6.08823492063,0.0,3.20568,2.88255492063
 09/30  18:00:00,47.2915435966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  19:00:00,54.6526937831,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  20:00:00,56.0411912516,0.0,0.0,0.0,15.863942322,29.242365,6.08818940918,0.0,3.20568,2.88250940918
 09/30  21:00:00,55.8908261158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  22:00:00,55.6809382959,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  23:00:00,56.3183319186,0.0,0.0,0.0,15.863942322,29.242365,6.08822729705,0.0,3.20568,2.88254729705
 09/30  24:00:00,55.5934649927,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  01:00:00,55.5570394625,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  02:00:00,55.5222601522,0.0,0.0,0.0,15.863942322,29.242365,6.08813002494,0.0,3.20568,2.88245002494
 10/01  03:00:00,55.4864718303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  04:00:00,55.6661975334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  05:00:00,55.6364193224,0.0,0.0,0.0,15.863942322,29.242365,6.08817156936,0.0,3.20568,2.88249156936
 10/01  06:00:00,55.6414039627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  07:00:00,51.2862902808,0.0,0.0,0.0,15.863942322,29.242365,6.08821330207,0.0,3.20568,2.88253330207
 10/01  08:00:00,47.0168462904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  09:00:00,47.0849421977,0.0,0.0,0.0,15.863942322,29.242365,6.08951318627,0.0,3.20568,2.88383318627
 10/01  10:00:00,47.123961391,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  11:00:00,47.8307598056,0.0,0.0,0.0,15.863942322,29.242365,6.08948471235,0.0,3.20568,2.88380471235
 10/01  12:00:00,47.1610931181,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  13:00:00,47.2153993651,0.0,0.0,0.0,15.863942322,29.242365,6.08945623719,0.0,3.20568,2.88377623719
 10/01  14:00:00,47.2374573637,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  15:00:00,47.2325201533,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  16:00:00,47.1430765846,0.0,0.0,0.0,15.863942322,29.242365,6.08823769899,0.0,3.20568,2.88255769899
 10/01  17:00:00,47.1424197471,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  18:00:00,47.1263319865,0.0,0.0,0.0,15.863942322,29.242365,6.0881414485,0.0,3.20568,2.8824614485
 10/01  19:00:00,55.909556765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  20:00:00,55.8743445398,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  21:00:00,55.7494781835,0.0,0.0,0.0,15.863942322,29.242365,6.08818351571,0.0,3.20568,2.88250351571
 10/01  22:00:00,55.5865980838,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  23:00:00,56.2528225741,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  24:00:00,55.5435188948,0.0,0.0,0.0,15.863942322,29.242365,6.08822553265,0.0,3.20568,2.88254553265
 10/02  01:00:00,55.5293949862,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  02:00:00,55.5030990589,0.0,0.0,0.0,15.863942322,29.242365,6.08953279631,0.0,3.20568,2.88385279631
 10/02  03:00:00,55.4837148367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  04:00:00,55.6902700507,0.0,0.0,0.0,15.863942322,29.242365,6.08950894891,0.0,3.20568,2.88382894891
 10/02  05:00:00,55.6659831866,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  06:00:00,63.4584412271,6.81899114108,0.0,0.0,15.863942322,29.818365,235.928618997,229.838965831,3.20568,2.88397316612
 10/02  07:00:00,123.848948947,6.81899114108,0.000769344175001,0.0,80.527626,29.818365,200.381347204,194.28827633,3.20568,2.88739087431
 10/02  08:00:00,164.672992172,6.81899114108,0.0077150605989,0.0,80.527626,75.0917375,128.814459276,96.1009278075,24.0426,8.67093146815
 10/02  09:00:00,164.633980449,6.81899114108,0.00338756339548,0.0,80.527626,75.0917375,86.4288850902,47.2922830023,24.0426,15.0940020879
 10/02  10:00:00,169.143960351,7.14665191493,0.166110735211,0.0,80.527626,79.0911225,72.8902131318,23.9523312711,32.0568,16.8810818607
 10/02  11:00:00,173.034178443,7.98749611413,2.46552530122,0.0,80.527626,79.0911225,52.5001998813,0.046247491063,32.0568,20.3971523903
 10/02  12:00:00,177.666664653,9.26086770932,6.49739705184,0.0,80.527626,79.0911225,52.4848118739,0.0,32.0568,20.4280118739
 10/02  13:00:00,179.074934017,10.8580859016,10.2726577706,0.0,80.527626,75.0917375,37.708286551,1.22896247041,16.0284,20.4509240806
 10/02  14:00:00,183.878639427,12.6485292006,13.2801703805,0.0,80.527626,75.0917375,33.6599803155,0.197916706548,16.0284,17.433663609
 10/02  15:00:00,186.033626484,13.9975002458,16.0975448629,0.0,80.527626,73.092045,19.0504025663,1.30118359555,3.20568,14.5435389708
 10/02  16:00:00,180.612951142,10.3603841175,14.4238213033,0.0,80.527626,73.092045,6.11394933414,0.0208491433224,3.20568,2.88742019082
 10/02  17:00:00,128.346507904,7.49353181005,8.32093968574,0.0,80.527626,29.818365,8.0909086093,1.99783454593,3.20568,2.88739406336
 10/02  18:00:00,124.92638435,7.08121489826,5.33713371425,0.0,80.527626,29.818365,15.306155793,6.33333617504,3.20568,5.76713961795
 10/02  19:00:00,131.809800608,6.9018826826,3.60915506212,0.0,80.527626,29.818365,22.2541584989,10.3959173169,3.20568,8.652561182
 10/02  20:00:00,130.087089715,6.82032565879,2.00878871396,0.0,80.527626,29.818365,23.351576804,14.3751092906,3.20568,5.77078751339
 10/02  21:00:00,55.6950025697,0.0,0.0,0.0,15.863942322,29.242365,8.97675178984,0.0,3.20568,5.77107178984
 10/02  22:00:00,55.5736310919,0.0,0.0,0.0,15.863942322,29.242365,6.09449860782,0.0,3.20568,2.88881860782
 10/02  23:00:00,56.3179128907,0.0,0.0,0.0,15.863942322,29.242365,6.09236459416,0.0,3.20568,2.88668459416
 10/02  24:00:00,55.5949208621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  01:00:00,55.5833590059,0.0,0.0,0.0,15.863942322,29.242365,6.08960667362,0.0,3.20568,2.88392667362
 10/03  02:00:00,55.5723260203,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  03:00:00,55.567297003,0.0,0.0,0.0,15.863942322,29.242365,6.08958743386,0.0,3.20568,2.88390743386
 10/03  04:00:00,56.6368872222,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  05:00:00,56.4483011046,0.0,0.0,0.0,15.863942322,29.242365,6.08956808828,0.0,3.20568,2.88388808828
 10/03  06:00:00,63.4662392198,6.81899114108,0.0,0.0,15.863942322,29.818365,85.292747188,79.2031984993,3.20568,2.8838686887
 10/03  07:00:00,123.602399322,6.81899114108,0.000990426470576,0.0,80.527626,29.818365,63.1343908252,57.041522167,3.20568,2.88718865816
 10/03  08:00:00,164.636441581,6.83098679391,0.00547783196528,0.0,80.527626,75.0917375,65.770421667,33.0566144168,24.0426,8.67120725019
 10/03  09:00:00,165.010002086,7.16740400628,0.00322546191906,0.0,80.527626,75.0917375,60.2154528356,21.6410536123,24.0426,14.5317992234
 10/03  10:00:00,171.755587254,8.18056628459,1.70846621173,0.0,80.527626,79.0911225,63.4881800391,13.9876032817,32.0568,17.4437767574
 10/03  11:00:00,178.083692406,9.69000079283,5.76572472064,0.0,80.527626,79.0911225,49.5405624646,0.0,32.0568,17.4837624646
 10/03  12:00:00,183.433259033,11.8685426529,9.62216331052,0.0,80.527626,79.0911225,52.4880525561,0.0,32.0568,20.4312525561
 10/03  13:00:00,184.108707171,13.1398373962,13.0018059039,0.0,80.527626,75.0917375,39.4377931618,0.0400717329748,16.0284,23.3693214288
 10/03  14:00:00,189.55091391,14.2487828869,17.3221898318,0.0,80.527626,75.0917375,30.5611869805,0.0,16.0284,14.5327869805
 10/03  15:00:00,192.792174249,15.5943028866,21.2241611779,0.0,80.527626,73.092045,20.6716425592,0.00975014221737,3.20568,17.456212417
 10/03  16:00:00,184.526387454,11.3676529056,17.3072605216,0.0,80.527626,73.092045,6.11167944934,0.0185305996323,3.20568,2.88746884971
 10/03  17:00:00,130.598390501,7.75168584031,10.2928740915,0.0,80.527626,29.818365,6.09312587043,0.0,3.20568,2.88744587043
 10/03  18:00:00,126.167358192,7.22718403561,6.41665984906,0.0,80.527626,29.818365,13.303135067,4.33030397005,3.20568,5.76715109696
 10/03  19:00:00,129.602674124,6.94135322852,1.6199324919,0.0,80.527626,29.818365,24.3917274802,15.4103197265,3.20568,5.77572775367
 10/03  20:00:00,127.826649017,6.82154601655,0.0,0.0,80.527626,29.818365,38.0422300476,29.0656428258,3.20568,5.7709072218
 10/03  21:00:00,55.4522675844,0.0,0.0,0.0,15.863942322,29.242365,8.97718389993,0.0,3.20568,5.77150389993
 10/03  22:00:00,55.4728641619,0.0,0.0,0.0,15.863942322,29.242365,8.96296844531,0.0,3.20568,5.75728844531
 10/03  23:00:00,56.2285242131,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  24:00:00,55.4682785526,0.0,0.0,0.0,15.863942322,29.242365,6.08959557288,0.0,3.20568,2.88391557288
 10/04  01:00:00,55.4663903243,0.0,0.0,0.0,15.863942322,29.242365,6.08958093446,0.0,3.20568,2.88390093446
 10/04  02:00:00,55.4544614013,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  03:00:00,55.4379174186,0.0,0.0,0.0,15.863942322,29.242365,6.08956632407,0.0,3.20568,2.88388632407
 10/04  04:00:00,55.6365461923,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  05:00:00,55.613410085,0.0,0.0,0.0,15.863942322,29.242365,6.08955162972,0.0,3.20568,2.88387162972
 10/04  06:00:00,64.2535766751,6.81899114108,0.0,0.0,15.863942322,29.818365,423.048784725,419.823104725,3.20568,0.02
 10/04  07:00:00,124.452828015,6.81899114108,0.000615094085428,0.0,80.527626,29.818365,279.920981214,273.827956945,3.20568,2.88734426863
 10/04  08:00:00,165.347133893,6.81899114108,0.00719578187292,0.0,80.527626,75.0917375,217.757127683,185.041935387,24.0426,8.67259229574
 10/04  09:00:00,164.887042523,6.81899114108,0.00282215438124,0.0,80.527626,75.0917375,148.155777278,106.679039211,24.0426,17.434138067
 10/04  10:00:00,168.829697892,6.95180425163,0.00352373742346,0.0,80.527626,79.0911225,117.457301299,67.9585351599,32.0568,17.4419661391
 10/04  11:00:00,170.355798003,7.80051311111,0.0,0.0,80.527626,79.0911225,74.900269513,25.3633558879,32.0568,17.4801136251
 10/04  12:00:00,172.434728119,9.21570285979,1.38120547925,0.0,80.527626,79.0911225,54.8461715818,2.35812985429,32.0568,20.4312417276
 10/04  13:00:00,176.008061893,11.3688252371,6.74615833237,0.0,80.527626,75.0917375,46.7598113914,7.35901537381,16.0284,23.3723960176
 10/04  14:00:00,182.920256182,12.8657676762,12.1330675673,0.0,80.527626,75.0917375,32.7994880819,2.23415362863,16.0284,14.5369344533
 10/04  15:00:00,185.785772612,14.5271124457,15.3443356065,0.0,80.527626,73.092045,23.5145388744,2.85457160365,3.20568,17.4542872708
 10/04  16:00:00,181.402460767,12.0863254012,13.5194290371,0.0,80.527626,73.092045,8.72114766921,2.62800671317,3.20568,2.88746095604
 10/04  17:00:00,129.387618655,8.29102084697,8.58739278547,0.0,80.527626,29.818365,9.49593769553,3.40281538731,3.20568,2.88744230821
 10/04  18:00:00,123.843085608,7.55424744053,3.81889677917,0.0,80.527626,29.818365,19.2863621793,10.3135598904,3.20568,5.76712228893
 10/04  19:00:00,128.418112248,7.05013163664,0.14740355085,0.0,80.527626,29.818365,31.0179319101,22.0372170972,3.20568,5.77503481294
 10/04  20:00:00,128.044800425,6.85200433024,0.0,0.0,80.527626,29.818365,49.2269314508,40.2494077154,3.20568,5.77184373548
 10/04  21:00:00,55.560587977,0.0,0.0,0.0,15.863942322,29.242365,8.97686637869,0.0,3.20568,5.77118637869
 10/04  22:00:00,55.4336714813,0.0,0.0,0.0,15.863942322,29.242365,6.09446915626,0.0,3.20568,2.88878915626
 10/04  23:00:00,56.2120743533,0.0,0.0,0.0,15.863942322,29.242365,6.09230195066,0.0,3.20568,2.88662195066
 10/04  24:00:00,55.4457350755,0.0,0.0,0.0,15.863942322,29.242365,6.08967693015,0.0,3.20568,2.88399693015
 10/05  01:00:00,55.4506411612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  02:00:00,55.4477395471,0.0,0.0,0.0,15.863942322,29.242365,6.08966788867,0.0,3.20568,2.88398788867
 10/05  03:00:00,55.4291186291,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  04:00:00,55.6274591371,0.0,0.0,0.0,15.863942322,29.242365,6.08965792214,0.0,3.20568,2.88397792214
 10/05  05:00:00,55.6054591448,0.0,0.0,0.0,15.863942322,29.242365,6.0896478698,0.0,3.20568,2.8839678698
 10/05  06:00:00,64.2969259448,6.81899114108,0.0,0.0,15.863942322,29.818365,375.396519286,372.170839285,3.20568,0.02
 10/05  07:00:00,124.453447298,6.81899114108,0.000617243688874,0.0,80.527626,29.818365,273.644870817,267.551771025,3.20568,2.88741979195
 10/05  08:00:00,165.332496135,6.81899114108,0.0052864765633,0.0,80.527626,75.0917375,215.827350686,183.112526072,24.0426,8.67222461475
 10/05  09:00:00,164.830566727,6.81899114108,0.00116364757996,0.0,80.527626,75.0917375,141.332589913,99.8569526096,24.0426,17.4330373034
 10/05  10:00:00,168.647218285,6.81899114108,0.0016292676406,0.0,80.527626,79.0911225,100.163087965,53.5659419193,32.0568,14.5403460459
 10/05  11:00:00,169.990953382,7.31583634333,0.132373956513,0.0,80.527626,79.0911225,62.7113095252,10.260771909,32.0568,20.3937376162
 10/05  12:00:00,174.889889939,8.40978185962,4.60035490741,0.0,80.527626,79.0911225,52.6020351994,0.110428496295,32.0568,20.4348067031
 10/05  13:00:00,178.999908788,10.4641830462,10.5952507262,0.0,80.527626,75.0917375,40.9660364908,1.56451397894,16.0284,23.3731225118
 10/05  14:00:00,190.313998505,12.4799171606,19.8449015167,0.0,80.527626,75.0917375,30.5659361862,0.0,16.0284,14.5375361862
 10/05  15:00:00,202.809034902,14.5077919262,32.2617238393,0.0,80.527626,73.092045,20.660145239,0.0,3.20568,17.454465239
 10/05  16:00:00,200.477072007,11.9283616336,32.5971383951,0.0,80.527626,73.092045,6.10439590801,0.0112949106776,3.20568,2.88742099733
 10/05  17:00:00,143.893467176,8.38200587888,22.8452613353,0.0,80.527626,29.818365,6.09308760687,0.0,3.20568,2.88740760687
 10/05  18:00:00,135.324144555,7.66100098811,15.0464757114,0.0,80.527626,29.818365,9.0116526155,0.0384981806812,3.20568,5.76747443482
