Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/05  19:00:00,136.983893491,7.11304967671,8.49492654245,0.0,80.527626,29.818365,9.36138749357,0.380654399553,3.20568,5.77505309401
 10/05  20:00:00,133.510415596,6.92428024805,5.27740424418,0.0,80.527626,29.818365,14.0865839037,5.10902788363,3.20568,5.77187602002
 10/05  21:00:00,55.7242204513,0.0,0.0,0.0,15.863942322,29.242365,8.97685021588,0.0,3.20568,5.77117021588
 10/05  22:00:00,55.5704203201,0.0,0.0,0.0,15.863942322,29.242365,6.09448719105,0.0,3.20568,2.88880719105
 10/05  23:00:00,56.2769759021,0.0,0.0,0.0,15.863942322,29.242365,6.09231991233,0.0,3.20568,2.88663991233
 10/05  24:00:00,55.5444276867,0.0,0.0,0.0,15.863942322,29.242365,6.08948431104,0.0,3.20568,2.88380431104
 10/06  01:00:00,55.5443498638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  02:00:00,55.5248928606,0.0,0.0,0.0,15.863942322,29.242365,6.08968939969,0.0,3.20568,2.88400939969
 10/06  03:00:00,55.5076279265,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  04:00:00,56.5526955968,0.0,0.0,0.0,15.863942322,29.242365,6.08968421396,0.0,3.20568,2.88400421396
 10/06  05:00:00,56.3710532826,0.0,0.0,0.0,15.863942322,29.242365,6.08967893614,0.0,3.20568,2.88399893614
 10/06  06:00:00,63.852634388,6.81899114108,0.0,0.0,15.863942322,29.818365,224.87517878,221.64949878,3.20568,0.02
 10/06  07:00:00,123.944681086,6.81899114108,0.000755030267621,0.0,80.527626,29.818365,196.775701623,190.682557153,3.20568,2.88746447075
 10/06  08:00:00,164.806153944,6.81899114108,0.00326430616,0.0,80.527626,75.0917375,160.715023248,127.999973574,24.0426,8.67244967408
 10/06  09:00:00,164.675638906,6.81956794198,0.00138441391023,0.0,80.527626,75.0917375,109.682096622,68.2054425537,24.0426,17.4340540684
 10/06  10:00:00,169.464010193,7.00530781543,0.62069948314,0.0,80.527626,79.0911225,71.5107397898,24.9148591455,32.0568,14.5390806442
 10/06  11:00:00,176.203203854,7.68025078,5.87969999157,0.0,80.527626,79.0911225,52.4583075801,0.0,32.0568,20.4015075801
 10/06  12:00:00,178.633430964,8.52045615963,8.15621684354,0.0,80.527626,79.0911225,52.4897469894,0.0,32.0568,20.4329469894
 10/06  13:00:00,180.187614082,9.75899976004,12.4483481848,0.0,80.527626,75.0917375,39.4851458671,0.0808068488618,16.0284,23.3759390183
 10/06  14:00:00,186.912690821,11.0107263211,17.8936990021,0.0,80.527626,75.0917375,30.5655110667,0.0,16.0284,14.5371110667
 10/06  15:00:00,192.742905694,12.6264689436,24.1048058952,0.0,80.527626,73.092045,20.6749487121,0.0124000000021,3.20568,17.4568687121
 10/06  16:00:00,182.887417147,8.66049615521,18.3274837584,0.0,80.527626,73.092045,6.10742107501,0.0143944018771,3.20568,2.88734667314
 10/06  17:00:00,130.846141,7.06570699443,11.1910934624,0.0,80.527626,29.818365,6.09301877357,0.0,3.20568,2.88733877357
 10/06  18:00:00,127.377209214,6.88297645524,7.9404796288,0.0,80.527626,29.818365,9.48452770708,0.511770630069,3.20568,5.76707707702
 10/06  19:00:00,133.659638468,6.81977252315,5.74161676254,0.0,80.527626,29.818365,13.4891526956,4.50769270648,3.20568,5.77577998912
 10/06  20:00:00,131.737478682,6.81899114108,3.84876672712,0.0,80.527626,29.818365,18.5723365555,9.59566241467,3.20568,5.77099414083
 10/06  21:00:00,55.5271237673,0.0,0.0,0.0,15.863942322,29.242365,8.97733912914,0.0,3.20568,5.77165912914
 10/06  22:00:00,55.5597227171,0.0,0.0,0.0,15.863942322,29.242365,8.96308281004,0.0,3.20568,5.75740281004
 10/06  23:00:00,56.3013563181,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  24:00:00,55.58091789,0.0,0.0,0.0,15.863942322,29.242365,6.08964093186,0.0,3.20568,2.88396093186
 10/07  01:00:00,55.5766348744,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  02:00:00,55.5630476504,0.0,0.0,0.0,15.863942322,29.242365,6.08815266764,0.0,3.20568,2.88247266764
 10/07  03:00:00,55.5586902786,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  04:00:00,55.7593818832,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  05:00:00,55.7290495259,0.0,0.0,0.0,15.863942322,29.242365,6.08822027534,0.0,3.20568,2.88254027534
 10/07  06:00:00,55.7297123854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  07:00:00,51.3691988959,0.0,0.0,0.0,15.863942322,29.242365,6.08814828814,0.0,3.20568,2.88246828814
 10/07  08:00:00,47.0722455764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  09:00:00,47.0834495368,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  10:00:00,47.0841723961,0.0,0.0,0.0,15.863942322,29.242365,6.08963611448,0.0,3.20568,2.88395611448
 10/07  11:00:00,47.7716030186,0.0,0.0,0.0,15.863942322,29.242365,6.08963566672,0.0,3.20568,2.88395566672
 10/07  12:00:00,47.0600626168,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  13:00:00,47.1007023138,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  14:00:00,47.1062470216,0.0,0.0,0.0,15.863942322,29.242365,6.08821571879,0.0,3.20568,2.88253571879
 10/07  15:00:00,47.0812418419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  16:00:00,46.96682169,0.0,0.0,0.0,15.863942322,29.242365,6.08828376914,0.0,3.20568,2.88260376914
 10/07  17:00:00,46.9560822603,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  18:00:00,48.3747076277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  19:00:00,55.7248266307,0.0,0.0,0.0,15.863942322,29.242365,6.08821206424,0.0,3.20568,2.88253206424
 10/07  20:00:00,55.6995044337,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  21:00:00,55.5592121944,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  22:00:00,55.3957115904,0.0,0.0,0.0,15.863942322,29.242365,6.08828015214,0.0,3.20568,2.88260015214
 10/07  23:00:00,56.1310297736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  24:00:00,55.3842031801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  01:00:00,55.3787136806,0.0,0.0,0.0,15.863942322,29.242365,6.08821006659,0.0,3.20568,2.88253006659
 10/08  02:00:00,55.3733256043,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  03:00:00,55.5849115263,0.215202640848,0.0,0.0,15.863942322,29.242365,6.38038387875,0.292101507053,3.20568,2.8826023717
 10/08  04:00:00,56.6332973192,1.04957098273,0.0,0.0,15.863942322,29.242365,4.6427398469,1.4170598469,3.20568,0.02
 10/08  05:00:00,56.6158477909,1.04957098273,0.0,0.0,15.863942322,29.242365,4.9654239532,1.7397439532,3.20568,0.02
 10/08  06:00:00,56.8918570143,1.31196372841,0.0,0.0,15.863942322,29.242365,8.86003851717,2.77177706601,3.20568,2.88258145116
 10/08  07:00:00,52.27163738,1.04957098273,0.0,0.0,15.863942322,29.242365,4.99402521914,1.76834521914,3.20568,0.02
 10/08  08:00:00,48.2466922379,1.31196372841,0.0,0.0,15.863942322,29.242365,8.47388301616,2.38424302456,3.20568,2.8839599916
 10/08  09:00:00,47.9937625879,1.04957098273,0.0,0.0,15.863942322,29.242365,4.97286407891,1.74718407891,3.20568,0.02
 10/08  10:00:00,46.9277706272,0.0,0.0,0.0,15.863942322,29.242365,6.08964447267,0.0,3.20568,2.88396447267
 10/08  11:00:00,47.6538347737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  12:00:00,46.9145563538,0.0,0.0,0.0,15.863942322,29.242365,6.08964894228,0.0,3.20568,2.88396894228
 10/08  13:00:00,46.959950403,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  14:00:00,46.9823886239,0.0,0.0,0.0,15.863942322,29.242365,6.08823095085,0.0,3.20568,2.88255095085
 10/08  15:00:00,46.9809431599,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  16:00:00,46.8902169163,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  17:00:00,46.8922708794,0.0,0.0,0.0,15.863942322,29.242365,6.08816357338,0.0,3.20568,2.88248357338
 10/08  18:00:00,48.3112212278,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  19:00:00,55.6617276236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  20:00:00,55.6448726565,0.0,0.0,0.0,15.863942322,29.242365,6.08823633889,0.0,3.20568,2.88255633889
 10/08  21:00:00,55.5271043128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  22:00:00,55.3675672798,0.0,0.0,0.0,15.863942322,29.242365,6.08816896043,0.0,3.20568,2.88248896043
 10/08  23:00:00,56.630787334,0.524785491365,0.0,0.0,15.863942322,29.242365,4.01303552748,0.787355527482,3.20568,0.02
 10/08  24:00:00,56.4130976674,1.04957098273,0.0,0.0,15.863942322,29.242365,4.95544817817,1.72976817817,3.20568,0.02
 10/09  01:00:00,56.4101943144,1.04957098273,0.0,0.0,15.863942322,29.242365,8.25826342706,2.17001945982,3.20568,2.88256396724
 10/09  02:00:00,56.6708737435,1.31196372841,0.0,0.0,15.863942322,29.242365,6.29820878748,3.07252878748,3.20568,0.02
 10/09  03:00:00,56.4056212636,1.04957098273,0.0,0.0,15.863942322,29.242365,6.64811346688,3.42243346688,3.20568,0.02
 10/09  04:00:00,56.8835222053,1.31196372841,0.0,0.0,15.863942322,29.242365,11.4512068255,5.36302658663,3.20568,2.88250023884
 10/09  05:00:00,57.4315439388,1.87569162513,0.0,0.0,15.863942322,29.242365,20.7174670161,17.4917870161,3.20568,0.02
 10/09  06:00:00,57.5895177531,2.01481816742,0.0,0.0,15.863942322,29.242365,18.2238806495,14.9982006495,3.20568,0.02
 10/09  07:00:00,55.0753319547,2.43364900523,0.0,0.0,15.863942322,29.242365,28.6192120592,22.5309543039,3.20568,2.8825777553
 10/09  08:00:00,48.241514136,1.31196372841,0.0,0.0,15.863942322,29.242365,8.84504975192,5.61936975192,3.20568,0.02
 10/09  09:00:00,47.7374297077,0.787178237048,0.0,0.0,15.863942322,29.242365,8.57438606278,2.48469296151,3.20568,2.88401310127
 10/09  10:00:00,47.7275285166,0.787178237048,0.0,0.0,15.863942322,29.242365,4.95341043519,1.72773043519,3.20568,0.02
 10/09  11:00:00,47.6640245957,0.0,0.0,0.0,15.863942322,29.242365,6.08970145919,0.0,3.20568,2.88402145919
 10/09  12:00:00,46.9360030723,0.0,0.0,0.0,15.863942322,29.242365,6.08971086318,0.0,3.20568,2.88403086318
 10/09  13:00:00,46.9945804256,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  14:00:00,47.0287876566,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  15:00:00,47.0348572065,0.0,0.0,0.0,15.863942322,29.242365,6.08829308282,0.0,3.20568,2.88261308282
 10/09  16:00:00,46.9486596257,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  17:00:00,46.9536268364,0.0,0.0,0.0,15.863942322,29.242365,6.08823000267,0.0,3.20568,2.88255000267
 10/09  18:00:00,48.3754870839,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  19:00:00,55.7152003265,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  20:00:00,55.6703025625,0.0,0.0,0.0,15.863942322,29.242365,6.08816695222,0.0,3.20568,2.88248695222
 10/09  21:00:00,55.5407650653,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  22:00:00,55.3800372629,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  23:00:00,56.1151474805,0.0,0.0,0.0,15.863942322,29.242365,6.08824433131,0.0,3.20568,2.88256433131
 10/09  24:00:00,55.3682735477,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  01:00:00,55.3632157948,0.0,0.0,0.0,15.863942322,29.242365,6.0895422557,0.0,3.20568,2.8838622557
 10/10  02:00:00,56.1474963811,0.787178237048,0.0,0.0,15.863942322,29.242365,4.785088866,1.559408866,3.20568,0.02
 10/10  03:00:00,56.6715651867,1.31196372841,0.0,0.0,15.863942322,29.242365,10.1959595769,4.10640245198,3.20568,2.88387712493
 10/10  04:00:00,58.4345872479,2.01337839886,0.0,0.0,15.863942322,29.242365,23.8959924711,20.6703124711,3.20568,0.02
 10/10  05:00:00,59.2177052293,2.96420501321,0.0,0.0,15.863942322,29.242365,43.6066950531,37.5171232271,3.20568,2.88389182606
 10/10  06:00:00,65.6254246158,6.81899114108,0.0,0.0,15.863942322,29.818365,615.097591569,611.871911569,3.20568,0.02
 10/10  07:00:00,126.711860155,6.81899114108,0.0,0.0,80.527626,29.818365,423.326457779,417.233161288,3.20568,2.88761649044
 10/10  08:00:00,165.486795034,6.81899114108,0.00590526588012,0.0,80.527626,75.0917375,316.212918359,280.613771735,24.0426,11.5565466241
 10/10  09:00:00,165.439751293,6.81899114108,0.000955491088829,0.0,80.527626,75.0917375,256.03474485,217.45636092,24.0426,14.5357839297
 10/10  10:00:00,169.368531692,6.81899114108,0.00305833859823,0.0,80.527626,79.0911225,217.425360995,167.918558461,32.0568,17.4500025339
 10/10  11:00:00,169.792098638,6.90028466661,0.0,0.0,80.527626,79.0911225,156.996744473,104.535593748,32.0568,20.4043507253
 10/10  12:00:00,169.611992279,7.65551868233,0.0,0.0,80.527626,79.0911225,129.578885068,77.0866496833,32.0568,20.4354353848
 10/10  13:00:00,166.441425553,8.55736467516,0.0,0.0,80.527626,75.0917375,101.958310166,65.4721282182,16.0284,20.4577819483
 10/10  14:00:00,167.344408507,9.49936823387,0.0,0.0,80.527626,75.0917375,77.9050906577,44.4344968415,16.0284,17.4421938162
 10/10  15:00:00,166.237119447,10.4232602568,0.0,0.0,80.527626,73.092045,56.1352198662,35.4731776973,3.20568,17.4563621689
 10/10  16:00:00,164.176781503,8.47632063005,0.0,0.0,80.527626,73.092045,35.609619435,29.5166072918,3.20568,2.88733214312
 10/10  17:00:00,119.538951287,7.13350197248,0.0,0.0,80.527626,29.818365,34.5406372784,28.4476113512,3.20568,2.88734592715
 10/10  18:00:00,120.68213945,6.84519433056,0.0,0.0,80.527626,29.818365,53.2264419316,44.2528237565,3.20568,5.76793817506
 10/10  19:00:00,127.837748104,6.81899114108,0.0,0.0,80.527626,29.818365,86.7633905079,77.7821992416,3.20568,5.77551126631
 10/10  20:00:00,127.923502236,6.81899114108,0.0,0.0,80.527626,29.818365,128.385565068,119.407602687,3.20568,5.77228238086
 10/10  21:00:00,55.3539943304,0.0,0.0,0.0,15.863942322,29.242365,8.97735967844,0.0,3.20568,5.77167967844
 10/10  22:00:00,55.3811804839,0.0,0.0,0.0,15.863942322,29.242365,6.09469802026,0.0,3.20568,2.88901802026
 10/10  23:00:00,56.1787490428,0.0,0.0,0.0,15.863942322,29.242365,6.09252974283,0.0,3.20568,2.88684974283
 10/10  24:00:00,55.4113693273,0.0,0.0,0.0,15.863942322,29.242365,6.08968415635,0.0,3.20568,2.88400415635
 10/11  01:00:00,55.4122281362,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  02:00:00,55.4041370839,0.0,0.0,0.0,15.863942322,29.242365,6.08970444736,0.0,3.20568,2.88402444736
 10/11  03:00:00,55.3959114036,0.0,0.0,0.0,15.863942322,29.242365,6.08972424422,0.0,3.20568,2.88404424422
 10/11  04:00:00,55.6022949003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  05:00:00,55.5809379932,0.0,0.0,0.0,15.863942322,29.242365,6.08953201377,0.0,3.20568,2.88385201377
 10/11  06:00:00,64.8570083682,6.81899114108,0.00104825473161,0.0,15.863942322,29.818365,459.547024244,456.321344244,3.20568,0.02
 10/11  07:00:00,126.053299396,6.81899114108,0.0,0.0,80.527626,29.818365,330.055427698,323.962325111,3.20568,2.88742258661
 10/11  08:00:00,165.396534016,6.81899114108,0.00652266130328,0.0,80.527626,75.0917375,255.895419534,223.178833538,24.0426,8.67398599519
 10/11  09:00:00,165.320659894,6.81899114108,0.00113408349898,0.0,80.527626,75.0917375,207.082497247,165.599832653,24.0426,17.4400645942
 10/11  10:00:00,168.838360014,6.81899114108,0.0038389733366,0.0,80.527626,79.0911225,150.128632286,100.62241671,32.0568,17.4494155754
 10/11  11:00:00,169.741480155,7.15158710589,0.0,0.0,80.527626,79.0911225,97.2999817115,47.7530260597,32.0568,17.4901556518
 10/11  12:00:00,169.703452198,7.872489327,0.0,0.0,80.527626,79.0911225,72.9548137229,17.5406951262,32.0568,23.3573185966
 10/11  13:00:00,169.162113064,8.86193036509,2.4261683453,0.0,80.527626,75.0917375,50.3078093265,13.8195918398,16.0284,20.4598174868
 10/11  14:00:00,174.366148568,10.5732583562,5.89752346399,0.0,80.527626,75.0917375,42.4887890795,9.0190358361,16.0284,17.4413532434
 10/11  15:00:00,174.644025965,11.0724420687,7.6890241101,0.0,80.527626,73.092045,30.4918666947,9.83040683019,3.20568,17.4557798645
 10/11  16:00:00,168.530650454,7.83744489056,4.9349374815,0.0,80.527626,73.092045,16.1695191049,10.0762935081,3.20568,2.8875455968
 10/11  17:00:00,121.185943743,6.88804516306,1.85044188438,0.0,80.527626,29.818365,20.9871330435,14.8938875539,3.20568,2.88756548953
 10/11  18:00:00,120.882980205,6.81899114108,0.206726270768,0.0,80.527626,29.818365,28.0885510373,19.1152363156,3.20568,5.7676347217
 10/11  19:00:00,128.032155607,6.81899114108,0.0,0.0,80.527626,29.818365,32.9848962809,24.0031475657,3.20568,5.77606871519
 10/11  20:00:00,128.005938954,6.81899114108,0.0,0.0,80.527626,29.818365,38.2487757946,29.2710452629,3.20568,5.77205053174
 10/11  21:00:00,55.6147540918,0.0,0.0,0.0,15.863942322,29.242365,8.97740867844,0.0,3.20568,5.77172867844
 10/11  22:00:00,55.5064658735,0.0,0.0,0.0,15.863942322,29.242365,6.09458420829,0.0,3.20568,2.88890420829
 10/11  23:00:00,56.2504921464,0.0,0.0,0.0,15.863942322,29.242365,6.09241645241,0.0,3.20568,2.88673645241
 10/11  24:00:00,55.5405719831,0.0,0.0,0.0,15.863942322,29.242365,6.08956893944,0.0,3.20568,2.88388893944
 10/12  01:00:00,55.541588035,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  02:00:00,55.5366879161,0.0,0.0,0.0,15.863942322,29.242365,6.08959453876,0.0,3.20568,2.88391453876
 10/12  03:00:00,55.5151261942,0.0,0.0,0.0,15.863942322,29.242365,6.08961963854,0.0,3.20568,2.88393963854
 10/12  04:00:00,55.7034955234,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  05:00:00,55.6767563677,0.0,0.0,0.0,15.863942322,29.242365,6.0896445967,0.0,3.20568,2.8839645967
 10/12  06:00:00,63.3866055054,6.81899114108,0.0,0.0,15.863942322,29.818365,203.610180035,200.384500035,3.20568,0.02
 10/12  07:00:00,125.250067288,6.81899114108,0.000899703852759,0.0,80.527626,29.818365,180.141538207,174.048520606,3.20568,2.88733760156
 10/12  08:00:00,164.800386586,6.81899114108,0.00344334445086,0.0,80.527626,75.0917375,173.104978063,140.388381038,24.0426,8.67399702481
 10/12  09:00:00,164.803776181,6.81899114108,0.00264076114046,0.0,80.527626,75.0917375,163.216396479,121.733435035,24.0426,17.4403614444
 10/12  10:00:00,168.7683389,6.83445541672,0.00171358692449,0.0,80.527626,79.0911225,150.138400402,100.631635335,32.0568,17.4499650669
 10/12  11:00:00,169.675815584,7.05788717093,0.0,0.0,80.527626,79.0911225,114.715544029,65.1677053809,32.0568,17.491038648
 10/12  12:00:00,169.782413335,7.91157532478,0.0,0.0,80.527626,79.0911225,104.370564772,48.9548372326,32.0568,23.3589275398
 10/12  13:00:00,166.417355634,8.54108087197,0.0,0.0,80.527626,75.0917375,89.8870156879,53.3969946101,16.0284,20.4616210778
 10/12  14:00:00,167.252414596,9.39163509634,0.0,0.0,80.527626,75.0917375,76.7320294329,43.260764933,16.0284,17.4428644999
 10/12  15:00:00,166.127982171,10.2955224861,0.0,0.0,80.527626,73.092045,66.194205706,45.530975981,3.20568,17.457549725
 10/12  16:00:00,163.296828813,7.60220186782,0.0,0.0,80.527626,73.092045,46.7095236931,40.6164794879,3.20568,2.88736420522
 10/12  17:00:00,119.24963083,6.84524923786,0.0,0.0,80.527626,29.818365,49.0119423935,42.9188731424,3.20568,2.88738925103
 10/12  18:00:00,120.65937451,6.81899114108,0.0,0.0,80.527626,29.818365,63.9811272781,55.0073304887,3.20568,5.7681167895
 10/12  19:00:00,128.045078174,6.81899114108,0.0,0.0,80.527626,29.818365,85.4453208343,76.4639746887,3.20568,5.77566614563
 10/12  20:00:00,128.062455295,6.81899114108,0.0,0.0,80.527626,29.818365,102.31444263,93.3369901806,3.20568,5.77177244897
 10/12  21:00:00,55.548585604,0.0,0.0,0.0,15.863942322,29.242365,8.9775694379,0.0,3.20568,5.7718894379
 10/12  22:00:00,55.4229239414,0.0,0.0,0.0,15.863942322,29.242365,8.96309960791,0.0,3.20568,5.75741960791
 10/12  23:00:00,56.1950213268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  24:00:00,55.4301215225,0.0,0.0,0.0,15.863942322,29.242365,6.08962445346,0.0,3.20568,2.88394445346
 10/13  01:00:00,55.423388799,0.0,0.0,0.0,15.863942322,29.242365,6.08965471173,0.0,3.20568,2.88397471173
 10/13  02:00:00,55.4133078097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  03:00:00,55.4055114608,0.0,0.0,0.0,15.863942322,29.242365,6.08968499448,0.0,3.20568,2.88400499448
 10/13  04:00:00,56.4609301129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  05:00:00,56.2866460108,0.0,0.0,0.0,15.863942322,29.242365,6.08971512336,0.0,3.20568,2.88403512336
 10/13  06:00:00,64.9419744738,6.81899114108,0.0,0.0,15.863942322,29.818365,460.690714798,457.465034798,3.20568,0.02
 10/13  07:00:00,126.005122042,6.81899114108,0.0,0.0,80.527626,29.818365,331.755915247,325.662600185,3.20568,2.88763506215
 10/13  08:00:00,165.388334023,6.81899114108,0.00658220138742,0.0,80.527626,75.0917375,255.051982633,219.451169749,24.0426,11.5582128842
 10/13  09:00:00,165.407959003,6.81899114108,0.00244777039527,0.0,80.527626,75.0917375,213.864878191,175.283507319,24.0426,14.5387708715
 10/13  10:00:00,169.218723102,6.82559342874,0.0031157268752,0.0,80.527626,79.0911225,188.747524842,139.238967062,32.0568,17.45175778
 10/13  11:00:00,170.236764046,7.35424082218,0.0,0.0,80.527626,79.0911225,153.404853945,100.940466037,32.0568,20.4075879083
 10/13  12:00:00,170.229645891,8.24586340364,0.0,0.0,80.527626,79.0911225,130.026390269,77.5297905965,32.0568,20.439799672
 10/13  13:00:00,167.329545735,9.40919393248,0.0,0.0,80.527626,75.0917375,108.749063824,72.2573095806,16.0284,20.4633542432
 10/13  14:00:00,168.311081582,10.412340614,0.0,0.0,80.527626,75.0917375,101.508839305,68.0335797945,16.0284,17.4468595103
 10/13  15:00:00,167.532917948,11.6861799138,0.0,0.0,80.527626,73.092045,83.698018687,63.030551238,3.20568,17.4617874489
 10/13  16:00:00,164.827721215,9.10849580762,0.0,0.0,80.527626,73.092045,58.8280998593,52.7348415667,3.20568,2.88757829264
 10/13  17:00:00,119.699725994,7.28497789856,0.0,0.0,80.527626,29.818365,51.9185342677,45.8252453491,3.20568,2.88760891864
 10/13  18:00:00,122.1859565,6.89659687344,0.0,0.0,80.527626,29.818365,75.2958772861,66.3222175167,3.20568,5.76797976946
 10/13  19:00:00,127.91328029,6.81899114108,0.0,0.0,80.527626,29.818365,124.975308734,115.993567767,3.20568,5.77606096707
 10/13  20:00:00,128.013650753,6.81899114108,0.0,0.0,80.527626,29.818365,147.515845004,138.537880949,3.20568,5.77228405459
 10/13  21:00:00,55.3656842709,0.0,0.0,0.0,15.863942322,29.242365,11.8534978973,0.0,3.20568,8.64781789734
 10/13  22:00:00,55.4147957837,0.0,0.0,0.0,15.863942322,29.242365,6.09458985668,0.0,3.20568,2.88890985668
 10/13  23:00:00,56.1914612445,0.0,0.0,0.0,15.863942322,29.242365,6.09245567843,0.0,3.20568,2.88677567843
 10/13  24:00:00,55.434569713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  01:00:00,55.4417542837,0.0,0.0,0.0,15.863942322,29.242365,6.08823251224,0.0,3.20568,2.88255251224
 10/14  02:00:00,55.4385824369,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  03:00:00,55.4178666938,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  04:00:00,55.6197995507,0.0,0.0,0.0,15.863942322,29.242365,6.08819133537,0.0,3.20568,2.88251133537
 10/14  05:00:00,55.5965324329,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  06:00:00,55.6022138177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  07:00:00,52.6761159383,0.0,0.0,0.0,15.863942322,29.242365,6.08829226591,0.0,3.20568,2.88261226591
 10/14  08:00:00,46.9655146711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  09:00:00,47.017679501,0.0,0.0,0.0,15.863942322,29.242365,6.08976845591,0.0,3.20568,2.88408845591
 10/14  10:00:00,47.0467040687,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  11:00:00,47.748138282,0.0,0.0,0.0,15.863942322,29.242365,6.0895903753,0.0,3.20568,2.8839103753
 10/14  12:00:00,47.055001409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  13:00:00,47.1116991715,0.0,0.0,0.0,15.863942322,29.242365,6.08832356307,0.0,3.20568,2.88264356307
 10/14  14:00:00,47.1514629294,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  15:00:00,47.1608717043,0.0,0.0,0.0,15.863942322,29.242365,6.08828307811,0.0,3.20568,2.88260307811
 10/14  16:00:00,47.0711984176,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  17:00:00,47.0634446699,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  18:00:00,49.8939375574,0.0,0.0,0.0,15.863942322,29.242365,6.08824260091,0.0,3.20568,2.88256260091
 10/14  19:00:00,55.8080867178,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  20:00:00,55.7916069309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  21:00:00,55.6667449675,0.0,0.0,0.0,15.863942322,29.242365,6.08820214043,0.0,3.20568,2.88252214043
 10/14  22:00:00,55.5043738343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  23:00:00,56.194970998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  24:00:00,55.4912493509,0.0,0.0,0.0,15.863942322,29.242365,6.08830348651,0.0,3.20568,2.88262348651
 10/15  01:00:00,55.4785429389,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  02:00:00,55.454350494,0.0,0.0,0.0,15.863942322,29.242365,6.08826706166,0.0,3.20568,2.88258706166
 10/15  03:00:00,55.4338091525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  04:00:00,55.632663678,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  05:00:00,55.6099473081,0.0,0.0,0.0,15.863942322,29.242365,6.08823066969,0.0,3.20568,2.88255066969
 10/15  06:00:00,55.6271898374,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  07:00:00,52.7075364742,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  08:00:00,47.0187102918,0.0,0.0,0.0,15.863942322,29.242365,6.08964171891,0.0,3.20568,2.88396171891
 10/15  09:00:00,47.0845278024,0.0,0.0,0.0,15.863942322,29.242365,6.08968251907,0.0,3.20568,2.88400251907
 10/15  10:00:00,47.1250260531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  11:00:00,47.825837619,0.0,0.0,0.0,15.863942322,29.242365,6.08972321855,0.0,3.20568,2.88404321855
 10/15  12:00:00,47.1459613977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  13:00:00,47.2040805219,0.0,0.0,0.0,15.863942322,29.242365,6.0897638418,0.0,3.20568,2.8840838418
 10/15  14:00:00,47.2344706263,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  15:00:00,47.2367913265,0.0,0.0,0.0,15.863942322,29.242365,6.08820892784,0.0,3.20568,2.88252892784
 10/15  16:00:00,47.1478528516,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  17:00:00,47.1463821762,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  18:00:00,49.9599597934,0.0,0.0,0.0,15.863942322,29.242365,6.08831560804,0.0,3.20568,2.88263560804
 10/15  19:00:00,55.8626604868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  20:00:00,55.8408677498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  21:00:00,55.6860582914,0.0,0.0,0.0,15.863942322,29.242365,6.08827936067,0.0,3.20568,2.88259936067
 10/15  22:00:00,55.5200797792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  23:00:00,56.2018189633,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  24:00:00,55.4855298775,0.0,0.0,0.0,15.863942322,29.242365,6.08824351541,0.0,3.20568,2.88256351541
 10/16  01:00:00,55.4688715306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  02:00:00,55.4505645749,0.0,0.0,0.0,15.863942322,29.242365,6.08973844867,0.0,3.20568,2.88405844867
 10/16  03:00:00,55.4408870344,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  04:00:00,55.6336262782,0.0,0.0,0.0,15.863942322,29.242365,6.08978466435,0.0,3.20568,2.88410466435
 10/16  05:00:00,55.5927758436,0.0,0.0,0.0,15.863942322,29.242365,6.08961639213,0.0,3.20568,2.88393639213
 10/16  06:00:00,64.3792842572,6.81899114108,0.0,0.0,15.863942322,29.818365,369.830817746,366.605137746,3.20568,0.02
 10/16  07:00:00,125.903594602,6.81899114108,0.00076390788272,0.0,80.527626,29.818365,279.907391149,273.81434321,3.20568,2.88736793865
 10/16  08:00:00,165.209772991,6.81899114108,0.00792520890252,0.0,80.527626,75.0917375,203.100732411,170.383427353,24.0426,8.67470505752
 10/16  09:00:00,164.751423723,6.81899114108,0.00123328700168,0.0,80.527626,75.0917375,130.181966514,88.6954499348,24.0426,17.4439165792
 10/16  10:00:00,168.822794191,6.98758540553,0.00422063437298,0.0,80.527626,79.0911225,96.2000406509,46.6898876585,32.0568,17.4533529924
 10/16  11:00:00,172.298678561,7.81555061404,1.90249075075,0.0,80.527626,79.0911225,56.728848964,4.26258849683,32.0568,20.4094604672
 10/16  12:00:00,181.304610163,9.36336329691,9.99432026297,0.0,80.527626,79.0911225,52.5043223632,0.0,32.0568,20.4475223632
 10/16  13:00:00,186.218082854,11.0752265011,17.1410797546,0.0,80.527626,75.0917375,39.4302470169,0.0117893363259,16.0284,23.3900576806
 10/16  14:00:00,193.321990617,12.5734755747,22.7307025814,0.0,80.527626,75.0917375,30.5717953102,0.0,16.0284,14.5433953102
 10/16  15:00:00,196.638534857,14.1038292184,26.5269648558,0.0,80.527626,73.092045,20.6822589257,0.00941840474653,3.20568,17.467160521
 10/16  16:00:00,189.196403799,11.1879419824,22.1290114853,0.0,80.527626,73.092045,6.11243843859,0.0190917192877,3.20568,2.8876667193
 10/16  17:00:00,132.9458236,7.8658797179,12.5123435897,0.0,80.527626,29.818365,6.09312863278,0.0,3.20568,2.88744863278
 10/16  18:00:00,128.617716598,7.20963619101,6.04256333313,0.0,80.527626,29.818365,14.1760148704,5.20239264966,3.20568,5.76794222079
 10/16  19:00:00,129.575550545,6.92501663521,1.39949854304,0.0,80.527626,29.818365,27.0230550908,15.1625644938,3.20568,8.65481059694
 10/16  20:00:00,128.027703368,6.82009610805,0.0,0.0,80.527626,29.818365,28.507219966,19.5290014243,3.20568,5.77253854168
 10/16  21:00:00,55.6431892866,0.0,0.0,0.0,15.863942322,29.242365,8.97698853632,0.0,3.20568,5.77130853632
 10/16  22:00:00,55.521637401,0.0,0.0,0.0,15.863942322,29.242365,6.09447558448,0.0,3.20568,2.88879558448
 10/16  23:00:00,56.2569105752,0.0,0.0,0.0,15.863942322,29.242365,6.09255732298,0.0,3.20568,2.88687732298
 10/16  24:00:00,55.5372065187,0.0,0.0,0.0,15.863942322,29.242365,6.08962554631,0.0,3.20568,2.88394554631
 10/17  01:00:00,55.5310718076,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  02:00:00,55.5067785866,0.0,0.0,0.0,15.863942322,29.242365,6.08967944466,0.0,3.20568,2.88399944466
 10/17  03:00:00,55.4959525606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  04:00:00,56.5428397681,0.0,0.0,0.0,15.863942322,29.242365,6.08973117909,0.0,3.20568,2.88405117909
 10/17  05:00:00,56.3718888248,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  06:00:00,63.7078799738,6.81899114108,0.0,0.0,15.863942322,29.818365,190.773917711,184.684134977,3.20568,2.88410273396
 10/17  07:00:00,125.369156438,6.81899114108,0.0,0.0,80.527626,29.818365,219.118484673,213.025109462,3.20568,2.88769521091
 10/17  08:00:00,164.837650367,6.81899114108,0.00808856152924,0.0,80.527626,75.0917375,165.122478666,132.405788694,24.0426,8.67408997216
 10/17  09:00:00,164.708990617,6.83188645243,0.00325922916636,0.0,80.527626,75.0917375,115.521888796,74.0373720215,24.0426,17.4419167742
 10/17  10:00:00,169.280077072,7.41689561581,0.00185916446639,0.0,80.527626,79.0911225,106.004475915,56.4948393529,32.0568,17.4528365621
 10/17  11:00:00,170.888106017,8.32334848894,0.0,0.0,80.527626,79.0911225,76.7547541359,27.2023061741,32.0568,17.4956479618
 10/17  12:00:00,171.924049244,10.0387333417,0.0439711878605,0.0,80.527626,79.0911225,64.3566130194,8.9354621911,32.0568,23.3643508283
 10/17  13:00:00,172.137633244,11.5556343209,2.70528803913,0.0,80.527626,75.0917375,49.3993977475,12.9029699822,16.0284,20.4680277653
 10/17  14:00:00,175.365767122,12.6527127829,4.82672729841,0.0,80.527626,75.0917375,44.2015883125,10.7223742693,16.0284,17.4508140432
 10/17  15:00:00,175.814920718,13.8577886194,6.09171104649,0.0,80.527626,73.092045,33.3933680866,12.7208556283,3.20568,17.4668324583
 10/17  16:00:00,173.402598924,11.3111869453,6.34088136479,0.0,80.527626,73.092045,17.1090509558,11.0157139223,3.20568,2.88765703349
 10/17  17:00:00,123.886118521,7.9103403697,3.51449014122,0.0,80.527626,29.818365,18.3961567692,12.3027685537,3.20568,2.88770821548
 10/17  18:00:00,122.684609237,7.16348431487,0.237055340293,0.0,80.527626,29.818365,36.3813122481,27.4079083229,3.20568,5.76772392526
 10/17  19:00:00,127.873789185,6.86950637523,0.0,0.0,80.527626,29.818365,65.3736515812,53.5134102284,3.20568,8.65456135287
 10/17  20:00:00,127.857641999,6.81899114108,0.0,0.0,80.527626,29.818365,92.9751736389,83.9971032216,3.20568,5.77239041725
 10/17  21:00:00,55.4019699492,0.0,0.0,0.0,15.863942322,29.242365,8.97788952172,0.0,3.20568,5.77220952172
 10/17  22:00:00,55.4439293903,0.0,0.0,0.0,15.863942322,29.242365,6.09487123888,0.0,3.20568,2.88919123888
 10/17  23:00:00,56.2115013922,0.0,0.0,0.0,15.863942322,29.242365,6.09248511958,0.0,3.20568,2.88680511958
 10/17  24:00:00,55.4517113174,0.0,0.0,0.0,15.863942322,29.242365,6.08976589937,0.0,3.20568,2.88408589937
 10/18  01:00:00,55.4438790012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  02:00:00,55.4276319091,0.0,0.0,0.0,15.863942322,29.242365,6.08961032224,0.0,3.20568,2.88393032224
 10/18  03:00:00,55.4147603438,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  04:00:00,55.6207102049,0.0,0.0,0.0,15.863942322,29.242365,6.08966764284,0.0,3.20568,2.88398764284
 10/18  05:00:00,55.5990908222,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  06:00:00,64.3938488965,6.81899114108,0.0,0.0,15.863942322,29.818365,417.93893406,411.849208064,3.20568,2.8840459957
 10/18  07:00:00,127.344798197,6.81899114108,0.000700946399881,0.0,80.527626,29.818365,288.433070884,282.339738047,3.20568,2.8876528367
 10/18  08:00:00,165.381877074,6.81899114108,0.00540046816799,0.0,80.527626,75.0917375,232.233464312,199.517089246,24.0426,8.67377506544
 10/18  09:00:00,165.256309762,6.81899114108,0.00271614899745,0.0,80.527626,75.0917375,192.712921877,151.227813526,24.0426,17.4425083515
 10/18  10:00:00,168.852594613,6.8981508825,0.00400814342078,0.0,80.527626,79.0911225,134.271185132,84.7606936837,32.0568,17.4536914482
 10/18  11:00:00,170.158606976,7.59762422552,0.0,0.0,80.527626,79.0911225,78.51278084,28.959088384,32.0568,17.496892456
 10/18  12:00:00,171.233880294,8.69554200121,0.700030740452,0.0,80.527626,79.0911225,60.5174044068,5.09422480597,32.0568,23.3663796009
 10/18  13:00:00,173.938004507,10.4189444641,5.61977803631,0.0,80.527626,75.0917375,48.7684040381,9.34956843305,16.0284,23.390435605
 10/18  14:00:00,182.289770148,11.9443337572,12.404828258,0.0,80.527626,75.0917375,32.8668612689,2.29382400606,16.0284,14.5446372628
 10/18  15:00:00,186.870126343,13.5577914078,17.3707411901,0.0,80.527626,73.092045,21.6842077021,1.00955909452,3.20568,17.4689686076
 10/18  16:00:00,182.559427829,11.0653657302,15.6687744332,0.0,80.527626,73.092045,6.1329530663,0.0394957166352,3.20568,2.88777734967
 10/18  17:00:00,132.102736771,7.9012426922,11.6522071183,0.0,80.527626,29.818365,6.09325033883,0.0,3.20568,2.88757033883
 10/18  18:00:00,128.234139345,7.25499577764,5.61604728651,0.0,80.527626,29.818365,16.2886669619,7.31469266065,3.20568,5.7682943012
 10/18  19:00:00,128.640584631,6.94363091495,0.458577578131,0.0,80.527626,29.818365,31.7881281681,19.9278855759,3.20568,8.65456259223
 10/18  20:00:00,128.034917379,6.82078439663,0.0,0.0,80.527626,29.818365,56.7243037245,47.7464142497,3.20568,5.7722094748
 10/18  21:00:00,55.5732159477,0.0,0.0,0.0,15.863942322,29.242365,8.97772232932,0.0,3.20568,5.77204232932
 10/18  22:00:00,55.4511550322,0.0,0.0,0.0,15.863942322,29.242365,6.09472801615,0.0,3.20568,2.88904801615
 10/18  23:00:00,56.2259439066,0.0,0.0,0.0,15.863942322,29.242365,6.09245034273,0.0,3.20568,2.88677034273
 10/18  24:00:00,55.4866865668,0.0,0.0,0.0,15.863942322,29.242365,6.08965822035,0.0,3.20568,2.88397822035
 10/19  01:00:00,55.4789204929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  02:00:00,55.454347549,0.0,0.0,0.0,15.863942322,29.242365,6.08972262914,0.0,3.20568,2.88404262914
 10/19  03:00:00,55.4328625532,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  04:00:00,55.6291852852,0.0,0.0,0.0,15.863942322,29.242365,6.08978538362,0.0,3.20568,2.88410538362
 10/19  05:00:00,55.607155662,0.0,0.0,0.0,15.863942322,29.242365,6.08963208505,0.0,3.20568,2.88395208505
 10/19  06:00:00,64.2716229178,6.81899114108,0.0,0.0,15.863942322,29.818365,360.794024798,357.568344798,3.20568,0.02
 10/19  07:00:00,127.321073414,6.81899114108,0.000681517621329,0.0,80.527626,29.818365,277.103122966,271.009832601,3.20568,2.88761036514
 10/19  08:00:00,165.380487964,6.81899114108,0.00523022767414,0.0,80.527626,75.0917375,233.084951801,200.367142935,24.0426,8.67520886514
 10/19  09:00:00,164.998496591,6.81899114108,0.0030489801491,0.0,80.527626,75.0917375,160.037911647,118.549737959,24.0426,17.4455736874
 10/19  10:00:00,168.827941418,6.98386446725,0.0067909071214,0.0,80.527626,79.0911225,94.961838013,45.4493510301,32.0568,17.4556869829
 10/19  11:00:00,174.635346618,7.8787265569,4.14131496853,0.0,80.527626,79.0911225,53.4569666206,0.987911065275,32.0568,20.4122555554
 10/19  12:00:00,186.293458454,9.60938655029,14.6904773494,0.0,80.527626,79.0911225,52.5048624344,0.0,32.0568,20.4480624344
 10/19  13:00:00,192.044970252,11.7237974254,22.2809944533,0.0,80.527626,75.0917375,39.4266509793,0.0072746165086,16.0284,23.3909763628
 10/19  14:00:00,197.733225235,13.1866982021,26.4995330307,0.0,80.527626,75.0917375,33.4710203931,0.0,16.0284,17.4426203931
 10/19  15:00:00,200.216020332,14.7362832408,29.4507733735,0.0,80.527626,73.092045,20.6763740166,0.010306167409,3.20568,17.4603878492
 10/19  16:00:00,191.638009553,10.9642569133,24.7650548701,0.0,80.527626,73.092045,6.10616132278,0.0130431395952,3.20568,2.88743818318
 10/19  17:00:00,136.025958907,7.75011053987,15.6636580999,0.0,80.527626,29.818365,6.09318655643,0.0,3.20568,2.88750655643
 10/19  18:00:00,133.031740532,7.17873277429,9.01313689396,0.0,80.527626,29.818365,9.80157724931,0.827584026957,3.20568,5.76831322235
 10/19  19:00:00,133.30960313,6.95525999884,5.03467548156,0.0,80.527626,29.818365,14.8667827756,5.88434737466,3.20568,5.77675540098
 10/19  20:00:00,132.718114078,6.84122881879,4.5800004435,0.0,80.527626,29.818365,16.1106783678,7.1321509779,3.20568,5.77284738993
 10/19  21:00:00,55.7361878165,0.0,0.0,0.0,15.863942322,29.242365,8.97813231824,0.0,3.20568,5.77245231824
 10/19  22:00:00,55.610521721,0.0,0.0,0.0,15.863942322,29.242365,8.96340248368,0.0,3.20568,5.75772248368
 10/19  23:00:00,56.3632484613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  24:00:00,55.6110983127,0.0,0.0,0.0,15.863942322,29.242365,6.0897445199,0.0,3.20568,2.8840645199
 10/20  01:00:00,55.6134459897,0.0,0.0,0.0,15.863942322,29.242365,6.08981277599,0.0,3.20568,2.88413277599
 10/20  02:00:00,55.5774752704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  03:00:00,55.5566828751,0.0,0.0,0.0,15.863942322,29.242365,6.08966468275,0.0,3.20568,2.88398468275
 10/20  04:00:00,56.664229295,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  05:00:00,56.4882730143,0.0,0.0,0.0,15.863942322,29.242365,6.08973301209,0.0,3.20568,2.88405301209
 10/20  06:00:00,63.4759322414,6.81899114108,0.0,0.0,15.863942322,29.818365,55.9299421224,52.7042621224,3.20568,0.02
 10/20  07:00:00,126.457011746,6.81899114108,0.000934858371866,0.0,80.527626,29.818365,40.9708306305,34.8773685823,3.20568,2.88778204815
 10/20  08:00:00,166.747740301,6.82285423791,2.10224893642,0.0,80.527626,75.0917375,50.9667364658,15.3644213731,24.0426,11.5597150926
 10/20  09:00:00,170.600490595,7.12269011984,5.58455210469,0.0,80.527626,75.0917375,45.7743072665,7.19270694031,24.0426,14.5390003262
 10/20  10:00:00,180.137547036,8.2349411256,9.97182908073,0.0,80.527626,79.0911225,51.0444543088,1.52595501284,32.0568,17.461699296
 10/20  11:00:00,187.821330452,9.56937754096,15.538193912,0.0,80.527626,79.0911225,52.4808940175,0.0140969821499,32.0568,20.4099970353
 10/20  12:00:00,194.765870411,11.3581565512,21.3836894574,0.0,80.527626,79.0911225,52.505423069,0.0,32.0568,20.448623069
 10/20  13:00:00,194.308853803,13.0528310529,23.2123629158,0.0,80.527626,75.0917375,39.4320381881,0.0109049468677,16.0284,23.3927332412
 10/20  14:00:00,197.700973699,13.9468433185,25.7083516876,0.0,80.527626,75.0917375,33.4779822395,0.0,16.0284,17.4495822395
 10/20  15:00:00,199.419597453,15.20704482,28.1870207133,0.0,80.527626,73.092045,20.6840148954,0.0115003269462,3.20568,17.4668345685
 10/20  16:00:00,187.636181644,10.8965919388,20.8530284329,0.0,80.527626,73.092045,6.11798968105,0.0245771569059,3.20568,2.88773252414
 10/20  17:00:00,133.469574306,7.70999298628,13.1738066967,0.0,80.527626,29.818365,6.09348467382,0.0,3.20568,2.88780467382
 10/20  18:00:00,131.27681639,7.12028093295,7.33099821615,0.0,80.527626,29.818365,11.4893601168,2.51493541092,3.20568,5.76874470587
 10/20  19:00:00,130.575573074,6.89164297396,2.63182048896,0.0,80.527626,29.818365,20.4646080021,11.4817682538,3.20568,5.7771597483
 10/20  20:00:00,128.771794923,6.81930980445,0.926925394426,0.0,80.527626,29.818365,27.8918585293,16.0373620249,3.20568,8.64881650448
 10/20  21:00:00,55.5352725795,0.0,0.0,0.0,15.863942322,29.242365,8.9785741569,0.0,3.20568,5.7728941569
 10/20  22:00:00,55.5971288306,0.0,0.0,0.0,15.863942322,29.242365,6.09476555722,0.0,3.20568,2.88908555722
 10/20  23:00:00,56.340740788,0.0,0.0,0.0,15.863942322,29.242365,6.09273990145,0.0,3.20568,2.88705990145
 10/20  24:00:00,55.6338322364,0.0,0.0,0.0,15.863942322,29.242365,6.08965206679,0.0,3.20568,2.88397206679
 10/21  01:00:00,55.6466778918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  02:00:00,55.6481095293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  03:00:00,55.6521568676,0.0,0.0,0.0,15.863942322,29.242365,6.08824946414,0.0,3.20568,2.88256946414
 10/21  04:00:00,55.891153245,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  05:00:00,55.8676434638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  06:00:00,55.868443868,0.0,0.0,0.0,15.863942322,29.242365,6.08824207127,0.0,3.20568,2.88256207127
 10/21  07:00:00,54.3622127971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  08:00:00,47.2187331437,0.0,0.0,0.0,15.863942322,29.242365,6.08823488765,0.0,3.20568,2.88255488765
 10/21  09:00:00,47.2471792493,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  10:00:00,47.2543026372,0.0,0.0,0.0,15.863942322,29.242365,6.08970840428,0.0,3.20568,2.88402840428
 10/21  11:00:00,47.9151614792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  12:00:00,47.2289912721,0.0,0.0,0.0,15.863942322,29.242365,6.08978223129,0.0,3.20568,2.88410223129
 10/21  13:00:00,47.2711790032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  14:00:00,47.2894970874,0.0,0.0,0.0,15.863942322,29.242365,6.08823198968,0.0,3.20568,2.88255198968
 10/21  15:00:00,47.2763385703,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  16:00:00,47.0918533657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  17:00:00,47.0272886968,0.0,0.0,0.0,15.863942322,29.242365,6.08775120084,0.0,3.20568,2.88207120084
 10/21  18:00:00,51.2922712018,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  19:00:00,55.7687267366,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  20:00:00,55.7378369024,0.0,0.0,0.0,15.863942322,29.242365,6.08836191119,0.0,3.20568,2.88268191119
 10/21  21:00:00,55.6065165038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  22:00:00,55.4412490753,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  23:00:00,56.1654904565,0.0,0.0,0.0,15.863942322,29.242365,6.08835486929,0.0,3.20568,2.88267486929
 10/21  24:00:00,55.4335639164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  01:00:00,55.4344885375,0.0,0.0,0.0,15.863942322,29.242365,6.08835062125,0.0,3.20568,2.88267062125
 10/22  02:00:00,55.4324745877,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  03:00:00,55.425431932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  04:00:00,55.6299478262,0.0,0.0,0.0,15.863942322,29.242365,6.08834781624,0.0,3.20568,2.88266781624
 10/22  05:00:00,55.6067840128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  06:00:00,55.6120274943,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  07:00:00,54.1142965793,0.0,0.0,0.0,15.863942322,29.242365,6.08834533151,0.0,3.20568,2.88266533151
 10/22  08:00:00,46.9849827239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  09:00:00,47.0124811752,0.0,0.0,0.0,15.863942322,29.242365,6.08968136395,0.0,3.20568,2.88400136395
 10/22  10:00:00,47.0136932603,0.0,0.0,0.0,15.863942322,29.242365,6.08976089883,0.0,3.20568,2.88408089883
 10/22  11:00:00,47.7208234847,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  12:00:00,47.0128276768,0.0,0.0,0.0,15.863942322,29.242365,6.08984031208,0.0,3.20568,2.88416031208
 10/22  13:00:00,47.0471267974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  14:00:00,47.0538368739,0.0,0.0,0.0,15.863942322,29.242365,6.08836752623,0.0,3.20568,2.88268752623
 10/22  15:00:00,47.0396670731,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  16:00:00,46.9319174225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  17:00:00,46.9195399305,0.0,0.0,0.0,15.863942322,29.242365,6.08836543016,0.0,3.20568,2.88268543016
 10/22  18:00:00,51.2022282035,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  19:00:00,55.7014311129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  20:00:00,55.6885930138,0.0,0.0,0.0,15.863942322,29.242365,6.0883633446,0.0,3.20568,2.8826833446
 10/22  21:00:00,55.5747324836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  22:00:00,55.4210789361,0.0,0.0,0.0,15.863942322,29.242365,6.08836126593,0.0,3.20568,2.88268126593
 10/22  23:00:00,56.1428682048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  24:00:00,55.4291948386,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  01:00:00,55.4312658345,0.0,0.0,0.0,15.863942322,29.242365,6.08976837046,0.0,3.20568,2.88408837046
 10/23  02:00:00,55.4404728744,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  03:00:00,55.4470339515,0.0,0.0,0.0,15.863942322,29.242365,6.08985388708,0.0,3.20568,2.88417388708
 10/23  04:00:00,55.6676525019,0.0,0.0,0.0,15.863942322,29.242365,6.08972117077,0.0,3.20568,2.88404117077
 10/23  05:00:00,55.6624467285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  06:00:00,63.7229129675,6.81899114108,0.00527788830809,0.0,15.863942322,29.818365,274.978606561,268.888800116,3.20568,2.88412644539
 10/23  07:00:00,126.625035046,6.81899114108,0.000973742361532,0.0,80.527626,29.818365,162.597626538,156.504167121,3.20568,2.88777941709
 10/23  08:00:00,164.649557398,6.81899114108,0.00475561117031,0.0,80.527626,75.0917375,134.070028525,101.351662168,24.0426,8.67576635766
 10/23  09:00:00,164.66302985,6.81899114108,0.00303239506684,0.0,80.527626,75.0917375,131.821601252,90.3338155888,24.0426,17.4451856629
 10/23  10:00:00,168.649340343,6.81899114108,0.00178220310131,0.0,80.527626,79.0911225,120.811263526,71.296738567,32.0568,17.4577249592
 10/23  11:00:00,169.371801812,6.81937795227,0.0,0.0,80.527626,79.0911225,99.4526972438,46.978449196,32.0568,20.4174480479
 10/23  12:00:00,168.688754229,6.84248365085,0.0,0.0,80.527626,79.0911225,85.6080784362,33.1004246707,32.0568,20.4508537655
 10/23  13:00:00,164.894312484,7.02313777355,0.0,0.0,80.527626,75.0917375,71.2687546307,31.8434752047,16.0284,23.396879426
