Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/23  14:00:00,165.651674483,7.77953649117,0.0,0.0,80.527626,75.0917375,60.7903540766,27.3143448269,16.0284,17.4476092498
 10/23  15:00:00,164.500670009,8.22592781053,0.421053166063,0.0,80.527626,73.092045,45.0519845596,24.3809772308,3.20568,17.4653273287
 10/23  16:00:00,162.966405663,6.95444961121,0.280049452629,0.0,80.527626,73.092045,26.3085259235,20.2151547575,3.20568,2.88769116597
 10/23  17:00:00,119.259666018,6.81899114108,0.0,0.0,80.527626,29.818365,29.6568244673,23.5633622694,3.20568,2.88778219783
 10/23  18:00:00,123.543060926,6.81899114108,0.0,0.0,80.527626,29.818365,44.8937004361,35.9199691855,3.20568,5.76805125055
 10/23  19:00:00,128.048955051,6.81899114108,0.0,0.0,80.527626,29.818365,58.706190695,49.7240055129,3.20568,5.77650518204
 10/23  20:00:00,128.045821826,6.81899114108,0.0,0.0,80.527626,29.818365,72.5033364354,63.5246672284,3.20568,5.772989207
 10/23  21:00:00,55.6094298632,0.0,0.0,0.0,15.863942322,29.242365,11.8550045015,0.0,3.20568,8.64932450152
 10/23  22:00:00,55.4984150354,0.0,0.0,0.0,15.863942322,29.242365,6.09501830696,0.0,3.20568,2.88933830696
 10/23  23:00:00,56.2386086617,0.0,0.0,0.0,15.863942322,29.242365,6.09251722733,0.0,3.20568,2.88683722733
 10/23  24:00:00,55.5296318336,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  01:00:00,55.5303041384,0.0,0.0,0.0,15.863942322,29.242365,6.08986070539,0.0,3.20568,2.88418070539
 10/24  02:00:00,55.5227739985,0.0,0.0,0.0,15.863942322,29.242365,6.0897334013,0.0,3.20568,2.8840534013
 10/24  03:00:00,55.5203960414,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  04:00:00,56.5818664758,0.0,0.0,0.0,15.863942322,29.242365,6.08982455134,0.0,3.20568,2.88414455134
 10/24  05:00:00,56.4140307869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  06:00:00,63.5880749761,6.81899114108,0.0,0.0,15.863942322,29.818365,147.630988992,141.541292003,3.20568,2.88401698875
 10/24  07:00:00,126.508498697,6.81899114108,0.00119398383507,0.0,80.527626,29.818365,89.9271825003,83.833597088,3.20568,2.88790541236
 10/24  08:00:00,164.634508147,6.81899114108,0.00465727298323,0.0,80.527626,75.0917375,88.5051390873,55.787449316,24.0426,8.67508977127
 10/24  09:00:00,164.746124301,6.89761900911,0.00178455992089,0.0,80.527626,75.0917375,74.9343812182,33.4449162151,24.0426,17.4468650031
 10/24  10:00:00,170.764767808,7.71721592674,1.1742154076,0.0,80.527626,79.0911225,66.5649191465,17.0484672372,32.0568,17.4596519093
 10/24  11:00:00,175.537245187,8.89991914288,4.02998546357,0.0,80.527626,79.0911225,52.474196913,0.0,32.0568,20.417396913
 10/24  12:00:00,179.815481789,10.7904820395,7.10227411342,0.0,80.527626,79.0911225,52.5108167986,0.0,32.0568,20.4540167986
 10/24  13:00:00,180.843472914,12.3978890501,10.4897475604,0.0,80.527626,75.0917375,43.2664731476,3.84028778573,16.0284,23.3977853618
 10/24  14:00:00,185.287318004,13.4387606658,13.8782347407,0.0,80.527626,75.0917375,34.6036502193,1.12463066915,16.0284,17.4506195502
 10/24  15:00:00,187.693650287,14.8369996856,16.8958840682,0.0,80.527626,73.092045,22.2168370416,1.54247322748,3.20568,17.4686838141
 10/24  16:00:00,183.733365427,12.2097780321,15.6783387784,0.0,80.527626,73.092045,6.88252828126,0.789114460369,3.20568,2.88773382089
 10/24  17:00:00,130.680963689,8.19587509752,9.93413763689,0.0,80.527626,29.818365,8.9990729896,2.90556228929,3.20568,2.88783070032
 10/24  18:00:00,129.517475772,7.31262363322,5.40141788206,0.0,80.527626,29.818365,17.7950667569,8.82037677311,3.20568,5.76900998381
 10/24  19:00:00,131.003763075,7.0052069545,2.93554467485,0.0,80.527626,29.818365,24.9740172695,13.1125106464,3.20568,8.65582662314
 10/24  20:00:00,130.812578068,6.85765744949,2.89460014896,0.0,80.527626,29.818365,22.2610726587,13.2826619259,3.20568,5.77273073279
 10/24  21:00:00,55.5440793029,0.0,0.0,0.0,15.863942322,29.242365,8.97840635185,0.0,3.20568,5.77272635185
 10/24  22:00:00,55.584032993,0.0,0.0,0.0,15.863942322,29.242365,6.09505657455,0.0,3.20568,2.88937657455
 10/24  23:00:00,56.3249169181,0.0,0.0,0.0,15.863942322,29.242365,6.09266524925,0.0,3.20568,2.88698524925
 10/24  24:00:00,55.6149413562,0.0,0.0,0.0,15.863942322,29.242365,6.08971317745,0.0,3.20568,2.88403317745
 10/25  01:00:00,55.5794112252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  02:00:00,55.5411041232,0.0,0.0,0.0,15.863942322,29.242365,6.08981239529,0.0,3.20568,2.88413239529
 10/25  03:00:00,55.5205158224,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  04:00:00,55.7216427964,0.0,0.0,0.0,15.863942322,29.242365,6.08969025233,0.0,3.20568,2.88401025233
 10/25  05:00:00,55.6915552127,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  06:00:00,63.3019802852,6.81899114108,0.0,0.0,15.863942322,29.818365,229.444113143,223.354236459,3.20568,2.88419668424
 10/25  07:00:00,126.623472192,6.81899114108,0.000943009909749,0.0,80.527626,29.818365,177.187865513,171.094542124,3.20568,2.8876433892
 10/25  08:00:00,164.737069982,6.81899114108,0.00682136927434,0.0,80.527626,75.0917375,153.868822661,121.14985145,24.0426,8.67637121084
 10/25  09:00:00,164.815771504,6.95031745974,0.00157641169733,0.0,80.527626,75.0917375,105.138342631,63.6445765348,24.0426,17.4511660959
 10/25  10:00:00,171.690145925,7.80876737146,2.00394942305,0.0,80.527626,79.0911225,67.9401487857,18.4203687027,32.0568,17.462980083
 10/25  11:00:00,177.313639638,8.78600734406,5.89690252553,0.0,80.527626,79.0911225,52.4749908722,0.0,32.0568,20.4181908722
 10/25  12:00:00,180.08324523,10.9301826407,7.22698381851,0.0,80.527626,79.0911225,55.4310102381,0.0,32.0568,23.3742102381
 10/25  13:00:00,180.008972092,12.2939936702,9.76484057975,0.0,80.527626,75.0917375,40.4604026981,3.95437002299,16.0284,20.4776326751
 10/25  14:00:00,183.543207371,13.2806059764,12.3037759721,0.0,80.527626,75.0917375,35.6350225125,2.15032142856,16.0284,17.456301084
 10/25  15:00:00,183.551504235,14.059639581,13.5573486662,0.0,80.527626,73.092045,25.1267188018,4.44634843973,3.20568,17.4746903621
 10/25  16:00:00,174.843749854,9.83988225048,9.19801391368,0.0,80.527626,73.092045,11.7138318799,5.62023333097,3.20568,2.88791854891
 10/25  17:00:00,124.368852577,7.32471751805,4.54518859562,0.0,80.527626,29.818365,18.5694902752,9.60833364018,3.20568,5.75547663499
 10/25  18:00:00,126.440566404,6.99469054201,1.27007645439,0.0,80.527626,29.818365,22.3845444218,16.2842560202,3.20568,2.8946084016
 10/25  19:00:00,128.073683561,6.83511182294,0.0,0.0,80.527626,29.818365,36.0175855053,24.1552115392,3.20568,8.6566939661
 10/25  20:00:00,128.039293783,6.81899114108,0.0,0.0,80.527626,29.818365,36.9277309869,27.9491409263,3.20568,5.77291006058
 10/25  21:00:00,55.6437602354,0.0,0.0,0.0,15.863942322,29.242365,8.97861099777,0.0,3.20568,5.77293099777
 10/25  22:00:00,55.5231635616,0.0,0.0,0.0,15.863942322,29.242365,8.04889069002,0.0,3.20568,4.84321069002
 10/25  23:00:00,56.2644611375,0.0,0.0,0.0,15.863942322,29.242365,4.1396918103,0.0,3.20568,0.934011810304
 10/25  24:00:00,55.5350714314,0.0,0.0,0.0,15.863942322,29.242365,6.08977145817,0.0,3.20568,2.88409145817
 10/26  01:00:00,55.5150173512,0.0,0.0,0.0,15.863942322,29.242365,6.08987415313,0.0,3.20568,2.88419415313
 10/26  02:00:00,55.5034491031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  03:00:00,55.4869295415,0.0,0.0,0.0,15.863942322,29.242365,6.08975731304,0.0,3.20568,2.88407731304
 10/26  04:00:00,55.6842942621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  05:00:00,55.6487886087,0.0,0.0,0.0,15.863942322,29.242365,6.08986003162,0.0,3.20568,2.88418003162
 10/26  06:00:00,63.6564387101,6.81899114108,0.0,0.0,15.863942322,29.818365,284.543158059,281.317478059,3.20568,0.02
 10/26  07:00:00,128.199515657,6.81899114108,0.000954583690569,0.0,80.527626,29.818365,194.019203826,187.925719548,3.20568,2.8878042776
 10/26  08:00:00,164.935982423,6.81899114108,0.00369201172904,0.0,80.527626,75.0917375,198.001633907,162.396852388,24.0426,11.5621815192
 10/26  09:00:00,164.826405183,6.81899114108,0.00342906417015,0.0,80.527626,75.0917375,151.57708767,110.090739405,24.0426,17.4437482652
 10/26  10:00:00,168.986122502,7.08547161136,0.00435964919114,0.0,80.527626,79.0911225,121.981748906,72.467941054,32.0568,17.4570078519
 10/26  11:00:00,170.466152323,7.88145121701,0.0,0.0,80.527626,79.0911225,86.0054752042,36.0631775574,32.0568,17.8854976468
 10/26  12:00:00,170.995056787,9.10670185222,0.033202059697,0.0,80.527626,79.0911225,67.8391132528,12.7901192051,32.0568,22.9921940477
 10/26  13:00:00,171.959172232,11.0092442395,3.05576868681,0.0,80.527626,75.0917375,53.1692909359,13.7404797338,16.0284,23.4004112021
 10/26  14:00:00,177.310714857,12.1626861904,7.22678707379,0.0,80.527626,75.0917375,42.5909931083,9.11239926351,16.0284,17.4501938448
 10/26  15:00:00,178.910875067,13.3260771988,9.67210207266,0.0,80.527626,73.092045,30.0895073766,9.41500986398,3.20568,17.4688175127
 10/26  16:00:00,175.734434213,10.4350823665,9.49490729501,0.0,80.527626,73.092045,12.6340578012,6.54079804903,3.20568,2.88757975216
 10/26  17:00:00,126.255235434,7.51664114565,6.22574947027,0.0,80.527626,29.818365,13.2006384312,7.10726931496,3.20568,2.88768911619
 10/26  18:00:00,127.818806815,7.05111571039,2.57707966677,0.0,80.527626,29.818365,22.8005369364,13.8260169916,3.20568,5.76883994482
 10/26  19:00:00,128.083617802,6.85172796871,0.0,0.0,80.527626,29.818365,38.4679516066,29.4847033251,3.20568,5.77756828153
 10/26  20:00:00,128.040218489,6.81899114108,0.0,0.0,80.527626,29.818365,64.4501621123,52.5948849359,3.20568,8.64959717641
 10/26  21:00:00,55.594750963,0.0,0.0,0.0,15.863942322,29.242365,8.97929388393,0.0,3.20568,5.77361388393
 10/26  22:00:00,55.4722471959,0.0,0.0,0.0,15.863942322,29.242365,6.0950523962,0.0,3.20568,2.8893723962
 10/26  23:00:00,56.2251200957,0.0,0.0,0.0,15.863942322,29.242365,6.09265980924,0.0,3.20568,2.88697980924
 10/26  24:00:00,55.4734526068,0.0,0.0,0.0,15.863942322,29.242365,6.08970238839,0.0,3.20568,2.88402238839
 10/27  01:00:00,55.4707550807,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  02:00:00,55.4509548368,0.0,0.0,0.0,15.863942322,29.242365,6.08981336419,0.0,3.20568,2.88413336419
 10/27  03:00:00,55.4373857909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  04:00:00,56.4905740136,0.0,0.0,0.0,15.863942322,29.242365,6.08970185846,0.0,3.20568,2.88402185846
 10/27  05:00:00,56.304442537,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  06:00:00,64.6046295551,6.81899114108,0.0,0.0,15.863942322,29.818365,377.515968384,371.426067945,3.20568,2.88422043874
 10/27  07:00:00,128.748243985,6.81899114108,0.00080191570785,0.0,80.527626,29.818365,265.714966687,259.621587845,3.20568,2.88769884166
 10/27  08:00:00,165.346041933,6.81899114108,0.00622642306252,0.0,80.527626,75.0917375,215.706128769,182.986530086,24.0426,8.67699868324
 10/27  09:00:00,164.927730796,6.81899114108,0.00128392647899,0.0,80.527626,75.0917375,157.235846056,115.739885569,24.0426,17.4533604878
 10/27  10:00:00,168.874668735,6.99455483681,0.0043434443758,0.0,80.527626,79.0911225,116.35531683,66.8327971897,32.0568,17.4657196399
 10/27  11:00:00,170.545248025,7.82403300395,0.161707446677,0.0,80.527626,79.0911225,67.657334264,15.1818357105,32.0568,20.4186985535
 10/27  12:00:00,177.263974,9.34759475779,6.01923710626,0.0,80.527626,79.0911225,55.6185367629,0.18235346945,32.0568,23.3793832935
 10/27  13:00:00,183.900750285,11.2198639222,14.7045058069,0.0,80.527626,75.0917375,39.4557392658,0.0231967066391,16.0284,23.4041425591
 10/27  14:00:00,194.406903057,12.8774179386,23.5077930861,0.0,80.527626,75.0917375,30.5730514611,0.0,16.0284,14.5446514611
 10/27  15:00:00,202.789267602,14.7813624453,31.9631564732,0.0,80.527626,73.092045,23.5833383388,0.0,3.20568,20.3776583388
 10/27  16:00:00,197.006770874,12.421737909,28.6578851556,0.0,80.527626,73.092045,6.10822969671,0.0147831104222,3.20568,2.88776658629
 10/27  17:00:00,137.859940843,8.50896865517,16.7393781451,0.0,80.527626,29.818365,6.09356492368,0.0,3.20568,2.88788492368
 10/27  18:00:00,134.780799175,7.43361729228,9.07618500996,0.0,80.527626,29.818365,10.252395735,1.27756948512,3.20568,5.76914624986
 10/27  19:00:00,133.025255356,7.06096504024,4.88391872664,0.0,80.527626,29.818365,16.5163151994,7.53322702287,3.20568,5.77740817649
 10/27  20:00:00,132.198439955,6.89522618113,4.23309479786,0.0,80.527626,29.818365,18.2430649644,9.2645174315,3.20568,5.77286753288
 10/27  21:00:00,55.569646821,0.0,0.0,0.0,15.863942322,29.242365,11.8547775613,0.0,3.20568,8.6490975613
 10/27  22:00:00,55.6128388152,0.0,0.0,0.0,15.863942322,29.242365,6.09498868513,0.0,3.20568,2.88930868513
 10/27  23:00:00,56.3724591225,0.0,0.0,0.0,15.863942322,29.242365,6.09285316123,0.0,3.20568,2.88717316123
 10/27  24:00:00,55.5897222658,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  01:00:00,55.6121705774,0.0,0.0,0.0,15.863942322,29.242365,6.08839205836,0.0,3.20568,2.88271205836
 10/28  02:00:00,55.6632063718,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  03:00:00,55.6592983943,0.0,0.0,0.0,15.863942322,29.242365,6.08827348772,0.0,3.20568,2.88259348772
 10/28  04:00:00,55.8856502516,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  05:00:00,55.8352279654,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  06:00:00,55.7948121605,0.0,0.0,0.0,15.863942322,29.242365,6.08830147944,0.0,3.20568,2.88262147944
 10/28  07:00:00,55.6876114207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  08:00:00,47.1308093497,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  09:00:00,47.2007014497,0.0,0.0,0.0,15.863942322,29.242365,6.08990560964,0.0,3.20568,2.88422560964
 10/28  10:00:00,47.2189285756,0.0,0.0,0.0,15.863942322,29.242365,6.08979923551,0.0,3.20568,2.88411923551
 10/28  11:00:00,47.897037884,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  12:00:00,47.2094383591,0.0,0.0,0.0,15.863942322,29.242365,6.08991357466,0.0,3.20568,2.88423357466
 10/28  13:00:00,47.2494126031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  14:00:00,47.2631344262,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  15:00:00,47.7337766082,0.173675417078,0.311607477487,0.0,15.863942322,29.242365,6.08829459264,0.0,3.20568,2.88261459264
 10/28  16:00:00,48.2655583369,0.422855001891,0.705494755809,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  17:00:00,47.1131389359,0.0,0.0,0.0,15.863942322,29.242365,6.08832298181,0.0,3.20568,2.88264298181
 10/28  18:00:00,52.7899662344,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  19:00:00,55.8289388999,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  20:00:00,55.7953093551,0.0,0.0,0.0,15.863942322,29.242365,6.0883513648,0.0,3.20568,2.8826713648
 10/28  21:00:00,55.6581043595,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  22:00:00,55.4865217815,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  23:00:00,56.1907814957,0.0,0.0,0.0,15.863942322,29.242365,6.08837972186,0.0,3.20568,2.88269972186
 10/28  24:00:00,55.4484114868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  01:00:00,55.4300549912,0.0,0.0,0.0,15.863942322,29.242365,6.08841093094,0.0,3.20568,2.88273093094
 10/29  02:00:00,55.4137831497,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  03:00:00,55.4037108245,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  04:00:00,55.6091024712,0.0,0.0,0.0,15.863942322,29.242365,6.08829724522,0.0,3.20568,2.88261724522
 10/29  05:00:00,55.5882672893,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  06:00:00,55.5963705738,0.0,0.0,0.0,15.863942322,29.242365,6.08833040893,0.0,3.20568,2.88265040893
 10/29  07:00:00,55.5279353914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  08:00:00,46.9565089503,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  09:00:00,46.983082975,0.0,0.0,0.0,15.863942322,29.242365,6.0898785641,0.0,3.20568,2.8841985641
 10/29  10:00:00,47.0111287448,0.0,0.0,0.0,15.863942322,29.242365,6.08977756127,0.0,3.20568,2.88409756127
 10/29  11:00:00,47.7356124707,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  12:00:00,47.0476908076,0.0,0.0,0.0,15.863942322,29.242365,6.08989784865,0.0,3.20568,2.88421784865
 10/29  13:00:00,47.1171142283,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  14:00:00,47.1647947494,0.0,0.0,0.0,15.863942322,29.242365,6.08836202151,0.0,3.20568,2.88268202151
 10/29  15:00:00,47.184460049,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  16:00:00,47.1055248212,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  17:00:00,47.0973820892,0.0,0.0,0.0,15.863942322,29.242365,6.08839556357,0.0,3.20568,2.88271556357
 10/29  18:00:00,52.7544282772,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  19:00:00,55.7811346921,0.0,0.0,0.0,15.863942322,29.242365,6.08828259854,0.0,3.20568,2.88260259854
 10/29  20:00:00,55.7444391988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  21:00:00,55.6205848359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  22:00:00,55.4601334389,0.0,0.0,0.0,15.863942322,29.242365,6.08831624258,0.0,3.20568,2.88263624258
 10/29  23:00:00,56.1709912109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  24:00:00,55.4463222519,0.0,0.0,0.0,15.863942322,29.242365,6.0883498405,0.0,3.20568,2.8826698405
 10/30  01:00:00,55.4170439662,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  02:00:00,55.3912456754,0.0,0.0,0.0,15.863942322,29.242365,6.08991190594,0.0,3.20568,2.88423190594
 10/30  03:00:00,55.3851111959,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  04:00:00,55.5973898815,0.0,0.0,0.0,15.863942322,29.242365,6.08981650058,0.0,3.20568,2.88413650058
 10/30  05:00:00,55.575705523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  06:00:00,64.690382757,6.81899114108,0.00227468648394,0.0,15.863942322,29.818365,398.558678893,392.468778449,3.20568,2.88422044365
 10/30  07:00:00,128.838497259,6.81899114108,0.0,0.0,80.527626,29.818365,292.635678841,286.542340479,3.20568,2.88765836234
 10/30  08:00:00,165.380179585,6.81899114108,0.00561004333788,0.0,80.527626,75.0917375,232.510576561,199.790511059,24.0426,8.67746550228
 10/30  09:00:00,164.954284814,6.81899114108,0.0030396824296,0.0,80.527626,75.0917375,163.851969169,122.353447748,24.0426,17.4559214203
 10/30  10:00:00,168.748033914,6.88344109671,0.00433206801349,0.0,80.527626,79.0911225,115.291124798,65.7651831228,32.0568,17.4691416748
 10/30  11:00:00,170.088641765,7.54180151603,0.0,0.0,80.527626,79.0911225,70.0753608425,17.5957789188,32.0568,20.4227819237
 10/30  12:00:00,173.050152458,8.32131913427,2.8677414305,0.0,80.527626,79.0911225,57.1776296278,1.7395231434,32.0568,23.3813064844
 10/30  13:00:00,170.386199323,8.25515744439,4.23077083891,0.0,80.527626,75.0917375,48.6729156783,9.23855536069,16.0284,23.4059603176
 10/30  14:00:00,169.120570719,8.497526719,2.74394834693,0.0,80.527626,75.0917375,46.1638269435,12.6820208834,16.0284,17.4534060601
 10/30  15:00:00,165.338011938,8.68561140893,0.816228855874,0.0,80.527626,73.092045,41.1123666596,20.4334149608,3.20568,17.4732716988
 10/30  16:00:00,162.750288467,7.04254187934,0.0,0.0,80.527626,73.092045,28.0991717777,22.0055676087,3.20568,2.88792416901
 10/30  17:00:00,119.239445631,6.81899114108,0.0,0.0,80.527626,29.818365,33.4596403014,27.3661006463,3.20568,2.88785965509
 10/30  18:00:00,124.957032098,6.81899114108,0.0,0.0,80.527626,29.818365,49.7766984341,40.8019478991,3.20568,5.76907053495
 10/30  19:00:00,128.034041595,6.81899114108,0.0,0.0,80.527626,29.818365,61.6581921265,49.7959461308,3.20568,8.65656599569
 10/30  20:00:00,128.027764892,6.81899114108,0.0,0.0,80.527626,29.818365,68.9092643776,59.9295834205,3.20568,5.77400095708
 10/30  21:00:00,55.57345666,0.0,0.0,0.0,15.863942322,29.242365,8.97895496782,0.0,3.20568,5.77327496782
 10/30  22:00:00,55.4586279247,0.0,0.0,0.0,15.863942322,29.242365,6.09521417914,0.0,3.20568,2.88953417914
 10/30  23:00:00,56.2167003598,0.0,0.0,0.0,15.863942322,29.242365,6.09293057514,0.0,3.20568,2.88725057514
 10/30  24:00:00,55.4700008557,0.0,0.0,0.0,15.863942322,29.242365,6.08989003014,0.0,3.20568,2.88421003014
 10/31  01:00:00,55.4647173166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  02:00:00,55.4588971777,0.0,0.0,0.0,15.863942322,29.242365,6.08980114347,0.0,3.20568,2.88412114347
 10/31  03:00:00,55.4495104433,0.0,0.0,0.0,15.863942322,29.242365,6.08993367053,0.0,3.20568,2.88425367053
 10/31  04:00:00,56.4968881537,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  05:00:00,56.3239252435,0.0,0.0,0.0,15.863942322,29.242365,6.08984359416,0.0,3.20568,2.88416359416
 10/31  06:00:00,64.2849199324,6.81899114108,0.0,0.0,15.863942322,29.818365,344.902189766,341.676509766,3.20568,0.02
 10/31  07:00:00,128.660477952,6.81899114108,0.00074875544497,0.0,80.527626,29.818365,265.197683215,259.103949362,3.20568,2.88805385312
 10/31  08:00:00,165.354043313,6.81899114108,0.00556234508785,0.0,80.527626,75.0917375,220.493934676,184.888655975,24.0426,11.5626787007
 10/31  09:00:00,165.147770578,6.81899114108,0.00275322728635,0.0,80.527626,75.0917375,181.192589353,139.702504688,24.0426,17.4474846646
 10/31  10:00:00,169.152150698,6.99988611516,0.0015619980371,0.0,80.527626,79.0911225,172.652549456,123.133611174,32.0568,17.4621382819
 10/31  11:00:00,170.579151681,7.74760403079,0.0,0.0,80.527626,79.0911225,151.837669629,99.3573505992,32.0568,20.4235190294
 10/31  12:00:00,170.642883354,8.63694945057,0.0,0.0,80.527626,79.0911225,139.218725893,86.7016202809,32.0568,20.4603056119
 10/31  13:00:00,167.603548401,9.613349326,0.0,0.0,80.527626,75.0917375,136.443589364,97.0075056227,16.0284,23.4076837418
 10/31  14:00:00,168.04796814,10.0868486254,0.0,0.0,80.527626,75.0917375,126.347432021,92.8579056218,16.0284,17.461126399
 10/31  15:00:00,166.78470674,10.8494840967,0.0,0.0,80.527626,73.092045,124.337727293,100.742735787,3.20568,20.3893115058
 10/31  16:00:00,163.950109082,8.16745225056,0.0,0.0,80.527626,73.092045,97.0027302399,90.9090753397,3.20568,2.8879749002
 10/31  17:00:00,119.39426039,6.91081865796,0.0,0.0,80.527626,29.818365,101.85657344,95.7631839079,3.20568,2.88770953202
 10/31  18:00:00,125.175603416,6.81899114108,0.0,0.0,80.527626,29.818365,152.119388216,143.144681311,3.20568,5.76902690537
 10/31  19:00:00,128.162829359,6.81899114108,0.0,0.0,80.527626,29.818365,158.100369053,149.116216651,3.20568,5.77847240255
 10/31  20:00:00,128.163217748,6.81899114108,0.0,0.0,80.527626,29.818365,148.18927214,139.210586805,3.20568,5.7730053352
 10/31  21:00:00,55.341288264,0.0,0.0,0.0,15.863942322,29.242365,11.8565725342,0.0,3.20568,8.65089253419
 10/31  22:00:00,55.393868265,0.0,0.0,0.0,15.863942322,29.242365,6.09508852413,0.0,3.20568,2.88940852413
 10/31  23:00:00,56.1899349907,0.0,0.0,0.0,15.863942322,29.242365,6.09295258441,0.0,3.20568,2.88727258441
 10/31  24:00:00,55.451066969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  01:00:00,55.4663292222,0.0,0.0,0.0,15.863942322,29.242365,6.08990695783,0.0,3.20568,2.88422695783
 11/01  02:00:00,55.4729053784,0.0,0.0,0.0,15.863942322,29.242365,6.08982263517,0.0,3.20568,2.88414263517
 11/01  03:00:00,55.4799900227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  04:00:00,55.7022529459,0.0,0.0,0.0,15.863942322,29.242365,6.08973818959,0.0,3.20568,2.88405818959
 11/01  05:00:00,55.6907850449,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  06:00:00,63.3578313638,6.81899114108,0.0030297411818,0.0,15.863942322,29.818365,133.508649993,127.418773362,3.20568,2.88419663112
 11/01  07:00:00,127.961595311,6.81899114108,0.00143062563445,0.0,80.527626,29.818365,82.8139350803,76.7204430513,3.20568,2.88781202901
 11/01  08:00:00,164.641506577,6.81899114108,0.00509923457757,0.0,80.527626,75.0917375,75.3493459294,42.6292323067,24.0426,8.67751362273
 11/01  09:00:00,164.671539842,6.81899114108,0.00387847525533,0.0,80.527626,75.0917375,84.7884936193,43.2897070719,24.0426,17.4561865474
 11/01  10:00:00,168.695059536,6.83062989513,0.00259887568079,0.0,80.527626,79.0911225,85.7889722492,36.2621430216,32.0568,17.4700292276
 11/01  11:00:00,169.789741384,6.89111228127,0.322153417001,0.0,80.527626,79.0911225,60.7515675061,8.26890086417,32.0568,20.4258666419
 11/01  12:00:00,170.306539779,7.2954739663,1.13128251155,0.0,80.527626,79.0911225,59.0685911016,3.6272522006,32.0568,23.384538901
 11/01  13:00:00,168.757379268,7.88010107123,2.96586524167,0.0,80.527626,75.0917375,54.2304465596,14.7929725512,16.0284,23.4090740083
 11/01  14:00:00,171.082595181,8.6087861118,4.55252452839,0.0,80.527626,75.0917375,45.7290409014,12.2440705146,16.0284,17.4565703868
 11/01  15:00:00,171.190557301,8.93599908784,6.3471311139,0.0,80.527626,73.092045,33.4263722076,12.7435845532,3.20568,17.4771076544
 11/01  16:00:00,167.647013295,7.13193783702,4.72501300106,0.0,80.527626,73.092045,18.616116106,12.5225018162,3.20568,2.88793428982
 11/01  17:00:00,122.609520296,6.81899114108,3.29461818563,0.0,80.527626,29.818365,20.4280324453,14.3342733637,3.20568,2.88807908153
 11/01  18:00:00,128.132774058,6.81899114108,1.68966841983,0.0,80.527626,29.818365,26.1705752144,17.195605407,3.20568,5.7692898074
 11/01  19:00:00,128.95493524,6.81899114108,0.868441226099,0.0,80.527626,29.818365,30.6870981026,18.8241839044,3.20568,8.65723419816
 11/01  20:00:00,128.120269245,6.81899114108,0.0599198877373,0.0,80.527626,29.818365,34.1787450363,25.199665446,3.20568,5.77339959026
 11/01  21:00:00,55.6653177519,0.0,0.0,0.0,15.863942322,29.242365,8.97928020944,0.0,3.20568,5.77360020944
 11/01  22:00:00,55.5275209205,0.0,0.0,0.0,15.863942322,29.242365,8.96405130667,0.0,3.20568,5.75837130667
 11/01  23:00:00,56.2515802488,0.0,0.0,0.0,15.863942322,29.242365,6.09267449496,0.0,3.20568,2.88699449496
 11/01  24:00:00,55.5350245837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  01:00:00,55.5240216965,0.0,0.0,0.0,15.863942322,29.242365,6.08992434634,0.0,3.20568,2.88424434634
 11/02  02:00:00,55.5128898923,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  03:00:00,55.5056816183,0.0,0.0,0.0,15.863942322,29.242365,6.08984541009,0.0,3.20568,2.88416541009
 11/02  04:00:00,55.7186684253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  05:00:00,55.7070226783,0.0,0.0,0.0,15.863942322,29.242365,6.08976638814,0.0,3.20568,2.88408638814
 11/02  06:00:00,63.2685320105,6.81899114108,0.0,0.0,15.863942322,29.818365,165.760450842,159.67054002,3.20568,2.88423082223
 11/02  07:00:00,127.969626968,6.81899114108,0.00135136246043,0.0,80.527626,29.818365,107.866661898,101.772965772,3.20568,2.88801612667
 11/02  08:00:00,164.667112651,6.81899114108,0.00515323254943,0.0,80.527626,75.0917375,112.130089887,79.4083231806,24.0426,8.67916670665
 11/02  09:00:00,164.689154516,6.82243168481,0.00414429666668,0.0,80.527626,75.0917375,109.160425532,67.6645971534,24.0426,17.4532283789
 11/02  10:00:00,168.722412385,6.85464408433,0.00254463916483,0.0,80.527626,79.0911225,103.366850373,53.8414435676,32.0568,17.4686068054
 11/02  11:00:00,169.61861348,7.04118772031,0.0,0.0,80.527626,79.0911225,77.7505369199,25.2675096619,32.0568,20.4262272579
 11/02  12:00:00,169.400966159,7.52495949418,0.0,0.0,80.527626,79.0911225,66.6357933416,11.1905875525,32.0568,23.3884057891
 11/02  13:00:00,165.930084533,8.03083274049,0.0,0.0,80.527626,75.0917375,59.6204330993,20.176752344,16.0284,23.4152807553
 11/02  14:00:00,167.170010215,8.32799176973,0.936888903731,0.0,80.527626,75.0917375,51.7816959152,18.2981863181,16.0284,17.4551095971
 11/02  15:00:00,166.232700373,8.57713247906,1.76888673531,0.0,80.527626,73.092045,40.72499754,20.0434351145,3.20568,17.4758824254
 11/02  16:00:00,162.762524938,6.93507053462,0.0737178300908,0.0,80.527626,73.092045,30.5123686573,24.4186249639,3.20568,2.88806369343
 11/02  17:00:00,119.286943303,6.81899114108,0.0,0.0,80.527626,29.818365,40.1965020375,34.1030160933,3.20568,2.88780594418
 11/02  18:00:00,126.432564962,6.81899114108,0.0,0.0,80.527626,29.818365,50.9581793466,41.9836959252,3.20568,5.76880342139
 11/02  19:00:00,128.075869131,6.81899114108,0.0,0.0,80.527626,29.818365,63.1509968014,51.2877486768,3.20568,8.65756812456
 11/02  20:00:00,128.063606201,6.81899114108,0.0,0.0,80.527626,29.818365,69.1872224491,60.2076834943,3.20568,5.77385895477
 11/02  21:00:00,55.6296204518,0.0,0.0,0.0,15.863942322,29.242365,8.97976045827,0.0,3.20568,5.77408045827
 11/02  22:00:00,55.5095317654,0.0,0.0,0.0,15.863942322,29.242365,6.09509073314,0.0,3.20568,2.88941073314
 11/02  23:00:00,56.2444340739,0.0,0.0,0.0,15.863942322,29.242365,6.09292056484,0.0,3.20568,2.88724056484
 11/02  24:00:00,55.5292457444,0.0,0.0,0.0,15.863942322,29.242365,6.08979960204,0.0,3.20568,2.88411960204
 11/03  01:00:00,55.5234506817,0.0,0.0,0.0,15.863942322,29.242365,6.08995009973,0.0,3.20568,2.88427009973
 11/03  02:00:00,55.5187222324,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  03:00:00,55.5145191849,0.0,0.0,0.0,15.863942322,29.242365,6.08987663823,0.0,3.20568,2.88419663823
 11/03  04:00:00,56.5723546636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  05:00:00,56.4000922696,0.0,0.0,0.0,15.863942322,29.242365,6.08980309541,0.0,3.20568,2.88412309541
 11/03  06:00:00,63.6487593211,6.81899114108,0.0,0.0,15.863942322,29.818365,190.993642964,187.767962964,3.20568,0.02
 11/03  07:00:00,127.982274351,6.81899114108,0.00134485767034,0.0,80.527626,29.818365,125.342567009,116.38093656,3.20568,5.75595044922
 11/03  08:00:00,166.101093339,6.81899114108,0.00502664557866,0.0,80.527626,75.0917375,120.19571656,87.4742668684,24.0426,8.67884969201
 11/03  09:00:00,164.694237163,6.82006380015,0.00380383869327,0.0,80.527626,75.0917375,121.714373873,80.2186196457,24.0426,17.4531542273
 11/03  10:00:00,168.721589315,6.84823298364,0.00243526210101,0.0,80.527626,79.0911225,117.866599103,68.3410029581,32.0568,17.4687961453
 11/03  11:00:00,169.475130398,6.89989906025,0.0,0.0,80.527626,79.0911225,95.5559292558,43.0721977036,32.0568,20.4269315522
 11/03  12:00:00,169.149590133,7.28279469526,0.0,0.0,80.527626,79.0911225,86.5735257861,31.1269821361,32.0568,23.38974365
 11/03  13:00:00,165.631727209,7.74161714402,0.0,0.0,80.527626,75.0917375,79.6427883007,40.1972445874,16.0284,23.4171437133
 11/03  14:00:00,165.967696761,8.07462324331,0.0,0.0,80.527626,75.0917375,79.8347321794,46.3498864171,16.0284,17.4564457623
 11/03  15:00:00,164.199248967,8.32359837953,0.0,0.0,80.527626,73.092045,80.6810617261,59.9978065674,3.20568,17.4775751586
 11/03  16:00:00,162.590432223,6.85240686973,0.0,0.0,80.527626,73.092045,51.8545303224,45.7608165243,3.20568,2.88803379812
 11/03  17:00:00,119.271489725,6.81899114108,0.0,0.0,80.527626,29.818365,49.5379500101,43.4442857204,3.20568,2.88798428973
 11/03  18:00:00,126.417869827,6.81899114108,0.0,0.0,80.527626,29.818365,58.1210747469,49.1461782136,3.20568,5.76921653332
 11/03  19:00:00,127.848986566,6.81899114108,0.0,0.0,80.527626,29.818365,65.5025445741,53.6395661409,3.20568,8.65729843329
 11/03  20:00:00,127.849439383,6.81899114108,0.0,0.0,80.527626,29.818365,67.7575092549,58.7783485094,3.20568,5.77348074543
 11/03  21:00:00,55.4641207583,0.0,0.0,0.0,15.863942322,29.242365,8.9794140694,0.0,3.20568,5.7737340694
 11/03  22:00:00,55.5013398261,0.0,0.0,0.0,15.863942322,29.242365,8.96462615593,0.0,3.20568,5.75894615593
 11/03  23:00:00,56.2403949879,0.0,0.0,0.0,15.863942322,29.242365,6.0927277067,0.0,3.20568,2.8870477067
 11/03  24:00:00,55.5228539453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  01:00:00,55.51555096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  02:00:00,55.5102457794,0.0,0.0,0.0,15.863942322,29.242365,6.08843468045,0.0,3.20568,2.88275468045
 11/04  03:00:00,55.5059432239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  04:00:00,55.7132473834,0.0,0.0,0.0,15.863942322,29.242365,6.08835055881,0.0,3.20568,2.88267055881
 11/04  05:00:00,55.6936374345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  06:00:00,55.7078943806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  07:00:00,55.6423368875,0.0,0.0,0.0,15.863942322,29.242365,6.08841524625,0.0,3.20568,2.88273524625
 11/04  08:00:00,48.4918144163,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  09:00:00,47.0780525388,0.0,0.0,0.0,15.863942322,29.242365,6.08994406087,0.0,3.20568,2.88426406087
 11/04  10:00:00,47.0729100043,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  11:00:00,47.7621789998,0.0,0.0,0.0,15.863942322,29.242365,6.08987587334,0.0,3.20568,2.88419587334
 11/04  12:00:00,47.0923964845,0.0,0.0,0.0,15.863942322,29.242365,6.08980769596,0.0,3.20568,2.88412769596
 11/04  13:00:00,47.153107202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  14:00:00,47.1765821644,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  15:00:00,47.1746900546,0.0,0.0,0.0,15.863942322,29.242365,6.08841488214,0.0,3.20568,2.88273488214
 11/04  16:00:00,47.0851456125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  17:00:00,47.0669917237,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  18:00:00,54.162715251,0.0,0.0,0.0,15.863942322,29.242365,6.08833147315,0.0,3.20568,2.88265147315
 11/04  19:00:00,55.7765316087,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  20:00:00,55.7471012789,0.0,0.0,0.0,15.863942322,29.242365,6.08839663438,0.0,3.20568,2.88271663438
 11/04  21:00:00,55.6110586203,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  22:00:00,55.4431284146,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  23:00:00,56.1521198758,0.0,0.0,0.0,15.863942322,29.242365,6.08831320964,0.0,3.20568,2.88263320964
 11/04  24:00:00,55.404770498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  01:00:00,55.391372389,0.0,0.0,0.0,15.863942322,29.242365,6.08838160391,0.0,3.20568,2.88270160391
 11/05  02:00:00,55.3839932389,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  03:00:00,55.3781648958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  04:00:00,55.5870503061,0.0,0.0,0.0,15.863942322,29.242365,6.08845124279,0.0,3.20568,2.88277124279
 11/05  05:00:00,55.5684301694,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  06:00:00,55.5781626986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  07:00:00,55.5113098485,0.0,0.0,0.0,15.863942322,29.242365,6.08837238433,0.0,3.20568,2.88269238433
 11/05  08:00:00,48.3628642729,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  09:00:00,46.9471828957,0.0,0.0,0.0,15.863942322,29.242365,6.08984171012,0.0,3.20568,2.88416171012
 11/05  10:00:00,46.9719267766,0.0,0.0,0.0,15.863942322,29.242365,6.08936913618,0.0,3.20568,2.88368913618
 11/05  11:00:00,47.7157645422,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  12:00:00,47.0428679722,0.0,0.0,0.0,15.863942322,29.242365,6.08994163138,0.0,3.20568,2.88426163138
 11/05  13:00:00,47.1147777546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  14:00:00,47.1648502919,0.0,0.0,0.0,15.863942322,29.242365,6.0884139602,0.0,3.20568,2.8827339602
 11/05  15:00:00,47.1897689874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  16:00:00,47.1098036075,0.0,0.0,0.0,15.863942322,29.242365,6.08833551747,0.0,3.20568,2.88265551747
 11/05  17:00:00,47.0780098616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  18:00:00,54.174370379,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  19:00:00,55.7866019885,0.0,0.0,0.0,15.863942322,29.242365,6.08840599596,0.0,3.20568,2.88272599596
 11/05  20:00:00,55.7528670428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  21:00:00,55.6213764649,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  22:00:00,55.4691301242,0.0,0.0,0.0,15.863942322,29.242365,6.08832755168,0.0,3.20568,2.88264755168
 11/05  23:00:00,56.1708813385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  24:00:00,55.4588919788,0.0,0.0,0.0,15.863942322,29.242365,6.08839804257,0.0,3.20568,2.88271804257
 11/06  01:00:00,55.4599300646,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  02:00:00,55.4642766166,0.0,0.0,0.0,15.863942322,29.242365,6.0899556147,0.0,3.20568,2.8842756147
 11/06  03:00:00,55.4550188077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  04:00:00,55.442760537,0.0,0.0,0.0,15.863942322,29.242365,6.08989874624,0.0,3.20568,2.88421874624
 11/06  05:00:00,55.6495476984,0.0,0.0,0.0,15.863942322,29.242365,6.08984180243,0.0,3.20568,2.88416180243
 11/06  06:00:00,55.6350408523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  07:00:00,63.5318692002,6.81899114108,0.00473974702157,0.0,15.863942322,29.818365,269.422059087,263.33204855,3.20568,2.88433053675
 11/06  08:00:00,120.832837589,6.81899114108,0.00131107583174,0.0,80.527626,29.818365,112.124823585,106.031149171,3.20568,2.88799441321
 11/06  09:00:00,164.622578589,6.81899114108,0.00495883869065,0.0,80.527626,75.0917375,93.0601101845,60.3383533604,24.0426,8.67915682419
 11/06  10:00:00,164.661087789,6.81899114108,0.00303441012542,0.0,80.527626,75.0917375,115.594964022,74.0929109983,24.0426,17.4594530234
 11/06  11:00:00,168.686368884,6.81899114108,0.00212731526681,0.0,80.527626,79.0911225,134.845937667,85.314316579,32.0568,17.4748210878
 11/06  12:00:00,169.397197913,6.82641179342,0.0,0.0,80.527626,79.0911225,107.948102699,55.4604670894,32.0568,20.4308356098
 11/06  13:00:00,168.707779284,6.85322972854,0.0,0.0,80.527626,79.0911225,102.228829911,46.7791707352,32.0568,23.3928591758
 11/06  14:00:00,164.821096662,6.94471854096,0.0,0.0,80.527626,75.0917375,101.1374384,61.6931398673,16.0284,23.4158985322
 11/06  15:00:00,165.124118933,7.2452362285,0.0,0.0,80.527626,75.0917375,93.1141095398,59.6184358786,16.0284,17.4672736613
 11/06  16:00:00,163.326986415,7.4741889792,0.0,0.0,80.527626,73.092045,84.4736819709,60.8773738904,3.20568,20.3906280805
 11/06  17:00:00,162.538072056,6.81903116094,0.0,0.0,80.527626,73.092045,57.7186735034,51.6251171842,3.20568,2.88787631917
 11/06  18:00:00,126.404969198,6.81899114108,0.0,0.0,80.527626,29.818365,64.3586347133,58.2648951655,3.20568,2.88805954781
 11/06  19:00:00,127.846816275,6.81899114108,0.0,0.0,80.527626,29.818365,81.5847554021,72.60967936,3.20568,5.76939604215
 11/06  20:00:00,128.083379829,6.81899114108,0.0,0.0,80.527626,29.818365,101.498484684,92.2582303081,3.20568,6.03457437608
 11/06  21:00:00,128.079521003,6.81899114108,0.0,0.0,80.527626,29.818365,111.111256866,99.5099050766,3.20568,8.39567178988
 11/06  22:00:00,55.5744795704,0.0,0.0,0.0,15.863942322,29.242365,8.97971716387,0.0,3.20568,5.77403716387
 11/06  23:00:00,55.4508429454,0.0,0.0,0.0,15.863942322,29.242365,6.09528608785,0.0,3.20568,2.88960608785
 11/06  24:00:00,56.2092726092,0.0,0.0,0.0,15.863942322,29.242365,6.09300006285,0.0,3.20568,2.88732006285
 11/07  01:00:00,55.479844328,0.0,0.0,0.0,15.863942322,29.242365,6.08994404824,0.0,3.20568,2.88426404824
 11/07  02:00:00,55.47831483,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  03:00:00,55.4773589552,0.0,0.0,0.0,15.863942322,29.242365,6.08989289886,0.0,3.20568,2.88421289886
 11/07  04:00:00,55.4761735294,0.0,0.0,0.0,15.863942322,29.242365,6.08984161019,0.0,3.20568,2.88416161019
 11/07  05:00:00,56.5349700842,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  06:00:00,56.3586445666,0.0,0.0,0.0,15.863942322,29.242365,6.09001655001,0.0,3.20568,2.88433655001
 11/07  07:00:00,63.8702641979,6.81899114108,0.0013177486057,0.0,15.863942322,29.818365,267.280171977,264.054491977,3.20568,0.02
 11/07  08:00:00,120.90578191,6.81899114108,0.00125607564642,0.0,80.527626,29.818365,161.565257854,155.471435362,3.20568,2.88814249242
 11/07  09:00:00,164.701616363,6.81899114108,0.00448722866183,0.0,80.527626,75.0917375,149.05132668,113.44269589,24.0426,11.5660307897
 11/07  10:00:00,164.706452862,6.81899114108,0.00359306418865,0.0,80.527626,75.0917375,136.559880484,95.0613602524,24.0426,17.455920232
 11/07  11:00:00,168.698995691,6.82758071387,0.00226769053798,0.0,80.527626,79.0911225,123.266677937,73.7371416932,32.0568,17.4727362442
 11/07  12:00:00,169.426865177,6.86116259547,0.0,0.0,80.527626,79.0911225,90.4665562865,37.9764385233,32.0568,20.4333177632
 11/07  13:00:00,168.874838928,7.01397299298,0.0,0.0,80.527626,79.0911225,92.7957575408,37.3460099031,32.0568,23.3929476377
 11/07  14:00:00,165.242454164,7.33627231422,0.0,0.0,80.527626,75.0917375,110.426805163,70.977870876,16.0284,23.4205342866
 11/07  15:00:00,165.903146045,7.99376984476,0.0,0.0,80.527626,75.0917375,105.744341715,72.250812364,16.0284,17.4651293511
 11/07  16:00:00,164.095507546,8.21263989156,0.0,0.0,80.527626,73.092045,98.4783654201,74.8786033651,3.20568,20.394082055
 11/07  17:00:00,162.580051388,6.83495767851,0.0,0.0,80.527626,73.092045,78.8027990232,72.7092033911,3.20568,2.88791563209
 11/07  18:00:00,126.473448572,6.81899114108,0.0,0.0,80.527626,29.818365,110.834827924,104.741040593,3.20568,2.88810733091
 11/07  19:00:00,127.984371973,6.81899114108,0.0,0.0,80.527626,29.818365,143.829935699,134.854011362,3.20568,5.77024433669
 11/07  20:00:00,128.021270447,6.81899114108,0.0,0.0,80.527626,29.818365,143.609843502,134.625092604,3.20568,5.77907089774
 11/07  21:00:00,127.994759365,6.81899114108,0.0,0.0,80.527626,29.818365,134.012545725,122.155282474,3.20568,8.65158325049
 11/07  22:00:00,55.3973670808,0.0,0.0,0.0,15.863942322,29.242365,8.98044728199,0.0,3.20568,5.77476728199
 11/07  23:00:00,55.4305922148,0.0,0.0,0.0,15.863942322,29.242365,6.09498383514,0.0,3.20568,2.88930383514
 11/07  24:00:00,56.1854576,0.0,0.0,0.0,15.863942322,29.242365,6.0930777706,0.0,3.20568,2.8873977706
 11/08  01:00:00,55.4203340265,0.0,0.0,0.0,15.863942322,29.242365,6.08986599706,0.0,3.20568,2.88418599706
 11/08  02:00:00,55.4072803104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  03:00:00,55.4002994173,0.0,0.0,0.0,15.863942322,29.242365,6.0898205068,0.0,3.20568,2.8841405068
 11/08  04:00:00,55.3930697008,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  05:00:00,55.6006722825,0.0,0.0,0.0,15.863942322,29.242365,6.09000174904,0.0,3.20568,2.88432174904
 11/08  06:00:00,55.5830218167,0.0,0.0,0.0,15.863942322,29.242365,6.08995584616,0.0,3.20568,2.88427584616
 11/08  07:00:00,64.6504721536,6.81899114108,0.00222579361835,0.0,15.863942322,29.818365,393.523110065,390.297430065,3.20568,0.02
 11/08  08:00:00,121.621428235,6.81899114108,0.0,0.0,80.527626,29.818365,276.767388691,270.673631069,3.20568,2.88807762209
 11/08  09:00:00,164.999823485,6.81899114108,0.00832042211866,0.0,80.527626,75.0917375,194.784383578,159.175305741,24.0426,11.566477837
 11/08  10:00:00,164.842214446,6.81899114108,0.00532569977129,0.0,80.527626,75.0917375,165.011900459,123.511653311,24.0426,17.4576471474
 11/08  11:00:00,168.758248597,6.81899114108,0.00186998685,0.0,80.527626,79.0911225,152.276793142,102.747686374,32.0568,17.4723067684
 11/08  12:00:00,169.68462669,7.05367698507,0.0,0.0,80.527626,79.0911225,124.451047024,71.9608996879,32.0568,20.4333473363
 11/08  13:00:00,169.857062494,7.96194582587,0.0,0.0,80.527626,79.0911225,115.475041368,60.0216183416,32.0568,23.3966230266
 11/08  14:00:00,166.606891712,8.72180636503,0.0,0.0,80.527626,75.0917375,94.0777511913,54.6277535504,16.0284,23.4215976409
 11/08  15:00:00,167.854154833,9.98079983179,0.0,0.0,80.527626,75.0917375,75.9685352305,42.4742246957,16.0284,17.4659105349
 11/08  16:00:00,166.38483178,10.5347717955,0.0,0.0,80.527626,73.092045,71.0257025953,47.4247010347,3.20568,20.3953215606
 11/08  17:00:00,163.254586584,7.52340885177,0.0,0.0,80.527626,73.092045,57.3763969129,51.2827190589,3.20568,2.88799785401
 11/08  18:00:00,126.443047488,6.81899114108,0.0,0.0,80.527626,29.818365,89.7574708022,83.6635946344,3.20568,2.88819616774
 11/08  19:00:00,127.964481579,6.81899114108,0.0,0.0,80.527626,29.818365,137.026225318,128.05110289,3.20568,5.76944242719
 11/08  20:00:00,128.25728353,6.81899114108,0.0,0.0,80.527626,29.818365,149.102858289,140.118822372,3.20568,5.77835591632
 11/08  21:00:00,128.33891776,6.81899114108,0.0,0.0,80.527626,29.818365,160.600571815,148.743726389,3.20568,8.65116542563
 11/08  22:00:00,55.5092493424,0.0,0.0,0.0,15.863942322,29.242365,8.97990707421,0.0,3.20568,5.77422707421
 11/08  23:00:00,55.3859865789,0.0,0.0,0.0,15.863942322,29.242365,6.09514283817,0.0,3.20568,2.88946283817
 11/08  24:00:00,56.1707525666,0.0,0.0,0.0,15.863942322,29.242365,6.0928563742,0.0,3.20568,2.8871763742
 11/09  01:00:00,55.4075350572,0.0,0.0,0.0,15.863942322,29.242365,6.09002229374,0.0,3.20568,2.88434229374
 11/09  02:00:00,55.4018691804,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  03:00:00,55.3941440751,0.0,0.0,0.0,15.863942322,29.242365,6.08998225378,0.0,3.20568,2.88430225378
 11/09  04:00:00,55.387377504,0.0,0.0,0.0,15.863942322,29.242365,6.08994207278,0.0,3.20568,2.88426207278
 11/09  05:00:00,55.5953316509,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  06:00:00,55.5756090878,0.0,0.0,0.0,15.863942322,29.242365,6.08990182825,0.0,3.20568,2.88422182825
 11/09  07:00:00,64.934040025,6.81899114108,0.00131134339411,0.0,15.863942322,29.818365,434.149447669,430.923767669,3.20568,0.02
 11/09  08:00:00,121.778541291,6.81899114108,0.0,0.0,80.527626,29.818365,330.954636235,324.860886877,3.20568,2.88806935801
 11/09  09:00:00,165.387259402,6.81899114108,0.00776174320283,0.0,80.527626,75.0917375,245.150719198,209.541861332,24.0426,11.566257866
 11/09  10:00:00,165.100758122,6.81899114108,0.00320449594235,0.0,80.527626,75.0917375,177.7194196,136.219440327,24.0426,17.4573792727
 11/09  11:00:00,169.189545374,7.23137874829,0.00403356637314,0.0,80.527626,79.0911225,138.936730895,89.4051361762,32.0568,17.4747947185
 11/09  12:00:00,170.481973867,7.89384828766,0.0,0.0,80.527626,79.0911225,96.7720612368,44.2814695297,32.0568,20.4337917071
 11/09  13:00:00,171.419324432,8.97142309058,0.600811525442,0.0,80.527626,79.0911225,68.688847939,13.2373997745,32.0568,23.3946481645
 11/09  14:00:00,172.445894942,9.80825831539,4.73629831869,0.0,80.527626,75.0917375,51.1549504806,11.7036516893,16.0284,23.4228987913
 11/09  15:00:00,174.678244705,10.8482246852,5.92443562846,0.0,80.527626,75.0917375,43.5842110501,10.086155428,16.0284,17.4696556222
 11/09  16:00:00,170.379118178,11.0586645623,3.45864756062,0.0,80.527626,73.092045,41.1001833906,17.5019743683,3.20568,20.3925290222
 11/09  17:00:00,163.169214766,7.44730490316,0.0,0.0,80.527626,73.092045,37.4395429129,31.3457370416,3.20568,2.88812587125
 11/09  18:00:00,127.853525513,6.81899114108,0.0,0.0,80.527626,29.818365,68.4063694533,62.3127813515,3.20568,2.8879081018
 11/09  19:00:00,127.882508432,6.81899114108,0.0,0.0,80.527626,29.818365,94.0394551242,85.0636642132,3.20568,5.770110911
 11/09  20:00:00,128.115316128,6.81899114108,0.0,0.0,80.527626,29.818365,107.500783263,95.6362358374,3.20568,8.65886742573
 11/09  21:00:00,128.109145161,6.81899114108,0.0,0.0,80.527626,29.818365,108.944220848,99.9643477172,3.20568,5.77419313049
 11/09  22:00:00,55.5566646573,0.0,0.0,0.0,15.863942322,29.242365,8.98028084129,0.0,3.20568,5.77460084129
