Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/09  23:00:00,55.4406289136,0.0,0.0,0.0,15.863942322,29.242365,6.09526211044,0.0,3.20568,2.88958211044
 11/09  24:00:00,56.2081759793,0.0,0.0,0.0,15.863942322,29.242365,6.09309122309,0.0,3.20568,2.88741122309
 11/10  01:00:00,55.4681691077,0.0,0.0,0.0,15.863942322,29.242365,6.08995239737,0.0,3.20568,2.88427239737
 11/10  02:00:00,55.4633609513,0.0,0.0,0.0,15.863942322,29.242365,6.08991807414,0.0,3.20568,2.88423807414
 11/10  03:00:00,55.4581351263,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  04:00:00,55.4535210231,0.0,0.0,0.0,15.863942322,29.242365,6.08988358265,0.0,3.20568,2.88420358265
 11/10  05:00:00,56.5114902045,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  06:00:00,56.3445843248,0.0,0.0,0.0,15.863942322,29.242365,6.08984901111,0.0,3.20568,2.88416901111
 11/10  07:00:00,63.914659696,6.81899114108,0.00123463452341,0.0,15.863942322,29.818365,256.023569073,249.933526675,3.20568,2.88436239783
 11/10  08:00:00,122.40407814,6.81899114108,0.00110083514279,0.0,80.527626,29.818365,187.924834906,181.831617953,3.20568,2.88753695309
 11/10  09:00:00,164.78214831,6.81899114108,0.00453751689706,0.0,80.527626,75.0917375,175.244227087,142.522051656,24.0426,8.67957543086
 11/10  10:00:00,164.782238652,6.81899114108,0.00317267284913,0.0,80.527626,75.0917375,163.916757739,122.411690479,24.0426,17.46246726
 11/10  11:00:00,168.754110912,6.81899114108,0.00195444539835,0.0,80.527626,79.0911225,154.74112995,105.205265434,32.0568,17.4790645155
 11/10  12:00:00,169.466841551,6.82612854535,0.0,0.0,80.527626,79.0911225,133.433773051,78.0220473817,32.0568,23.354925669
 11/10  13:00:00,168.760311462,6.85314440208,0.0,0.0,80.527626,79.0911225,126.933916823,74.4035599676,32.0568,20.4735568552
 11/10  14:00:00,164.808904557,6.89111046648,0.0,0.0,80.527626,75.0917375,126.998825091,84.6198638791,16.0284,26.3505612124
 11/10  15:00:00,164.966515356,7.03675519188,0.0,0.0,80.527626,75.0917375,123.900221976,90.410403048,16.0284,17.4614189282
 11/10  16:00:00,163.203112495,7.2760148365,0.0,0.0,80.527626,73.092045,122.48755012,101.797129969,3.20568,17.4847401507
 11/10  17:00:00,162.594644315,6.81899114108,0.0,0.0,80.527626,73.092045,94.5287426568,88.4352528565,3.20568,2.88780980026
 11/10  18:00:00,127.918038614,6.81899114108,0.0,0.0,80.527626,29.818365,110.576270778,103.968643192,3.20568,3.40194758634
 11/10  19:00:00,128.010917135,6.81899114108,0.0,0.0,80.527626,29.818365,144.953422874,136.492472558,3.20568,5.25527031589
 11/10  20:00:00,128.012318392,6.81899114108,0.0,0.0,80.527626,29.818365,140.88581253,129.021059829,3.20568,8.65907270179
 11/10  21:00:00,127.975728375,6.81899114108,0.0,0.0,80.527626,29.818365,128.635816188,119.655554683,3.20568,5.77458150533
 11/10  22:00:00,55.3716957845,0.0,0.0,0.0,15.863942322,29.242365,11.8580644712,0.0,3.20568,8.6523844712
 11/10  23:00:00,55.3934181539,0.0,0.0,0.0,15.863942322,29.242365,6.09551405378,0.0,3.20568,2.88983405378
 11/10  24:00:00,56.16991114,0.0,0.0,0.0,15.863942322,29.242365,6.09299286818,0.0,3.20568,2.88731286818
 11/11  01:00:00,55.405603016,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  02:00:00,55.3993592492,0.0,0.0,0.0,15.863942322,29.242365,6.08849905755,0.0,3.20568,2.88281905755
 11/11  03:00:00,55.3922091754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  04:00:00,55.3853365378,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  05:00:00,55.5924665218,0.0,0.0,0.0,15.863942322,29.242365,6.08845004964,0.0,3.20568,2.88277004964
 11/11  06:00:00,55.5722682332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  07:00:00,56.288246042,0.703171969041,0.0,0.0,15.863942322,29.242365,7.03883938161,0.950438041165,3.20568,2.88272134044
 11/11  08:00:00,50.587777259,0.787178237048,0.0,0.0,15.863942322,29.242365,4.12896035309,0.903280353092,3.20568,0.02
 11/11  09:00:00,46.9377070039,0.0,0.0,0.0,15.863942322,29.242365,6.08992593398,0.0,3.20568,2.88424593398
 11/11  10:00:00,46.9627462416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  11:00:00,46.9845871509,0.0,0.0,0.0,15.863942322,29.242365,6.08989686525,0.0,3.20568,2.88421686525
 11/11  12:00:00,47.7063835156,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  13:00:00,47.02561306,0.0,0.0,0.0,15.863942322,29.242365,6.0898677855,0.0,3.20568,2.8841877855
 11/11  14:00:00,47.0852118938,0.0,0.0,0.0,15.863942322,29.242365,6.09006729115,0.0,3.20568,2.88438729115
 11/11  15:00:00,47.1062751273,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  16:00:00,47.0948059517,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  17:00:00,46.9920492752,0.0,0.0,0.0,15.863942322,29.242365,6.08837954938,0.0,3.20568,2.88269954938
 11/11  18:00:00,55.5543827989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  19:00:00,55.5436978807,0.0,0.0,0.0,15.863942322,29.242365,6.08848219221,0.0,3.20568,2.88280219221
 11/11  20:00:00,55.74748232,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  21:00:00,55.719657926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  22:00:00,55.6008903193,0.0,0.0,0.0,15.863942322,29.242365,6.08843387856,0.0,3.20568,2.88275387856
 11/11  23:00:00,55.4393235357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  24:00:00,56.1448641712,0.0,0.0,0.0,15.863942322,29.242365,6.08838558647,0.0,3.20568,2.88270558647
 11/12  01:00:00,55.4256762532,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  02:00:00,55.4156410018,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  03:00:00,55.4054902708,0.0,0.0,0.0,15.863942322,29.242365,6.0884942818,0.0,3.20568,2.8828142818
 11/12  04:00:00,55.4031715205,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  05:00:00,55.6189061844,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  06:00:00,55.6087905329,0.0,0.0,0.0,15.863942322,29.242365,6.08845050563,0.0,3.20568,2.88277050563
 11/12  07:00:00,55.6142810776,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  08:00:00,49.8454761664,0.0,0.0,0.0,15.863942322,29.242365,6.08840695845,0.0,3.20568,2.88272695845
 11/12  09:00:00,46.9957051199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  10:00:00,47.0116627019,0.0,0.0,0.0,15.863942322,29.242365,6.08994931618,0.0,3.20568,2.88426931618
 11/12  11:00:00,47.0231238872,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  12:00:00,47.7192688453,0.0,0.0,0.0,15.863942322,29.242365,6.08992584872,0.0,3.20568,2.88424584872
 11/12  13:00:00,47.04100518,0.0,0.0,0.0,15.863942322,29.242365,6.08990237647,0.0,3.20568,2.88422237647
 11/12  14:00:00,47.0891409581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  15:00:00,47.110447751,0.0,0.0,0.0,15.863942322,29.242365,6.08845638647,0.0,3.20568,2.88277638647
 11/12  16:00:00,47.0993549464,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  17:00:00,46.9949427325,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  18:00:00,55.5571348691,0.0,0.0,0.0,15.863942322,29.242365,6.08841310738,0.0,3.20568,2.88273310738
 11/12  19:00:00,55.5480668213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  20:00:00,55.75932356,0.0,0.0,0.0,15.863942322,29.242365,6.08836986457,0.0,3.20568,2.88268986457
 11/12  21:00:00,55.7443842877,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  22:00:00,55.6259882302,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  23:00:00,55.4582198173,0.0,0.0,0.0,15.863942322,29.242365,6.08847791556,0.0,3.20568,2.88279791556
 11/12  24:00:00,56.1592557785,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  01:00:00,55.4576381486,0.0,0.0,0.0,15.863942322,29.242365,6.08994026728,0.0,3.20568,2.88426026728
 11/13  02:00:00,55.4595883285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  03:00:00,55.4517533972,0.0,0.0,0.0,15.863942322,29.242365,6.08992277131,0.0,3.20568,2.88424277131
 11/13  04:00:00,55.4455779774,0.0,0.0,0.0,15.863942322,29.242365,6.08990511556,0.0,3.20568,2.88422511556
 11/13  05:00:00,55.655172279,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  06:00:00,55.6344094191,0.0,0.0,0.0,15.863942322,29.242365,6.0898873787,0.0,3.20568,2.8842073787
 11/13  07:00:00,63.7943240689,6.81899114108,0.00428734750238,0.0,15.863942322,29.818365,290.288728948,287.063048948,3.20568,0.02
 11/13  08:00:00,122.377588711,6.81899114108,0.000660859214521,0.0,80.527626,29.818365,172.530615086,166.436611072,3.20568,2.88832401439
 11/13  09:00:00,164.631220098,6.81899114108,0.00785825699682,0.0,80.527626,75.0917375,108.859947275,73.2497443062,24.0426,11.5676029684
 11/13  10:00:00,164.635009458,6.81899114108,0.00344773071438,0.0,80.527626,75.0917375,88.3548128849,46.8505967489,24.0426,17.4616161359
 11/13  11:00:00,168.645584836,6.81899114108,0.00197877340426,0.0,80.527626,79.0911225,81.2157814343,31.6786835128,32.0568,17.4802979215
 11/13  12:00:00,169.361729467,6.82694618014,0.0,0.0,80.527626,79.0911225,71.4588522768,16.0452336462,32.0568,23.3568186306
 11/13  13:00:00,168.686369834,6.85369336638,0.0,0.0,80.527626,79.0911225,74.9962693423,22.4627317304,32.0568,20.4767376119
 11/13  14:00:00,164.749869034,6.88789915636,0.0,0.0,80.527626,75.0917375,94.0755760989,51.6910906034,16.0284,26.3560854955
 11/13  15:00:00,164.892857892,7.00637903696,0.0,0.0,80.527626,75.0917375,106.447864798,72.9544522964,16.0284,17.4650125012
 11/13  16:00:00,163.014333049,7.13928205251,0.0,0.0,80.527626,73.092045,105.154206422,84.4591102147,3.20568,17.4894162077
 11/13  17:00:00,162.567677619,6.81899114108,0.0,0.0,80.527626,73.092045,88.8712278441,79.9091360263,3.20568,5.75641181787
 11/13  18:00:00,127.877455654,6.81899114108,0.0,0.0,80.527626,29.818365,98.0226222885,91.928604273,3.20568,2.88833801544
 11/13  19:00:00,127.876879534,6.81899114108,0.0,0.0,80.527626,29.818365,99.6717567744,90.6958647348,3.20568,5.77021203963
 11/13  20:00:00,128.095006476,6.81899114108,0.0,0.0,80.527626,29.818365,102.056128023,93.0710921639,3.20568,5.77935585914
 11/13  21:00:00,128.086361661,6.81899114108,0.0,0.0,80.527626,29.818365,109.141155844,97.2832917412,3.20568,8.65218410319
 11/13  22:00:00,55.5791533807,0.0,0.0,0.0,15.863942322,29.242365,8.98015211063,0.0,3.20568,5.77447211063
 11/13  23:00:00,55.4596191123,0.0,0.0,0.0,15.863942322,29.242365,6.09520074804,0.0,3.20568,2.88952074804
 11/13  24:00:00,56.2144325464,0.0,0.0,0.0,15.863942322,29.242365,6.09291219055,0.0,3.20568,2.88723219055
 11/14  01:00:00,55.4805152064,0.0,0.0,0.0,15.863942322,29.242365,6.09006655441,0.0,3.20568,2.88438655441
 11/14  02:00:00,55.4715159796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  03:00:00,55.4701648437,0.0,0.0,0.0,15.863942322,29.242365,6.09005459595,0.0,3.20568,2.88437459595
 11/14  04:00:00,55.4654033696,0.0,0.0,0.0,15.863942322,29.242365,6.090042461,0.0,3.20568,2.884362461
 11/14  05:00:00,56.518243674,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  06:00:00,56.3416565565,0.0,0.0,0.0,15.863942322,29.242365,6.09003023336,0.0,3.20568,2.88435023336
 11/14  07:00:00,64.0051810519,6.81899114108,0.00114521937045,0.0,15.863942322,29.818365,304.016409035,300.790729035,3.20568,0.02
 11/14  08:00:00,122.518620506,6.81899114108,0.000984205456153,0.0,80.527626,29.818365,224.399255837,218.305300735,3.20568,2.88827510234
 11/14  09:00:00,164.959315049,6.81899114108,0.00388490083203,0.0,80.527626,75.0917375,214.310477127,178.699339432,24.0426,11.5685376949
 11/14  10:00:00,165.059953979,6.81899114108,0.00237683536789,0.0,80.527626,75.0917375,202.489166856,160.982990478,24.0426,17.4635763776
 11/14  11:00:00,169.046164172,6.81899114108,0.00149581515712,0.0,80.527626,79.0911225,192.573208922,143.035038064,32.0568,17.4813708579
 11/14  12:00:00,169.709714958,6.81930433935,0.0,0.0,80.527626,79.0911225,168.414991749,112.997962383,32.0568,23.3602293656
 11/14  13:00:00,169.199738362,7.06655172043,0.0,0.0,80.527626,79.0911225,166.586582308,111.126238578,32.0568,23.40354373
 11/14  14:00:00,165.029753785,7.02792129564,0.0,0.0,80.527626,75.0917375,138.504501533,99.0457700228,16.0284,23.4303315103
 11/14  15:00:00,165.052668168,7.09217456999,0.0,0.0,80.527626,75.0917375,130.114346986,96.6175057691,16.0284,17.4684412169
 11/14  16:00:00,163.139193165,7.07673560214,0.0,0.0,80.527626,73.092045,158.675546207,135.066580194,3.20568,20.4032860137
 11/14  17:00:00,162.848515487,6.81899114108,0.0,0.0,80.527626,73.092045,146.153988969,140.060155869,3.20568,2.88815310064
 11/14  18:00:00,128.233751574,6.81899114108,0.0,0.0,80.527626,29.818365,155.807154565,149.713509246,3.20568,2.8879653189
 11/14  19:00:00,128.438527682,6.81899114108,0.0,0.0,80.527626,29.818365,177.708980246,168.73362485,3.20568,5.76967539595
 11/14  20:00:00,128.488926564,6.81899114108,0.0,0.0,80.527626,29.818365,171.832171058,162.847080995,3.20568,5.77941006286
 11/14  21:00:00,128.581064392,6.81899114108,0.0,0.0,80.527626,29.818365,189.941566532,178.082953623,3.20568,8.65293290843
 11/14  22:00:00,55.3235467915,0.0,0.0,0.0,15.863942322,29.242365,8.98099775781,0.0,3.20568,5.77531775781
 11/14  23:00:00,55.3697784104,0.0,0.0,0.0,15.863942322,29.242365,6.09524538601,0.0,3.20568,2.88956538601
 11/14  24:00:00,56.1613282608,0.0,0.0,0.0,15.863942322,29.242365,6.09307369121,0.0,3.20568,2.88739369121
 11/15  01:00:00,55.3948866525,0.0,0.0,0.0,15.863942322,29.242365,6.08991986783,0.0,3.20568,2.88423986783
 11/15  02:00:00,55.3897207666,0.0,0.0,0.0,15.863942322,29.242365,6.08991372143,0.0,3.20568,2.88423372143
 11/15  03:00:00,55.3814617257,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  04:00:00,55.6386465544,0.262392745683,0.0,0.0,15.863942322,29.242365,6.26482731792,0.174919943458,3.20568,2.88422737446
 11/15  05:00:00,56.9023390442,1.31196372841,0.0,0.0,15.863942322,29.242365,4.23359035567,1.00791035567,3.20568,0.02
 11/15  06:00:00,56.6200899613,1.04957098273,0.0,0.0,15.863942322,29.242365,7.36018336235,1.27012687568,3.20568,2.88437648667
 11/15  07:00:00,65.2735213356,6.81899114108,0.000896320485453,0.0,15.863942322,29.818365,475.533891347,469.443997008,3.20568,2.88421433943
 11/15  08:00:00,123.492973692,6.81899114108,0.00035710902187,0.0,80.527626,29.818365,372.949769599,366.856059199,3.20568,2.88803040053
 11/15  09:00:00,165.457297099,6.81899114108,0.0032868431639,0.0,80.527626,75.0917375,283.955301889,251.231612163,24.0426,8.6810897256
 11/15  10:00:00,165.406477935,6.81899114108,0.00241311198941,0.0,80.527626,75.0917375,241.423630408,199.912682787,24.0426,17.4683476219
 11/15  11:00:00,169.398923195,6.81899114108,0.00128334400851,0.0,80.527626,79.0911225,232.406419246,179.959694728,32.0568,20.3899245173
 11/15  12:00:00,170.272468306,6.93438715094,0.0,0.0,80.527626,79.0911225,200.384064771,147.887162286,32.0568,20.4401024849
 11/15  13:00:00,170.077977629,7.51346302347,0.0,0.0,80.527626,79.0911225,200.419672018,144.957918134,32.0568,23.4049538831
 11/15  14:00:00,166.514547833,8.02497806707,0.0,0.0,80.527626,75.0917375,191.976600912,152.517778143,16.0284,23.4304227684
 11/15  15:00:00,166.558591969,8.18032560907,0.0,0.0,80.527626,75.0917375,181.227570524,147.724285759,16.0284,17.4748847651
 11/15  16:00:00,164.204773846,7.83253256902,0.0,0.0,80.527626,73.092045,179.677216643,156.071654227,3.20568,20.3998824155
 11/15  17:00:00,163.017200392,6.84435603415,0.0,0.0,80.527626,73.092045,150.018523138,143.924577046,3.20568,2.8882660922
 11/15  18:00:00,128.554641038,6.81899114108,0.0,0.0,80.527626,29.818365,176.156817885,170.062838385,3.20568,2.88829949905
 11/15  19:00:00,128.570571472,6.81899114108,0.0,0.0,80.527626,29.818365,192.11353044,183.13773749,3.20568,5.77011294975
 11/15  20:00:00,128.797591799,6.81899114108,0.0,0.0,80.527626,29.818365,211.554291215,199.688888915,3.20568,8.65972230002
 11/15  21:00:00,128.791710762,6.81899114108,0.0,0.0,80.527626,29.818365,221.981104816,213.000104003,3.20568,5.77532081296
 11/15  22:00:00,55.4565526329,0.0,0.0,0.0,15.863942322,29.242365,11.8583904478,0.0,3.20568,8.65271044778
 11/15  23:00:00,55.3524372859,0.0,0.0,0.0,15.863942322,29.242365,6.09546910021,0.0,3.20568,2.88978910021
 11/15  24:00:00,56.1504723702,0.0,0.0,0.0,15.863942322,29.242365,6.09294333544,0.0,3.20568,2.88726333544
 11/16  01:00:00,55.3849690722,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  02:00:00,55.3866209201,0.0,0.0,0.0,15.863942322,29.242365,6.09001144725,0.0,3.20568,2.88433144725
 11/16  03:00:00,55.3818041997,0.0,0.0,0.0,15.863942322,29.242365,6.09001073554,0.0,3.20568,2.88433073554
 11/16  04:00:00,55.3773777748,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  05:00:00,55.5878463037,0.0,0.0,0.0,15.863942322,29.242365,6.09000986536,0.0,3.20568,2.88432986536
 11/16  06:00:00,55.5706864754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  07:00:00,64.8552264259,6.81899114108,0.00229486835893,0.0,15.863942322,29.818365,382.232085808,376.141982351,3.20568,2.88442345704
 11/16  08:00:00,123.12767092,6.81899114108,0.0,0.0,80.527626,29.818365,289.771543403,283.677630943,3.20568,2.88823246069
 11/16  09:00:00,165.27997148,6.81899114108,0.00361589688485,0.0,80.527626,75.0917375,228.72108509,193.110985146,24.0426,11.5674999441
 11/16  10:00:00,165.23607939,6.81899114108,0.00227718533339,0.0,80.527626,75.0917375,210.978677998,169.474705355,24.0426,17.4613726437
 11/16  11:00:00,169.091120046,6.81899114108,0.00144397427896,0.0,80.527626,79.0911225,197.588358488,148.050695087,32.0568,17.4808634016
 11/16  12:00:00,169.808789583,6.81899114108,0.0,0.0,80.527626,79.0911225,185.261099725,130.962563935,32.0568,22.2417357901
 11/16  13:00:00,169.046694376,6.81899114108,0.0,0.0,80.527626,79.0911225,177.878653961,124.215935755,32.0568,21.6059182061
 11/16  14:00:00,164.945768033,6.81905064307,0.0,0.0,80.527626,75.0917375,164.304112804,121.913321655,16.0284,26.3623911495
 11/16  15:00:00,164.983186803,6.82989498974,0.0,0.0,80.527626,75.0917375,165.574394285,132.076856417,16.0284,17.4691378674
 11/16  16:00:00,163.035387434,6.84132327398,0.0,0.0,80.527626,73.092045,165.886967106,142.276396616,3.20568,20.4048904899
 11/16  17:00:00,163.016704808,6.81899114108,0.0,0.0,80.527626,73.092045,157.687899781,151.594040284,3.20568,2.88817949752
 11/16  18:00:00,128.338830909,6.81899114108,0.0,0.0,80.527626,29.818365,159.261329342,153.167646369,3.20568,2.88800297372
 11/16  19:00:00,128.228377444,6.81899114108,0.0,0.0,80.527626,29.818365,157.645039473,148.669491692,3.20568,5.76986778074
 11/16  20:00:00,128.465326186,6.81899114108,0.0,0.0,80.527626,29.818365,174.215031715,162.350218677,3.20568,8.65913303739
 11/16  21:00:00,128.495326395,6.81899114108,0.0,0.0,80.527626,29.818365,180.525569411,171.544490655,3.20568,5.77539875564
 11/16  22:00:00,55.4918060532,0.0,0.0,0.0,15.863942322,29.242365,8.98139948489,0.0,3.20568,5.77571948489
 11/16  23:00:00,55.3809722001,0.0,0.0,0.0,15.863942322,29.242365,6.09541805952,0.0,3.20568,2.88973805952
 11/16  24:00:00,56.1613886773,0.0,0.0,0.0,15.863942322,29.242365,6.09324666481,0.0,3.20568,2.88756666481
 11/17  01:00:00,55.3953204223,0.0,0.0,0.0,15.863942322,29.242365,6.09008660229,0.0,3.20568,2.88440660229
 11/17  02:00:00,55.3923293273,0.0,0.0,0.0,15.863942322,29.242365,6.09009154929,0.0,3.20568,2.88441154929
 11/17  03:00:00,55.3871267465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  04:00:00,55.3821934818,0.0,0.0,0.0,15.863942322,29.242365,6.09009628367,0.0,3.20568,2.88441628367
 11/17  05:00:00,56.4406196404,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  06:00:00,56.2665137437,0.0,0.0,0.0,15.863942322,29.242365,6.09010089833,0.0,3.20568,2.88442089833
 11/17  07:00:00,65.4495820327,6.81899114108,0.00114202687024,0.0,15.863942322,29.818365,453.213394807,447.123289378,3.20568,2.88442542911
 11/17  08:00:00,123.288386708,6.81899114108,0.0,0.0,80.527626,29.818365,356.377070211,350.283114303,3.20568,2.88827590824
 11/17  09:00:00,165.3913128,6.81899114108,0.00461819655376,0.0,80.527626,75.0917375,267.229794531,234.506351726,24.0426,8.68084280487
 11/17  10:00:00,165.385802212,6.81899114108,0.00205612413698,0.0,80.527626,75.0917375,223.698501954,182.184014745,24.0426,17.4718872094
 11/17  11:00:00,169.506565906,6.93274062394,0.00115554242324,0.0,80.527626,79.0911225,216.843205214,164.398376653,32.0568,20.3880285605
 11/17  12:00:00,170.925586878,7.59549055986,0.0,0.0,80.527626,79.0911225,199.866147023,147.366478293,32.0568,20.4428687297
 11/17  13:00:00,170.743895049,8.21050662462,0.0,0.0,80.527626,79.0911225,202.051769387,146.588927457,32.0568,23.4060419301
 11/17  14:00:00,167.37303588,8.86551278617,0.0,0.0,80.527626,75.0917375,199.760431582,157.370185818,16.0284,26.3618457639
 11/17  15:00:00,167.776395905,9.28723099159,0.0,0.0,80.527626,75.0917375,191.669133391,158.174261649,16.0284,17.4664717421
 11/17  16:00:00,165.505956305,9.05610072182,0.0,0.0,80.527626,73.092045,181.076217771,160.378477293,3.20568,17.4920604787
 11/17  17:00:00,163.335726379,7.11509747068,0.0,0.0,80.527626,73.092045,156.221473595,147.259280442,3.20568,5.75651315273
 11/17  18:00:00,128.554207551,6.81899114108,0.0,0.0,80.527626,29.818365,172.787959897,166.693853643,3.20568,2.88842625451
 11/17  19:00:00,128.562273956,6.81899114108,0.0,0.0,80.527626,29.818365,183.718689071,174.74238643,3.20568,5.77062264039
 11/17  20:00:00,128.571478477,6.81899114108,0.0,0.0,80.527626,29.818365,196.55245455,187.566797272,3.20568,5.77997727764
 11/17  21:00:00,128.585508257,6.81899114108,0.0,0.0,80.527626,29.818365,224.843210173,212.984915857,3.20568,8.65261431534
 11/17  22:00:00,55.2994123949,0.0,0.0,0.0,15.863942322,29.242365,8.98098329657,0.0,3.20568,5.77530329657
 11/17  23:00:00,55.3494921721,0.0,0.0,0.0,15.863942322,29.242365,6.09555854818,0.0,3.20568,2.88987854818
 11/17  24:00:00,56.1469690413,0.0,0.0,0.0,15.863942322,29.242365,6.09326776821,0.0,3.20568,2.88758776821
 11/18  01:00:00,55.3779394985,0.0,0.0,0.0,15.863942322,29.242365,6.08842745551,0.0,3.20568,2.88274745551
 11/18  02:00:00,55.8428962637,0.466261845727,0.0,0.0,15.863942322,29.242365,3.50369164409,0.278011644085,3.20568,0.02
 11/18  03:00:00,56.4210797147,1.04957098273,0.0,0.0,15.863942322,29.242365,6.96373216757,0.875215623218,3.20568,2.88283654435
 11/18  04:00:00,56.6806216882,1.31196372841,0.0,0.0,15.863942322,29.242365,5.11002189059,1.88434189059,3.20568,0.02
 11/18  05:00:00,57.5556232449,1.97895670543,0.0,0.0,15.863942322,29.242365,22.614283071,19.388603071,3.20568,0.02
 11/18  06:00:00,59.1006998479,3.52648856442,0.0,0.0,15.863942322,29.242365,49.6785457751,43.590657934,3.20568,2.88220784108
 11/18  07:00:00,58.8435289621,3.25242109136,0.0,0.0,15.863942322,29.242365,45.1204570416,41.8947770416,3.20568,0.02
 11/18  08:00:00,54.2230598988,2.98583586872,0.0,0.0,15.863942322,29.242365,39.7804745387,36.5547945387,3.20568,0.02
 11/18  09:00:00,47.9849417938,1.04957098273,0.0,0.0,15.863942322,29.242365,12.4016457447,6.31310520296,3.20568,2.88286054175
 11/18  10:00:00,48.2682515678,1.31196372841,0.0,0.0,15.863942322,29.242365,9.10598670242,5.88030670242,3.20568,0.02
 11/18  11:00:00,47.9870601071,1.04957098273,0.0,0.0,15.863942322,29.242365,9.20616730268,3.11602836497,3.20568,2.88445893771
 11/18  12:00:00,48.4491095032,0.787178237048,0.0,0.0,15.863942322,29.242365,7.55442878211,1.46427861519,3.20568,2.88447016693
 11/18  13:00:00,46.9487039157,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  14:00:00,46.9995958291,0.0,0.0,0.0,15.863942322,29.242365,6.088404237,0.0,3.20568,2.882724237
 11/18  15:00:00,47.0163210545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  16:00:00,47.0050769554,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  17:00:00,46.8943113178,0.0,0.0,0.0,15.863942322,29.242365,6.08854465291,0.0,3.20568,2.88286465291
 11/18  18:00:00,55.4467158897,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  19:00:00,55.4350917219,0.0,0.0,0.0,15.863942322,29.242365,6.08853167005,0.0,3.20568,2.88285167005
 11/18  20:00:00,55.6454265292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  21:00:00,55.6267278669,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  22:00:00,56.297840009,0.787178237048,0.0,0.0,15.863942322,29.242365,7.13426140487,1.04574224042,3.20568,2.88283916445
 11/18  23:00:00,56.6674550012,1.31196372841,0.0,0.0,15.863942322,29.242365,6.44485390225,3.21917390225,3.20568,0.02
 11/18  24:00:00,58.1759555181,2.08222178573,0.0,0.0,15.863942322,29.242365,27.2126837424,21.1241779488,3.20568,2.88282579358
 11/19  01:00:00,58.3888973317,3.03304840008,0.0,0.0,15.863942322,29.242365,39.3196679775,36.0939879775,3.20568,0.02
 11/19  02:00:00,57.9486591956,2.59854718723,0.0,0.0,15.863942322,29.242365,36.6918727161,33.4661927161,3.20568,0.02
 11/19  03:00:00,58.7356354789,3.37726533441,0.0,0.0,15.863942322,29.242365,55.5488460004,49.4603089773,3.20568,2.88285702309
 11/19  04:00:00,58.6203220361,3.25242109136,0.0,0.0,15.863942322,29.242365,54.4590486927,51.2333686927,3.20568,0.02
 11/19  05:00:00,59.7071021578,4.10175062893,0.0,0.0,15.863942322,29.242365,82.1774986749,76.0889469641,3.20568,2.88287171085
 11/19  06:00:00,58.8671449442,3.28140050315,0.0,0.0,15.863942322,29.242365,72.8897793328,69.6640993328,3.20568,0.02
 11/19  07:00:00,60.3241276936,4.69092985524,0.0,0.0,15.863942322,29.242365,102.545932452,99.320252452,3.20568,0.02
 11/19  08:00:00,55.1443023399,3.91266395991,0.0,0.0,15.863942322,29.242365,70.1448919281,64.0563587385,3.20568,2.88285318964
 11/19  09:00:00,49.7850356988,2.84093880982,0.0,0.0,15.863942322,29.242365,52.7098966948,49.4842166948,3.20568,0.02
 11/19  10:00:00,47.9908155477,1.04957098273,0.0,0.0,15.863942322,29.242365,16.9149550331,10.8248654678,3.20568,2.88440956526
 11/19  11:00:00,48.246523142,1.31196372841,0.0,0.0,15.863942322,29.242365,13.8214956145,7.73138908136,3.20568,2.88442653313
 11/19  12:00:00,48.5747934206,0.91837460989,0.0,0.0,15.863942322,29.242365,6.10600043083,2.88032043083,3.20568,0.02
 11/19  13:00:00,46.943366309,0.0,0.0,0.0,15.863942322,29.242365,6.09012110262,0.0,3.20568,2.88444110262
 11/19  14:00:00,46.9999366867,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  15:00:00,47.0290889357,0.0,0.0,0.0,15.863942322,29.242365,6.08853612999,0.0,3.20568,2.88285612999
 11/19  16:00:00,47.0267053939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  17:00:00,48.3387413326,0.0,0.0,0.0,15.863942322,29.242365,6.08852826244,0.0,3.20568,2.88284826244
 11/19  18:00:00,55.4454029291,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  19:00:00,55.4273987384,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  20:00:00,55.6389283579,0.0,0.0,0.0,15.863942322,29.242365,6.08852037587,0.0,3.20568,2.88284037587
 11/19  21:00:00,55.620847966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  22:00:00,56.292881965,0.787178237048,0.0,0.0,15.863942322,29.242365,7.61296951855,1.52445656486,3.20568,2.88283295369
 11/19  23:00:00,56.3992077099,1.04957098273,0.0,0.0,15.863942322,29.242365,6.95731554395,3.73163554395,3.20568,0.02
 11/19  24:00:00,58.6431312319,2.55114469201,0.0,0.0,15.863942322,29.242365,30.8582594565,27.6325794565,3.20568,0.02
 11/20  01:00:00,57.949337502,2.59854718723,0.0,0.0,15.863942322,29.242365,42.9248195727,36.8352432827,3.20568,2.88389628996
 11/20  02:00:00,58.7324757585,3.37726533441,0.0,0.0,15.863942322,29.242365,59.394690304,53.3045600236,3.20568,2.88445028043
 11/20  03:00:00,58.593323099,3.22344167958,0.0,0.0,15.863942322,29.242365,63.8102759132,60.5845959132,3.20568,0.02
 11/20  04:00:00,59.4569326564,4.07277121715,0.0,0.0,15.863942322,29.242365,87.8548924149,81.7647386517,3.20568,2.88447376318
 11/20  05:00:00,59.537639873,3.91266395991,0.0,0.0,15.863942322,29.242365,101.030018586,96.3735389758,3.20568,1.4507996103
 11/20  06:00:00,60.3515164846,4.73301408569,0.0,0.0,15.863942322,29.242365,113.742252864,109.083492405,3.20568,1.45308045886
 11/20  07:00:00,65.3267717844,6.81899114108,0.0,0.0,15.863942322,29.818365,694.624668347,688.534707233,3.20568,2.8842811141
 11/20  08:00:00,125.721259433,6.81899114108,0.0,0.0,80.527626,29.818365,499.716120411,493.622023783,3.20568,2.88841662829
 11/20  09:00:00,165.635444188,6.81899114108,0.0,0.0,80.527626,75.0917375,375.895834175,343.171371178,24.0426,8.68186299698
 11/20  10:00:00,165.467266118,6.81899114108,0.000842677608153,0.0,80.527626,75.0917375,315.47158578,271.048911294,24.0426,20.3800744859
 11/20  11:00:00,169.378083186,6.81899114108,0.00304474361589,0.0,80.527626,79.0911225,250.250091784,200.711853003,32.0568,17.481438781
 11/20  12:00:00,169.687430896,6.81899114108,0.00160703187197,0.0,80.527626,79.0911225,165.117475975,112.613866375,32.0568,20.4468096003
 11/20  13:00:00,168.979054018,7.08536399645,0.0,0.0,80.527626,79.0911225,128.679920985,72.2186505523,32.0568,24.4044704331
 11/20  14:00:00,165.509149994,7.66066083187,0.0,0.0,80.527626,75.0917375,102.285764994,60.8811828175,16.0284,25.3761821767
 11/20  15:00:00,165.61229905,7.7862309149,0.0,0.0,80.527626,75.0917375,81.4702444167,47.9672193205,16.0284,17.4746250962
 11/20  16:00:00,163.233516333,7.42823616808,0.0,0.0,80.527626,73.092045,78.8574058548,55.2445276947,3.20568,20.4071981601
 11/20  17:00:00,163.976308288,6.81899114108,0.0,0.0,80.527626,73.092045,91.8953737645,85.8012411398,3.20568,2.88845262475
 11/20  18:00:00,127.995878344,6.81899114108,0.0,0.0,80.527626,29.818365,150.772201012,144.6782248,3.20568,2.88829621197
 11/20  19:00:00,128.315058387,6.81899114108,0.0,0.0,80.527626,29.818365,194.190544633,185.214097277,3.20568,5.77076735662
 11/20  20:00:00,128.796545925,6.81899114108,0.0,0.0,80.527626,29.818365,200.624373247,188.758742429,3.20568,8.65995081888
 11/20  21:00:00,128.797536215,6.81899114108,0.0,0.0,80.527626,29.818365,220.132814345,211.151560766,3.20568,5.77557357884
 11/20  22:00:00,55.4563971414,0.0,0.0,0.0,15.863942322,29.242365,11.8590099135,0.0,3.20568,8.65332991352
 11/20  23:00:00,55.3517634618,0.0,0.0,0.0,15.863942322,29.242365,6.09562579479,0.0,3.20568,2.88994579479
 11/20  24:00:00,56.1487237311,0.0,0.0,0.0,15.863942322,29.242365,6.09309418105,0.0,3.20568,2.88741418105
 11/21  01:00:00,55.3818721901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  02:00:00,55.380339512,0.0,0.0,0.0,15.863942322,29.242365,6.09014873103,0.0,3.20568,2.88446873103
 11/21  03:00:00,55.3729677179,0.0,0.0,0.0,15.863942322,29.242365,6.0901759551,0.0,3.20568,2.8844959551
 11/21  04:00:00,56.6855758184,1.31196372841,0.0,0.0,15.863942322,29.242365,4.18366857723,0.957988577229,3.20568,0.02
 11/21  05:00:00,57.4814096966,1.04957098273,0.0,0.0,15.863942322,29.242365,7.18996350337,1.09983695557,3.20568,2.8844465478
 11/21  06:00:00,57.5718365506,1.31196372841,0.0,0.0,15.863942322,29.242365,8.15822217704,2.06822637249,3.20568,2.88431580455
 11/21  07:00:00,65.6155607317,6.81899114108,0.0,0.0,15.863942322,29.818365,488.062510667,484.836830667,3.20568,0.02
 11/21  08:00:00,125.069346804,6.81899114108,0.0,0.0,80.527626,29.818365,393.440647821,387.347254656,3.20568,2.88771316468
 11/21  09:00:00,165.430577719,6.81899114108,0.00829964389888,0.0,80.527626,75.0917375,277.150795171,241.538081906,24.0426,11.5701132651
 11/21  10:00:00,165.023609333,6.81899114108,0.00265700997533,0.0,80.527626,75.0917375,186.336742168,144.826063676,24.0426,17.4680784922
 11/21  11:00:00,168.80573454,6.81899114108,0.00147853389369,0.0,80.527626,79.0911225,167.76845402,115.31182094,32.0568,20.3998330804
 11/21  12:00:00,169.944571503,7.26053608983,0.0,0.0,80.527626,79.0911225,142.821066851,90.3165264798,32.0568,20.447740371
 11/21  13:00:00,170.137115405,8.18437655851,0.0,0.0,80.527626,79.0911225,144.659510074,89.1891958143,32.0568,23.41351426
 11/21  14:00:00,166.653267375,8.73203190832,0.0,0.0,80.527626,75.0917375,126.430032448,86.9597718804,16.0284,23.4418605677
 11/21  15:00:00,166.906818196,9.0106078628,0.0,0.0,80.527626,75.0917375,115.218104152,78.8081537353,16.0284,20.3815504163
 11/21  16:00:00,164.094581037,8.2045588033,0.0,0.0,80.527626,73.092045,113.107136375,92.4058191525,3.20568,17.4956372223
 11/21  17:00:00,164.096782499,6.9142961107,0.0,0.0,80.527626,73.092045,97.591032643,88.6284570923,3.20568,5.75689555077
 11/21  18:00:00,127.931056355,6.81899114108,0.0,0.0,80.527626,29.818365,124.862719855,118.768818675,3.20568,2.88822118044
 11/21  19:00:00,128.051374601,6.81899114108,0.0,0.0,80.527626,29.818365,156.380705156,147.403705533,3.20568,5.77131962278
 11/21  20:00:00,128.068350364,6.81899114108,0.0,0.0,80.527626,29.818365,148.265181633,139.27966427,3.20568,5.77983736252
 11/21  21:00:00,128.014649362,6.81899114108,0.0,0.0,80.527626,29.818365,139.623221679,127.763761605,3.20568,8.65378007307
 11/21  22:00:00,55.3613020341,0.0,0.0,0.0,15.863942322,29.242365,8.98163002716,0.0,3.20568,5.77595002716
 11/21  23:00:00,55.4064606464,0.0,0.0,0.0,15.863942322,29.242365,6.09554371422,0.0,3.20568,2.88986371422
 11/21  24:00:00,56.1836498311,0.0,0.0,0.0,15.863942322,29.242365,8.96071404147,0.0,3.20568,5.75503404147
 11/22  01:00:00,55.4361690918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  02:00:00,55.4327311611,0.0,0.0,0.0,15.863942322,29.242365,6.08999199127,0.0,3.20568,2.88431199127
 11/22  03:00:00,55.4224034422,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  04:00:00,55.4088244684,0.0,0.0,0.0,15.863942322,29.242365,6.09002488758,0.0,3.20568,2.88434488758
 11/22  05:00:00,55.614147251,0.0,0.0,0.0,15.863942322,29.242365,6.09005762783,0.0,3.20568,2.88437762783
 11/22  06:00:00,55.5965964435,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  07:00:00,64.4357397973,6.81899114108,0.00189077522489,0.0,15.863942322,29.818365,367.731268953,361.641178701,3.20568,2.88441025126
 11/22  08:00:00,124.524867694,6.81899114108,0.0,0.0,80.527626,29.818365,280.581311608,274.487486186,3.20568,2.88814542198
 11/22  09:00:00,165.381321738,6.81899114108,0.00386568067768,0.0,80.527626,75.0917375,228.033394801,195.308037704,24.0426,8.68275709705
 11/22  10:00:00,165.300401884,6.81899114108,0.002383627534,0.0,80.527626,75.0917375,208.755438243,164.336764901,24.0426,20.376073342
 11/22  11:00:00,169.090673387,6.81899114108,0.00151450091723,0.0,80.527626,79.0911225,190.692131674,141.150280743,32.0568,17.4850509309
 11/22  12:00:00,169.753148464,6.81899114108,0.0,0.0,80.527626,79.0911225,174.753276234,119.325297722,32.0568,23.371178512
 11/22  13:00:00,169.201626156,7.08765759396,0.0,0.0,80.527626,79.0911225,163.059878252,107.587234908,32.0568,23.4158433438
 11/22  14:00:00,165.66768311,7.57531621035,0.0,0.0,80.527626,75.0917375,157.392440703,117.920803305,16.0284,23.4432373985
 11/22  15:00:00,165.585697401,7.52483376904,0.0,0.0,80.527626,75.0917375,154.316612951,117.897511867,16.0284,20.3907010841
 11/22  16:00:00,163.915893088,7.85288498366,0.0,0.0,80.527626,73.092045,149.009865628,128.311336543,3.20568,17.4928490848
 11/22  17:00:00,164.189265235,6.85304886423,0.0,0.0,80.527626,73.092045,129.248565831,123.15443176,3.20568,2.88845407122
 11/22  18:00:00,128.411009934,6.81899114108,0.0,0.0,80.527626,29.818365,183.08900537,174.126710503,3.20568,5.75661486722
 11/22  19:00:00,128.567538062,6.81899114108,0.0,0.0,80.527626,29.818365,181.256311458,172.280252622,3.20568,5.77037883562
 11/22  20:00:00,128.790798969,6.81899114108,0.0,0.0,80.527626,29.818365,190.399361357,181.412652,3.20568,5.78102935722
 11/22  21:00:00,128.793375633,6.81899114108,0.0,0.0,80.527626,29.818365,221.998444243,210.139373322,3.20568,8.65339092048
 11/22  22:00:00,55.4546068642,0.0,0.0,0.0,15.863942322,29.242365,8.98125153651,0.0,3.20568,5.77557153651
 11/22  23:00:00,55.35084392,0.0,0.0,0.0,15.863942322,29.242365,6.09562744622,0.0,3.20568,2.88994744622
 11/22  24:00:00,56.1482632892,0.0,0.0,0.0,15.863942322,29.242365,6.09333476626,0.0,3.20568,2.88765476626
 11/23  01:00:00,55.3811671976,0.0,0.0,0.0,15.863942322,29.242365,6.08845513883,0.0,3.20568,2.88277513883
 11/23  02:00:00,55.3798427918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  03:00:00,55.3734152828,0.0,0.0,0.0,15.863942322,29.242365,6.08846663304,0.0,3.20568,2.88278663304
 11/23  04:00:00,55.3675625812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  05:00:00,56.8955562635,1.31196372841,0.0,0.0,15.863942322,29.242365,4.22620999637,1.00052999637,3.20568,0.02
 11/23  06:00:00,56.6137627192,1.04957098273,0.0,0.0,15.863942322,29.242365,7.05666811288,0.968111768478,3.20568,2.8828763444
 11/23  07:00:00,56.8899679719,1.31196372841,0.0,0.0,15.863942322,29.242365,4.81926948098,1.59358948098,3.20568,0.02
 11/23  08:00:00,52.2699175434,1.04957098273,0.0,0.0,15.863942322,29.242365,7.18321020632,1.09464190524,3.20568,2.88288830108
 11/23  09:00:00,47.7194477366,0.787178237048,0.0,0.0,15.863942322,29.242365,4.01736938684,0.791689386843,3.20568,0.02
 11/23  10:00:00,46.9408019168,0.0,0.0,0.0,15.863942322,29.242365,6.09006758422,0.0,3.20568,2.88438758422
 11/23  11:00:00,46.9281231167,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  12:00:00,47.6566576315,0.0,0.0,0.0,15.863942322,29.242365,6.09010577823,0.0,3.20568,2.88442577823
 11/23  13:00:00,46.9381570636,0.0,0.0,0.0,15.863942322,29.242365,6.09014389662,0.0,3.20568,2.88446389662
 11/23  14:00:00,46.9904287866,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  15:00:00,47.0003586823,0.0,0.0,0.0,15.863942322,29.242365,6.08847678437,0.0,3.20568,2.88279678437
 11/23  16:00:00,46.9879235997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  17:00:00,48.2993067736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  18:00:00,55.4267855434,0.0,0.0,0.0,15.863942322,29.242365,6.08848899366,0.0,3.20568,2.88280899366
 11/23  19:00:00,55.4243615169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  20:00:00,55.6356456195,0.0,0.0,0.0,15.863942322,29.242365,6.08850120406,0.0,3.20568,2.88282120406
 11/23  21:00:00,55.6188588445,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  22:00:00,56.5585551238,1.04957098273,0.0,0.0,15.863942322,29.242365,4.74178785031,1.51610785031,3.20568,0.02
 11/23  23:00:00,56.66654471,1.31196372841,0.0,0.0,15.863942322,29.242365,8.88440052933,2.79588713027,3.20568,2.88283339906
 11/23  24:00:00,58.9451479048,2.84670932643,0.0,0.0,15.863942322,29.242365,35.5260678313,32.3003878313,3.20568,0.02
 11/24  01:00:00,59.1897221367,3.82277193888,0.0,0.0,15.863942322,29.242365,46.1754808025,40.0853022325,3.20568,2.88449857003
 11/24  02:00:00,58.5144459278,3.14191115812,0.0,0.0,15.863942322,29.242365,43.9445555281,40.7188755281,3.20568,0.02
 11/24  03:00:00,59.4833381342,4.10175062893,0.0,0.0,15.863942322,29.242365,63.5072281672,57.4171842337,3.20568,2.88436393351
 11/24  04:00:00,58.6689119742,3.28140050315,0.0,0.0,15.863942322,29.242365,63.7609420027,57.6707577709,3.20568,2.88450423178
 11/24  05:00:00,60.5697274359,4.10175062893,0.0,0.0,15.863942322,29.242365,81.9391870523,78.7135070523,3.20568,0.02
 11/24  06:00:00,60.4448150307,4.12308511216,0.0,0.0,15.863942322,29.242365,97.784521111,91.6943894328,3.20568,2.88445167821
 11/24  07:00:00,65.6704287658,6.81899114108,0.0,0.0,15.863942322,29.818365,641.659604556,638.433924556,3.20568,0.02
 11/24  08:00:00,125.729316357,6.81899114108,0.0,0.0,80.527626,29.818365,498.006902434,489.044233216,3.20568,5.75698921779
 11/24  09:00:00,165.635869265,6.81899114108,0.0,0.0,80.527626,75.0917375,376.33464512,343.609261815,24.0426,8.68278330561
 11/24  10:00:00,165.484372897,6.81899114108,0.000835795893617,0.0,80.527626,75.0917375,312.421318556,270.901970831,24.0426,17.4767477245
 11/24  11:00:00,169.409754901,6.81899114108,0.00279510103312,0.0,80.527626,79.0911225,260.154651567,207.701815411,32.0568,20.3960361564
 11/24  12:00:00,170.039844371,6.81899114108,0.0,0.0,80.527626,79.0911225,198.948442683,146.439405596,32.0568,20.4522370868
 11/24  13:00:00,168.948526332,6.82783696269,0.0,0.0,80.527626,79.0911225,168.168139483,109.766708474,32.0568,26.3446310085
 11/24  14:00:00,164.888455751,6.92206806273,0.0,0.0,80.527626,75.0917375,138.781065977,99.3044762563,16.0284,23.4481897206
 11/24  15:00:00,165.321219613,7.38092193062,0.0,0.0,80.527626,75.0917375,133.965864324,97.5450161142,16.0284,20.3924482093
 11/24  16:00:00,163.16546494,7.21583647334,0.0,0.0,80.527626,73.092045,136.463750635,115.763511936,3.20568,17.4945586989
 11/24  17:00:00,164.119112321,6.81899114108,0.0,0.0,80.527626,73.092045,130.858119481,124.763907217,3.20568,2.88853226391
 11/24  18:00:00,128.060909914,6.81899114108,0.0,0.0,80.527626,29.818365,149.463489493,140.501004234,3.20568,5.75680525869
 11/24  19:00:00,128.09170475,6.81899114108,0.0,0.0,80.527626,29.818365,155.119204256,146.142828944,3.20568,5.7706953127
 11/24  20:00:00,128.097864009,6.81899114108,0.0,0.0,80.527626,29.818365,158.35226169,149.365932008,3.20568,5.78064968196
 11/24  21:00:00,128.196195617,6.81899114108,0.0,0.0,80.527626,29.818365,181.422321345,169.562564262,3.20568,8.65407708225
 11/24  22:00:00,55.3285999963,0.0,0.0,0.0,15.863942322,29.242365,8.98176872027,0.0,3.20568,5.77608872027
 11/24  23:00:00,55.3703808024,0.0,0.0,0.0,15.863942322,29.242365,6.09586184769,0.0,3.20568,2.89018184769
 11/24  24:00:00,56.1610542372,0.0,0.0,0.0,15.863942322,29.242365,6.09316968157,0.0,3.20568,2.88748968157
 11/25  01:00:00,55.3979137111,0.0,0.0,0.0,15.863942322,29.242365,6.08851654077,0.0,3.20568,2.88283654077
 11/25  02:00:00,55.3901558723,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  03:00:00,55.3837307976,0.0,0.0,0.0,15.863942322,29.242365,6.08853797412,0.0,3.20568,2.88285797412
 11/25  04:00:00,55.3789043482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  05:00:00,55.5886742046,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  06:00:00,55.5707352661,0.0,0.0,0.0,15.863942322,29.242365,6.08855969429,0.0,3.20568,2.88287969429
 11/25  07:00:00,55.5816102883,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  08:00:00,51.2278962375,0.0,0.0,0.0,15.863942322,29.242365,6.08858157192,0.0,3.20568,2.88290157192
 11/25  09:00:00,46.9390009363,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  10:00:00,46.9554470834,0.0,0.0,0.0,15.863942322,29.242365,6.09008757378,0.0,3.20568,2.88440757378
 11/25  11:00:00,46.94473937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  12:00:00,47.6661429011,0.0,0.0,0.0,15.863942322,29.242365,6.09013681778,0.0,3.20568,2.88445681778
 11/25  13:00:00,46.9300607305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  14:00:00,46.9734460477,0.0,0.0,0.0,15.863942322,29.242365,6.08855833564,0.0,3.20568,2.88287833564
 11/25  15:00:00,46.9895551815,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  16:00:00,46.9913876844,0.0,0.0,0.0,15.863942322,29.242365,6.08858051894,0.0,3.20568,2.88290051894
 11/25  17:00:00,48.3291799544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  18:00:00,55.4686232225,0.0,0.0,0.0,15.863942322,29.242365,5.10668735388,0.0,3.20568,1.90100735388
 11/25  19:00:00,55.4581779962,0.0,0.0,0.0,15.863942322,29.242365,4.20696035202,0.0,3.20568,1.00128035202
 11/25  20:00:00,55.6587596302,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  21:00:00,55.6322934803,0.0,0.0,0.0,15.863942322,29.242365,6.08846924023,0.0,3.20568,2.88278924023
 11/25  22:00:00,55.5141333445,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  23:00:00,56.3039283291,0.943857232258,0.0,0.0,15.863942322,29.242365,6.85694710606,0.76837733108,3.20568,2.88288977498
 11/25  24:00:00,57.4122926218,1.31196372841,0.0,0.0,15.863942322,29.242365,4.69362176697,1.46794176697,3.20568,0.02
 11/26  01:00:00,56.4052014914,1.04957098273,0.0,0.0,15.863942322,29.242365,5.13137220008,1.90569220008,3.20568,0.02
 11/26  02:00:00,57.0805470879,1.72502404961,0.0,0.0,15.863942322,29.242365,15.062336268,8.9737400429,3.20568,2.88291622507
 11/26  03:00:00,57.6422582912,2.28875194633,0.0,0.0,15.863942322,29.242365,25.1170304637,21.8913504637,3.20568,0.02
 11/26  04:00:00,58.7608304737,3.39889618992,0.0,0.0,15.863942322,29.242365,38.8760316958,32.7874875406,3.20568,2.88286415523
 11/26  05:00:00,58.9692942335,3.39007329732,0.0,0.0,15.863942322,29.242365,38.8665067232,35.6408267232,3.20568,0.02
 11/26  06:00:00,58.6597284133,3.0945086629,0.0,0.0,15.863942322,29.242365,34.7995490331,31.5738690331,3.20568,0.02
 11/26  07:00:00,59.1787964893,3.59660345792,0.0,0.0,15.863942322,29.242365,50.4591724941,44.3706010142,3.20568,2.88289147991
 11/26  08:00:00,55.680922934,3.03413488836,0.0,0.0,15.863942322,29.242365,35.2941732042,32.0684932042,3.20568,0.02
 11/26  09:00:00,49.648287559,2.72344312304,0.0,0.0,15.863942322,29.242365,35.4541311646,29.3639701052,3.20568,2.88448105945
 11/26  10:00:00,49.7864195426,2.84814909499,0.0,0.0,15.863942322,29.242365,31.254552826,28.028872826,3.20568,0.02
 11/26  11:00:00,47.9661561238,1.04957098273,0.0,0.0,15.863942322,29.242365,13.1061582,7.01594082015,3.20568,2.88453737989
 11/26  12:00:00,48.8142262579,1.18076735557,0.0,0.0,15.863942322,29.242365,9.96108948306,3.87105611248,3.20568,2.88435337058
 11/26  13:00:00,47.6283768834,0.739988132214,0.0,0.0,15.863942322,29.242365,4.55388096829,1.32820096829,3.20568,0.02
 11/26  14:00:00,46.9301431273,0.0,0.0,0.0,15.863942322,29.242365,6.09008814895,0.0,3.20568,2.88440814895
 11/26  15:00:00,46.9508414451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  16:00:00,46.9429878296,0.0,0.0,0.0,15.863942322,29.242365,6.08849264972,0.0,3.20568,2.88281264972
 11/26  17:00:00,48.2696987152,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  18:00:00,55.4105481965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  19:00:00,55.4082788576,0.0,0.0,0.0,15.863942322,29.242365,6.08851979616,0.0,3.20568,2.88283979616
 11/26  20:00:00,55.8243821795,0.203869100044,0.0,0.0,15.863942322,29.242365,3.62705701615,0.401377016146,3.20568,0.02
 11/26  21:00:00,56.861167159,1.25344008278,0.0,0.0,15.863942322,29.242365,9.2730078833,3.18446048583,3.20568,2.88286739747
 11/26  22:00:00,58.5124236042,3.01160750843,0.0,0.0,15.863942322,29.242365,44.7845054188,41.5588254188,3.20568,0.02
 11/26  23:00:00,58.3126617822,2.96420501321,0.0,0.0,15.863942322,29.242365,43.7367247081,40.5110447081,3.20568,0.02
 11/26  24:00:00,59.5992459154,3.50126474581,0.0,0.0,15.863942322,29.242365,61.640662991,55.5520882061,3.20568,2.88289478492
 11/27  01:00:00,58.8194741637,3.44719520956,0.0,0.0,15.863942322,29.242365,69.5520186826,63.4618378344,3.20568,2.88450084828
 11/27  02:00:00,59.7216039042,4.33034057184,0.0,0.0,15.863942322,29.242365,91.2141636934,87.9884836934,3.20568,0.02
 11/27  03:00:00,59.6348549241,4.22766199365,0.0,0.0,15.863942322,29.242365,98.7550841709,92.6648582615,3.20568,2.88454590938
 11/27  04:00:00,60.2684415156,4.83885835646,0.0,0.0,15.863942322,29.242365,118.012365749,114.786685749,3.20568,0.02
 11/27  05:00:00,59.9823426568,4.33287256978,0.0,0.0,15.863942322,29.242365,115.868977344,109.778774285,3.20568,2.88452305891
 11/27  06:00:00,60.5493195891,4.89146364452,0.0,0.0,15.863942322,29.242365,134.207637474,128.117385908,3.20568,2.88457156616
 11/27  07:00:00,65.3295097031,6.81899114108,0.0,0.0,15.863942322,29.818365,663.874674014,660.648994014,3.20568,0.02
 11/27  08:00:00,127.187834508,6.81899114108,0.0,0.0,80.527626,29.818365,512.463152205,506.369064696,3.20568,2.88840750908
