Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/27  09:00:00,165.76147703,6.81899114108,0.0,0.0,80.527626,75.0917375,416.422836889,380.808091872,24.0426,11.5721450167
 11/27  10:00:00,165.529963317,6.81899114108,0.000699618389917,0.0,80.527626,75.0917375,360.360946863,318.842535698,24.0426,17.4758111645
 11/27  11:00:00,169.463937551,6.81899114108,0.00236022966906,0.0,80.527626,79.0911225,308.054473753,255.594976068,32.0568,20.4026976851
 11/27  12:00:00,170.165757582,6.81899114108,0.0,0.0,80.527626,79.0911225,250.266937797,197.754515634,32.0568,20.4556221628
 11/27  13:00:00,169.380491117,6.81899114108,0.0,0.0,80.527626,79.0911225,219.57870684,161.170587346,32.0568,26.3513194941
 11/27  14:00:00,165.251129862,6.95320373945,0.0,0.0,80.527626,75.0917375,176.6540188,137.17265226,16.0284,23.4529665394
 11/27  15:00:00,165.23966389,7.10505241125,0.0,0.0,80.527626,75.0917375,163.362328482,126.939976863,16.0284,20.393951619
 11/27  16:00:00,163.210574482,7.05308919111,0.0,0.0,80.527626,73.092045,163.593520825,142.888784363,3.20568,17.4990564625
 11/27  17:00:00,164.589195162,6.81899114108,0.0,0.0,80.527626,73.092045,177.567024314,168.604292954,3.20568,5.75705136014
 11/27  18:00:00,128.577828909,6.81899114108,0.0,0.0,80.527626,29.818365,196.530944176,190.436989756,3.20568,2.88827441989
 11/27  19:00:00,128.598935994,6.81899114108,0.0,0.0,80.527626,29.818365,231.612312481,222.634847971,3.20568,5.77178450936
 11/27  20:00:00,128.835978124,6.81899114108,0.0,0.0,80.527626,29.818365,259.301591261,250.315316968,3.20568,5.78059429268
 11/27  21:00:00,128.834241894,6.81899114108,0.0,0.0,80.527626,29.818365,278.461597663,266.600817469,3.20568,8.65510019406
 11/27  22:00:00,55.4429922008,0.0,0.0,0.0,15.863942322,29.242365,8.98254746144,0.0,3.20568,5.77686746144
 11/27  23:00:00,55.337506487,0.0,0.0,0.0,15.863942322,29.242365,8.96523182162,0.0,3.20568,5.75955182162
 11/27  24:00:00,56.133545876,0.0,0.0,0.0,15.863942322,29.242365,6.09349921864,0.0,3.20568,2.88781921864
 11/28  01:00:00,55.8934526653,0.524785491365,0.0,0.0,15.863942322,29.242365,3.66311530726,0.437435307264,3.20568,0.02
 11/28  02:00:00,56.4189486751,1.04957098273,0.0,0.0,15.863942322,29.242365,7.17877193526,1.08855944935,3.20568,2.8845324859
 11/28  03:00:00,56.6792411013,1.31196372841,0.0,0.0,15.863942322,29.242365,8.33752226994,2.24748321065,3.20568,2.88435905929
 11/28  04:00:00,57.4577366717,2.09303721349,0.0,0.0,15.863942322,29.242365,21.6491565048,18.4234765048,3.20568,0.02
 11/28  05:00:00,59.9872886719,3.54379324883,0.0,0.0,15.863942322,29.242365,44.9902734537,38.9000235541,3.20568,2.88456989953
 11/28  06:00:00,59.3870179067,3.11617637467,0.0,0.0,15.863942322,29.242365,42.6749723915,39.4492923915,3.20568,0.02
 11/28  07:00:00,65.6722873225,6.81899114108,0.0,0.0,15.863942322,29.818365,582.445607436,576.355355622,3.20568,2.88457181347
 11/28  08:00:00,127.014114691,6.81899114108,0.0,0.0,80.527626,29.818365,478.749181116,472.655143306,3.20568,2.88835780964
 11/28  09:00:00,165.538801666,6.81899114108,0.0,0.0,80.527626,75.0917375,359.954096223,324.340179401,24.0426,11.5713168221
 11/28  10:00:00,165.448059111,6.81899114108,0.00201484861368,0.0,80.527626,75.0917375,299.560557493,258.044289992,24.0426,17.4736675012
 11/28  11:00:00,169.398927085,6.81899114108,0.0026455363284,0.0,80.527626,79.0911225,259.063965863,206.601058908,32.0568,20.4061069554
 11/28  12:00:00,170.13269356,6.91655627519,0.0014820311454,0.0,80.527626,79.0911225,195.45150405,142.937786871,32.0568,20.4569171789
 11/28  13:00:00,169.837713531,7.58873734701,0.0,0.0,80.527626,79.0911225,179.172627175,123.691297474,32.0568,23.424529701
 11/28  14:00:00,166.13070726,7.94352313261,0.0,0.0,80.527626,75.0917375,175.861440557,133.450911921,16.0284,26.3821286353
 11/28  15:00:00,166.159601812,8.07647051312,0.0,0.0,80.527626,75.0917375,155.827180838,119.402946998,16.0284,20.3958338408
 11/28  16:00:00,163.962379492,7.96444868146,0.0,0.0,80.527626,73.092045,137.39001302,116.685653591,3.20568,17.4986794283
 11/28  17:00:00,164.212510903,6.86461672632,0.0,0.0,80.527626,73.092045,136.821941231,130.727602762,3.20568,2.88865846912
 11/28  18:00:00,128.456845378,6.81899114108,0.0,0.0,80.527626,29.818365,187.755943271,178.792992831,3.20568,5.75727043947
 11/28  19:00:00,128.572191454,6.81899114108,0.0,0.0,80.527626,29.818365,193.017072487,184.039832941,3.20568,5.7715595454
 11/28  20:00:00,128.584919999,6.81899114108,0.0,0.0,80.527626,29.818365,213.133655881,204.147551873,3.20568,5.78042400818
 11/28  21:00:00,128.604285339,6.81899114108,0.0,0.0,80.527626,29.818365,245.862697653,234.002154682,3.20568,8.65486297138
 11/28  22:00:00,55.2932853315,0.0,0.0,0.0,15.863942322,29.242365,8.98211240777,0.0,3.20568,5.77643240777
 11/28  23:00:00,55.3427557781,0.0,0.0,0.0,15.863942322,29.242365,8.96592907706,0.0,3.20568,5.76024907706
 11/28  24:00:00,56.1398535484,0.0,0.0,0.0,15.863942322,29.242365,6.09342955206,0.0,3.20568,2.88774955206
 11/29  01:00:00,55.3717598393,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  02:00:00,56.4242530784,1.04957098273,0.0,0.0,15.863942322,29.242365,6.87470244157,0.78456401626,3.20568,2.88445842531
 11/29  03:00:00,56.6826416378,1.31196372841,0.0,0.0,15.863942322,29.242365,4.6300433121,1.4043633121,3.20568,0.02
 11/29  04:00:00,56.4145258238,1.04957098273,0.0,0.0,15.863942322,29.242365,7.88248104702,1.79226953062,3.20568,2.8845315164
 11/29  05:00:00,57.923838404,2.34461453141,0.0,0.0,15.863942322,29.242365,27.2900982002,21.1998747963,3.20568,2.88454340386
 11/29  06:00:00,58.3962945013,2.82670820334,0.0,0.0,15.863942322,29.242365,32.8582349048,29.6325549048,3.20568,0.02
 11/29  07:00:00,65.3117913195,6.81899114108,0.0,0.0,15.863942322,29.818365,543.08357119,536.993537818,3.20568,2.88435337181
 11/29  08:00:00,126.850151565,6.81899114108,0.0,0.0,80.527626,29.818365,453.681182246,447.587185579,3.20568,2.88831666726
 11/29  09:00:00,165.509307545,6.81899114108,0.00193283563096,0.0,80.527626,75.0917375,345.520270163,309.906237724,24.0426,11.5714324392
 11/29  10:00:00,165.471001587,6.81899114108,0.00191793427453,0.0,80.527626,75.0917375,299.611979235,258.095025951,24.0426,17.4743532839
 11/29  11:00:00,169.41473478,6.81899114108,0.00262119545224,0.0,80.527626,79.0911225,266.485513268,214.023722545,32.0568,20.404990723
 11/29  12:00:00,170.125085067,6.81899114108,0.00151953127244,0.0,80.527626,79.0911225,210.965051253,158.450237916,32.0568,20.4580133375
 11/29  13:00:00,169.187850096,6.85753602061,0.0,0.0,80.527626,79.0911225,187.417618343,129.007964904,32.0568,26.3528534395
 11/29  14:00:00,165.675128999,7.29283583985,0.0,0.0,80.527626,75.0917375,187.777995983,148.294560079,16.0284,23.4550359037
 11/29  15:00:00,165.658098034,7.46095846141,0.0,0.0,80.527626,75.0917375,164.011690268,127.587565737,16.0284,20.3957245312
 11/29  16:00:00,163.5323239,7.48708837785,0.0,0.0,80.527626,73.092045,139.95073398,119.243853617,3.20568,17.5012003631
 11/29  17:00:00,164.223861228,6.81944299166,0.0,0.0,80.527626,73.092045,143.380496699,134.417608052,3.20568,5.75720864652
 11/29  18:00:00,128.499385803,6.81899114108,0.0,0.0,80.527626,29.818365,182.034676968,175.940553765,3.20568,2.88844320266
 11/29  19:00:00,128.57486039,6.81899114108,0.0,0.0,80.527626,29.818365,195.817009053,186.839899324,3.20568,5.7714297299
 11/29  20:00:00,128.805770615,6.81899114108,0.0,0.0,80.527626,29.818365,225.602084518,213.73501305,3.20568,8.66139146787
 11/29  21:00:00,128.806840721,6.81899114108,0.0,0.0,80.527626,29.818365,244.499936127,235.51802486,3.20568,5.77623126764
 11/29  22:00:00,55.4493216928,0.0,0.0,0.0,15.863942322,29.242365,8.98195047858,0.0,3.20568,5.77627047858
 11/29  23:00:00,55.3446200326,0.0,0.0,0.0,15.863942322,29.242365,8.965634352,0.0,3.20568,5.759954352
 11/29  24:00:00,56.141316418,0.0,0.0,0.0,15.863942322,29.242365,6.09340679519,0.0,3.20568,2.88772679519
 11/30  01:00:00,55.3739440696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  02:00:00,56.1626351981,0.787178237048,0.0,0.0,15.863942322,29.242365,6.66909532652,0.578820621802,3.20568,2.88459470471
 11/30  03:00:00,56.6844594679,1.31196372841,0.0,0.0,15.863942322,29.242365,7.55444194982,1.46416868491,3.20568,2.88459326491
 11/30  04:00:00,56.4146997256,1.04957098273,0.0,0.0,15.863942322,29.242365,4.843493194,1.617813194,3.20568,0.02
 11/30  05:00:00,57.4080918514,1.82828912991,0.0,0.0,15.863942322,29.242365,17.2166805709,11.1264916825,3.20568,2.88450888844
 11/30  06:00:00,58.6114670319,3.03864607782,0.0,0.0,15.863942322,29.242365,35.1420657131,31.9163857131,3.20568,0.02
 11/30  07:00:00,65.3209126774,6.81899114108,0.0,0.0,15.863942322,29.818365,554.194557139,548.104289653,3.20568,2.8845874856
 11/30  08:00:00,126.906256655,6.81899114108,0.0,0.0,80.527626,29.818365,462.012516033,455.918111658,3.20568,2.88872437526
 11/30  09:00:00,165.518302431,6.81899114108,0.0,0.0,80.527626,75.0917375,356.503591833,320.887665099,24.0426,11.573326734
 11/30  10:00:00,165.435969663,6.81899114108,0.000844279455714,0.0,80.527626,75.0917375,294.184123772,252.663763291,24.0426,17.477760481
 11/30  11:00:00,169.401891186,6.81899114108,0.00280090679375,0.0,80.527626,79.0911225,249.102759868,196.639895663,32.0568,20.406064205
 11/30  12:00:00,169.925074841,6.85511197433,0.00168894997324,0.0,80.527626,79.0911225,178.513071812,125.572162434,32.0568,20.8841093781
 11/30  13:00:00,169.522135216,7.47850456576,0.0,0.0,80.527626,79.0911225,155.53337798,97.5457668655,32.0568,25.930811114
 11/30  14:00:00,166.004365184,7.97173750226,0.0,0.0,80.527626,75.0917375,153.129958682,113.648293956,16.0284,23.4532647259
 11/30  15:00:00,166.045517199,8.01166816669,0.0,0.0,80.527626,75.0917375,154.277977737,117.858760208,16.0284,20.3908175286
 11/30  16:00:00,163.85290423,7.71666387437,0.000967080315578,0.0,80.527626,73.092045,172.006252303,148.381695203,3.20568,20.4188770997
 11/30  17:00:00,164.457157532,6.82652673054,0.0,0.0,80.527626,73.092045,166.023683956,159.929631427,3.20568,2.88837252865
 11/30  18:00:00,128.563670507,6.81899114108,0.0,0.0,80.527626,29.818365,171.806088308,165.711691028,3.20568,2.88871728002
 11/30  19:00:00,128.564575494,6.81899114108,0.0,0.0,80.527626,29.818365,175.223837738,166.24604758,3.20568,5.77211015723
 11/30  20:00:00,128.796324209,6.81899114108,0.0,0.0,80.527626,29.818365,188.844047074,176.976766362,3.20568,8.66160071179
 11/30  21:00:00,128.786007378,6.81899114108,0.0,0.0,80.527626,29.818365,194.146587787,185.164046474,3.20568,5.77686131237
 11/30  22:00:00,55.4638471006,0.0,0.0,0.0,15.863942322,29.242365,11.8608657583,0.0,3.20568,8.6551857583
 11/30  23:00:00,55.3572148484,0.0,0.0,0.0,15.863942322,29.242365,6.09579661818,0.0,3.20568,2.89011661818
 11/30  24:00:00,56.1525423354,0.0,0.0,0.0,15.863942322,29.242365,6.09337714006,0.0,3.20568,2.88769714006
 12/01  01:00:00,55.3870512439,0.0,0.0,0.0,15.863942322,29.242365,6.09008816521,0.0,3.20568,2.88440816521
 12/01  02:00:00,55.3845821804,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  03:00:00,55.3773912041,0.0,0.0,0.0,15.863942322,29.242365,6.09017066261,0.0,3.20568,2.88449066261
 12/01  04:00:00,56.1612946312,0.787178237048,0.0,0.0,15.863942322,29.242365,6.53483941725,0.444585339757,3.20568,2.88457407749
 12/01  05:00:00,57.7479757204,1.31196372841,0.0,0.0,15.863942322,29.242365,4.35577580555,1.13009580555,3.20568,0.02
 12/01  06:00:00,57.3085606307,1.04957098273,0.0,0.0,15.863942322,29.242365,7.37404291266,1.28378624855,3.20568,2.88457666412
 12/01  07:00:00,65.6402162918,6.81899114108,0.0,0.0,15.863942322,29.818365,497.214703158,493.989023158,3.20568,0.02
 12/01  08:00:00,126.619498944,6.81899114108,0.0,0.0,80.527626,29.818365,431.013493965,422.050627109,3.20568,5.75718685569
 12/01  09:00:00,165.469106701,6.81899114108,0.0024077378423,0.0,80.527626,75.0917375,327.603517377,294.876415235,24.0426,8.68450214246
 12/01  10:00:00,165.402379886,6.81899114108,0.000805385470567,0.0,80.527626,75.0917375,277.455002897,233.022545314,24.0426,20.389857583
 12/01  11:00:00,169.390992613,6.81899114108,0.00115104004134,0.0,80.527626,79.0911225,244.696734253,195.146843737,32.0568,17.4930905161
 12/01  12:00:00,170.51923022,7.18438418871,0.0,0.0,80.527626,79.0911225,215.014933791,159.577656887,32.0568,23.3804769043
 12/01  13:00:00,170.509857921,7.93360763013,0.0,0.0,80.527626,79.0911225,210.008471896,154.522176957,32.0568,23.4294949383
 12/01  14:00:00,166.953240323,8.39947439302,0.0,0.0,80.527626,75.0917375,207.74485468,165.33083477,16.0284,26.3856199097
 12/01  15:00:00,167.195911992,8.65838434654,0.0,0.0,80.527626,75.0917375,198.56683174,165.05409157,16.0284,17.4843401699
 12/01  16:00:00,164.832379327,8.32056519364,0.0,0.0,80.527626,73.092045,190.412077156,166.789606574,3.20568,20.4167905822
 12/01  17:00:00,164.774946809,6.91377114555,0.0,0.0,80.527626,73.092045,167.981322872,161.887002856,3.20568,2.88864001606
 12/01  18:00:00,128.561748727,6.81899114108,0.0,0.0,80.527626,29.818365,183.01382525,174.051007413,3.20568,5.7571378366
 12/01  19:00:00,128.573169183,6.81899114108,0.0,0.0,80.527626,29.818365,204.561326754,195.584184769,3.20568,5.77146198503
 12/01  20:00:00,128.584687026,6.81899114108,0.0,0.0,80.527626,29.818365,220.594845373,211.607624052,3.20568,5.78154132102
 12/01  21:00:00,128.5993271,6.81899114108,0.0,0.0,80.527626,29.818365,241.892705263,230.032009441,3.20568,8.65501582149
 12/01  22:00:00,55.295699059,0.0,0.0,0.0,15.863942322,29.242365,8.98293157276,0.0,3.20568,5.77725157276
 12/01  23:00:00,55.3443952874,0.0,0.0,0.0,15.863942322,29.242365,8.96606217007,0.0,3.20568,5.76038217007
 12/01  24:00:00,56.1399536999,0.0,0.0,0.0,15.863942322,29.242365,6.09350257091,0.0,3.20568,2.88782257091
 12/02  01:00:00,55.3718331545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  02:00:00,56.1587222692,0.787178237048,0.0,0.0,15.863942322,29.242365,3.73719411019,0.511514110191,3.20568,0.02
 12/02  03:00:00,56.6804193121,1.31196372841,0.0,0.0,15.863942322,29.242365,7.53686648827,1.44826889941,3.20568,2.88291758886
 12/02  04:00:00,56.4109582283,1.04957098273,0.0,0.0,15.863942322,29.242365,4.97072816754,1.74504816754,3.20568,0.02
 12/02  05:00:00,58.7503608415,3.17073517381,0.0,0.0,15.863942322,29.242365,43.8895566532,37.8009185595,3.20568,2.88295809369
 12/02  06:00:00,58.8249845752,3.25242109136,0.0,0.0,15.863942322,29.242365,42.0957074188,38.8700274188,3.20568,0.02
 12/02  07:00:00,59.7079648851,4.10175062893,0.0,0.0,15.863942322,29.242365,59.8825028751,56.6568228751,3.20568,0.02
 12/02  08:00:00,55.8014772707,3.14191115812,0.0,0.0,15.863942322,29.242365,49.5750136917,43.4863828214,3.20568,2.88295087028
 12/02  09:00:00,49.4781208865,2.53114356892,0.0,0.0,15.863942322,29.242365,34.9980386541,31.7723586541,3.20568,0.02
 12/02  10:00:00,48.0007494054,1.04957098273,0.0,0.0,15.863942322,29.242365,13.157884543,7.06759088889,3.20568,2.88461365414
 12/02  11:00:00,48.2515343821,1.31196372841,0.0,0.0,15.863942322,29.242365,13.7374469945,7.64724808498,3.20568,2.88451890955
 12/02  12:00:00,48.697170553,1.04957098273,0.0,0.0,15.863942322,29.242365,7.22870586088,4.00302586088,3.20568,0.02
 12/02  13:00:00,47.6936321084,0.787178237048,0.0,0.0,15.863942322,29.242365,7.88765740295,1.79736927081,3.20568,2.88460813213
 12/02  14:00:00,46.9603192958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  15:00:00,46.9842862804,0.0,0.0,0.0,15.863942322,29.242365,6.08861285514,0.0,3.20568,2.88293285514
 12/02  16:00:00,46.9728250026,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  17:00:00,48.2912590062,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  18:00:00,55.4282064128,0.0,0.0,0.0,15.863942322,29.242365,6.08859076417,0.0,3.20568,2.88291076417
 12/02  19:00:00,55.4267093394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  20:00:00,55.6376725674,0.0,0.0,0.0,15.863942322,29.242365,6.08856783229,0.0,3.20568,2.88288783229
 12/02  21:00:00,55.6193558421,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  22:00:00,56.5154776327,1.01055521897,0.0,0.0,15.863942322,29.242365,5.01993000974,1.79425000974,3.20568,0.02
 12/02  23:00:00,57.9021579798,2.55114469201,0.0,0.0,15.863942322,29.242365,30.6113143558,24.5226900657,3.20568,2.88294429012
 12/02  24:00:00,58.5165560763,2.42643872006,0.0,0.0,15.863942322,29.242365,31.509269596,28.283589596,3.20568,0.02
 12/03  01:00:00,58.7290064899,3.37726533441,0.0,0.0,15.863942322,29.242365,50.4438007499,44.3551564908,3.20568,2.88296425908
 12/03  02:00:00,58.3482893892,2.99160638534,0.0,0.0,15.863942322,29.242365,49.0049183648,45.7792383648,3.20568,0.02
 12/03  03:00:00,59.2377526773,3.86991533469,0.0,0.0,15.863942322,29.242365,69.5682439574,63.4796579656,3.20568,2.88290599177
 12/03  04:00:00,58.7184503422,3.33935932671,0.0,0.0,15.863942322,29.242365,69.0110102654,65.7853302654,3.20568,0.02
 12/03  05:00:00,60.147132751,4.54603279634,0.0,0.0,15.863942322,29.242365,84.9964994281,81.7708194281,3.20568,0.02
 12/03  06:00:00,59.6396308977,4.01547678836,0.0,0.0,15.863942322,29.242365,106.148924313,100.060277463,3.20568,2.88296684992
 12/03  07:00:00,60.5534844377,4.9247908704,0.0,0.0,15.863942322,29.242365,105.215809299,101.990129299,3.20568,0.02
 12/03  08:00:00,56.6258268263,3.93130832746,0.0,0.0,15.863942322,29.242365,95.0297809208,88.9411360708,3.20568,2.88296484997
 12/03  09:00:00,50.8022627413,3.84526209401,0.0,0.0,15.863942322,29.242365,77.9731673503,74.7474873503,3.20568,0.02
 12/03  10:00:00,48.5597390706,1.60017980656,0.0,0.0,15.863942322,29.242365,30.6401762781,24.5500356481,3.20568,2.88446063003
 12/03  11:00:00,49.3171542426,2.38624651002,0.0,0.0,15.863942322,29.242365,31.3947003679,28.1690203679,3.20568,0.02
 12/03  12:00:00,48.6861009127,1.04957098273,0.0,0.0,15.863942322,29.242365,13.974177693,7.88388216482,3.20568,2.88461552821
 12/03  13:00:00,48.2056665353,1.31196372841,0.0,0.0,15.863942322,29.242365,11.3470526144,5.25684562853,3.20568,2.88452698591
 12/03  14:00:00,47.6719491442,0.72865459141,0.0,0.0,15.863942322,29.242365,4.28923813953,1.06355813953,3.20568,0.02
 12/03  15:00:00,46.9693486908,0.0,0.0,0.0,15.863942322,29.242365,6.08859117889,0.0,3.20568,2.88291117889
 12/03  16:00:00,46.9574172628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  17:00:00,48.2720752018,0.0,0.0,0.0,15.863942322,29.242365,6.08865250165,0.0,3.20568,2.88297250165
 12/03  18:00:00,55.4155659737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  19:00:00,55.4146055576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  20:00:00,55.6257122228,0.0,0.0,0.0,15.863942322,29.242365,6.08855506431,0.0,3.20568,2.88287506431
 12/03  21:00:00,55.8322964506,0.223376981924,0.0,0.0,15.863942322,29.242365,3.72526320809,0.499583208088,3.20568,0.02
 12/03  22:00:00,58.051226466,2.55114469201,0.0,0.0,15.863942322,29.242365,31.1971973636,25.1085809889,3.20568,2.8829363748
 12/03  23:00:00,58.0466131529,2.70181226753,0.0,0.0,15.863942322,29.242365,37.622154585,34.396474585,3.20568,0.02
 12/03  24:00:00,58.9495142936,2.86093993291,0.0,0.0,15.863942322,29.242365,41.2023030674,37.9766230674,3.20568,0.02
 12/04  01:00:00,58.7929378055,3.44089097126,0.0,0.0,15.863942322,29.242365,59.6508295273,53.5605220975,3.20568,2.88462742978
 12/04  02:00:00,58.9097588257,3.54379324883,0.0,0.0,15.863942322,29.242365,66.4781293117,60.3878458192,3.20568,2.88460349247
 12/04  03:00:00,59.5992882899,4.21811595731,0.0,0.0,15.863942322,29.242365,85.6441104736,82.4184304736,3.20568,0.02
 12/04  04:00:00,59.7336320678,4.34339362739,0.0,0.0,15.863942322,29.242365,89.0560371294,82.9657343721,3.20568,2.88462275727
 12/04  05:00:00,60.1007469674,4.47062134001,0.0,0.0,15.863942322,29.242365,114.253709251,108.163420639,3.20568,2.8846086122
 12/04  06:00:00,60.1236695837,4.5117305492,0.0,0.0,15.863942322,29.242365,99.2507740338,96.0250940338,3.20568,0.02
 12/04  07:00:00,65.3247897953,6.81899114108,0.0,0.0,15.863942322,29.818365,668.938653339,662.848436387,3.20568,2.88453695147
 12/04  08:00:00,127.133387165,6.81899114108,0.0,0.0,80.527626,29.818365,492.549369169,486.455106007,3.20568,2.88858316214
 12/04  09:00:00,165.64790892,6.81899114108,0.0,0.0,80.527626,75.0917375,387.833022593,352.216335679,24.0426,11.5740869138
 12/04  10:00:00,165.453621254,6.81899114108,0.00191448186468,0.0,80.527626,75.0917375,324.150709425,282.628936758,24.0426,17.4791726678
 12/04  11:00:00,169.402569296,6.81899114108,0.00103145160866,0.0,80.527626,79.0911225,285.61753375,233.150437819,32.0568,20.4102959302
 12/04  12:00:00,170.247874366,6.91769649646,0.0,0.0,80.527626,79.0911225,233.057951994,180.53757337,32.0568,20.4635786248
 12/04  13:00:00,170.213576412,7.64453727492,0.0,0.0,80.527626,79.0911225,217.276473839,158.85709324,32.0568,26.3625805993
 12/04  14:00:00,166.965695925,8.45593376814,0.0,0.0,80.527626,75.0917375,203.217808435,160.79861598,16.0284,26.3907924545
 12/04  15:00:00,167.44022874,9.03431986567,0.0,0.0,80.527626,75.0917375,186.193116864,152.68222564,16.0284,17.4824912237
 12/04  16:00:00,165.201361829,8.75468291023,0.0,0.0,80.527626,73.092045,189.887012891,166.259920404,3.20568,20.4214124865
 12/04  17:00:00,164.682506708,6.96187916985,0.0,0.0,80.527626,73.092045,159.844401848,153.750061557,3.20568,2.88866029037
 12/04  18:00:00,128.561270623,6.81899114108,0.0,0.0,80.527626,29.818365,176.164436236,170.069946881,3.20568,2.88880935419
 12/04  19:00:00,128.574981108,6.81899114108,0.0,0.0,80.527626,29.818365,200.807250522,191.829360071,3.20568,5.7722104512
 12/04  20:00:00,128.801992086,6.81899114108,0.0,0.0,80.527626,29.818365,219.75356067,207.88441048,3.20568,8.66347018951
 12/04  21:00:00,128.804046045,6.81899114108,0.0,0.0,80.527626,29.818365,240.353976338,228.492993383,3.20568,8.6553029558
 12/04  22:00:00,55.4491721533,0.0,0.0,0.0,15.863942322,29.242365,8.98288767834,0.0,3.20568,5.77720767834
 12/04  23:00:00,55.3438204523,0.0,0.0,0.0,15.863942322,29.242365,6.09576355299,0.0,3.20568,2.89008355299
 12/04  24:00:00,56.1396913227,0.0,0.0,0.0,15.863942322,29.242365,8.9612144798,0.0,3.20568,5.7555344798
 12/05  01:00:00,55.3729990997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  02:00:00,55.6335429983,0.262392745683,0.0,0.0,15.863942322,29.242365,6.24890566981,0.158670449144,3.20568,2.88455522066
 12/05  03:00:00,56.6811808876,1.31196372841,0.0,0.0,15.863942322,29.242365,4.18011700894,0.954437008935,3.20568,0.02
 12/05  04:00:00,56.4135702646,1.04957098273,0.0,0.0,15.863942322,29.242365,7.28427226869,1.19442273185,3.20568,2.88416953684
 12/05  05:00:00,57.7381725351,1.31196372841,0.0,0.0,15.863942322,29.242365,8.05925631309,1.96905612888,3.20568,2.88452018421
 12/05  06:00:00,57.9200849876,1.66916146453,0.0,0.0,15.863942322,29.242365,14.5587724085,11.3330924085,3.20568,0.02
 12/05  07:00:00,65.6224247881,6.81899114108,0.000568194237123,0.0,15.863942322,29.818365,493.582660745,487.492355978,3.20568,2.8846247671
 12/05  08:00:00,128.072872705,6.81899114108,0.0,0.0,80.527626,29.818365,407.643848477,401.5493599,3.20568,2.88880857713
 12/05  09:00:00,165.457869549,6.81899114108,0.006132508448,0.0,80.527626,75.0917375,301.332508476,265.71624269,24.0426,11.5736657856
 12/05  10:00:00,165.402510028,6.81899114108,0.00234313864527,0.0,80.527626,75.0917375,249.440505849,207.917710599,24.0426,17.4801952499
 12/05  11:00:00,169.417887376,6.83767463309,0.00132853698203,0.0,80.527626,79.0911225,229.356761209,176.88945651,32.0568,20.4105046981
 12/05  12:00:00,170.728196592,7.52962766131,0.0,0.0,80.527626,79.0911225,189.571891347,134.128267569,32.0568,23.3868237781
 12/05  13:00:00,170.670070658,8.47552229359,0.0,0.0,80.527626,79.0911225,170.722398069,115.231970053,32.0568,23.433628016
 12/05  14:00:00,167.447544961,9.14538275758,0.0,0.0,80.527626,75.0917375,193.482026677,151.057268279,16.0284,26.3963583984
 12/05  15:00:00,167.966695411,9.49219579131,0.0,0.0,80.527626,75.0917375,199.826298697,166.311639523,16.0284,17.4862591739
 12/05  16:00:00,165.217664983,8.67705240888,0.0,0.0,80.527626,73.092045,199.111566048,175.482704384,3.20568,20.423181664
 12/05  17:00:00,164.820023257,6.93840508975,0.0,0.0,80.527626,73.092045,170.410213452,164.315766155,3.20568,2.88876729751
 12/05  18:00:00,128.564703335,6.81899114108,0.0,0.0,80.527626,29.818365,175.063237443,166.100099658,3.20568,5.75745778585
 12/05  19:00:00,128.575070989,6.81899114108,0.0,0.0,80.527626,29.818365,184.514892011,175.537187139,3.20568,5.77202487203
 12/05  20:00:00,128.58718009,6.81899114108,0.0,0.0,80.527626,29.818365,201.82302881,192.836128487,3.20568,5.78122032315
 12/05  21:00:00,128.597271782,6.81899114108,0.0,0.0,80.527626,29.818365,226.225266136,214.364274122,3.20568,8.65531201337
 12/05  22:00:00,55.3012517605,0.0,0.0,0.0,15.863942322,29.242365,8.9826116296,0.0,3.20568,5.7769316296
 12/05  23:00:00,55.3492915525,0.0,0.0,0.0,15.863942322,29.242365,8.96585792805,0.0,3.20568,5.76017792805
 12/05  24:00:00,56.1431910914,0.0,0.0,0.0,15.863942322,29.242365,6.09353556999,0.0,3.20568,2.88785556999
 12/06  01:00:00,55.3774565724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  02:00:00,55.3751240829,0.0,0.0,0.0,15.863942322,29.242365,6.09014264589,0.0,3.20568,2.88446264589
 12/06  03:00:00,55.3692523428,0.0,0.0,0.0,15.863942322,29.242365,6.09025166358,0.0,3.20568,2.88457166358
 12/06  04:00:00,56.1546917481,0.787178237048,0.0,0.0,15.863942322,29.242365,3.65393540531,0.428255405309,3.20568,0.02
 12/06  05:00:00,56.6291680245,1.04957098273,0.0,0.0,15.863942322,29.242365,6.90839731828,0.818156950831,3.20568,2.88456036745
 12/06  06:00:00,56.8755443962,1.31196372841,0.0,0.0,15.863942322,29.242365,7.35335685367,1.26313033917,3.20568,2.8845465145
 12/06  07:00:00,65.2294589168,6.81899114108,0.00234169225078,0.0,15.863942322,29.818365,463.669592797,460.443912797,3.20568,0.02
 12/06  08:00:00,127.810065531,6.81899114108,0.0,0.0,80.527626,29.818365,383.413419414,377.319166204,3.20568,2.88857320941
 12/06  09:00:00,165.460510549,6.81899114108,0.00273899494779,0.0,80.527626,75.0917375,311.351814121,275.734276006,24.0426,11.5749381154
 12/06  10:00:00,165.44189261,6.81899114108,0.00192487621716,0.0,80.527626,75.0917375,272.660872127,229.327507269,24.0426,19.2907648583
 12/06  11:00:00,169.405704117,6.81899114108,0.00116844190501,0.0,80.527626,79.0911225,254.485334236,203.826278409,32.0568,18.6022558271
 12/06  12:00:00,170.168978983,6.81899114108,0.0,0.0,80.527626,79.0911225,235.85700282,180.413529984,32.0568,23.3866728367
 12/06  13:00:00,169.404317152,6.81899114108,0.0,0.0,80.527626,79.0911225,228.874052377,173.38231704,32.0568,23.4349353368
 12/06  14:00:00,165.418540756,6.81899114108,0.0,0.0,80.527626,75.0917375,222.173742494,179.750735581,16.0284,26.3946069134
 12/06  15:00:00,165.411583173,6.81899114108,0.0,0.0,80.527626,75.0917375,209.452785676,173.024220769,16.0284,20.4001649074
 12/06  16:00:00,163.38696034,6.81899114108,0.0,0.0,80.527626,73.092045,198.78225197,175.154040485,3.20568,20.4225314848
 12/06  17:00:00,164.703088964,6.81899114108,0.0,0.0,80.527626,73.092045,183.318804308,177.224376184,3.20568,2.8887481242
 12/06  18:00:00,128.595727634,6.81899114108,0.0,0.0,80.527626,29.818365,204.705004457,198.610644128,3.20568,2.88868032933
 12/06  19:00:00,128.611600413,6.81899114108,0.0,0.0,80.527626,29.818365,226.653485455,217.675435978,3.20568,5.7723694777
 12/06  20:00:00,128.841620171,6.81899114108,0.0,0.0,80.527626,29.818365,250.042245426,238.174092619,3.20568,8.66247280662
 12/06  21:00:00,128.835867315,6.81899114108,0.0,0.0,80.527626,29.818365,263.638957554,254.656684436,3.20568,5.77659311826
 12/06  22:00:00,55.4480114772,0.0,0.0,0.0,15.863942322,29.242365,11.8615362968,0.0,3.20568,8.65585629684
 12/06  23:00:00,55.3431498781,0.0,0.0,0.0,15.863942322,29.242365,6.09616775406,0.0,3.20568,2.89048775406
 12/06  24:00:00,56.1397117572,0.0,0.0,0.0,15.863942322,29.242365,6.09333356516,0.0,3.20568,2.88765356516
 12/07  01:00:00,55.3742381774,0.0,0.0,0.0,15.863942322,29.242365,6.09019150377,0.0,3.20568,2.88451150377
 12/07  02:00:00,55.3736884299,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  03:00:00,55.8956748618,0.524785491365,0.0,0.0,15.863942322,29.242365,6.56136870822,0.471062922722,3.20568,2.8846257855
 12/07  04:00:00,56.41860056,1.04957098273,0.0,0.0,15.863942322,29.242365,7.13951576391,1.04933919668,3.20568,2.88449656723
 12/07  05:00:00,56.893882442,1.31196372841,0.0,0.0,15.863942322,29.242365,5.06558829114,1.83990829114,3.20568,0.02
 12/07  06:00:00,56.6117345309,1.04957098273,0.0,0.0,15.863942322,29.242365,7.83915398617,1.7488617474,3.20568,2.88461223877
 12/07  07:00:00,65.2829314725,6.81899114108,0.00144074194901,0.0,15.863942322,29.818365,495.83045569,489.740294407,3.20568,2.8844812831
 12/07  08:00:00,127.991071107,6.81899114108,0.0,0.0,80.527626,29.818365,404.273307793,398.178966002,3.20568,2.88866179166
 12/07  09:00:00,165.471513942,6.81899114108,0.00381688356539,0.0,80.527626,75.0917375,319.493433377,283.877117044,24.0426,11.5737163331
 12/07  10:00:00,165.413189358,6.81899114108,0.00186052614202,0.0,80.527626,75.0917375,276.84710634,235.326225737,24.0426,17.4782806031
 12/07  11:00:00,169.393465189,6.81899114108,0.00107380222148,0.0,80.527626,79.0911225,258.429061806,205.959570828,32.0568,20.4126909784
 12/07  12:00:00,170.18377569,6.84897830954,0.0,0.0,80.527626,79.0911225,214.247283833,161.723548632,32.0568,20.4669352004
 12/07  13:00:00,169.958403881,7.38124047258,0.0,0.0,80.527626,79.0911225,213.820883853,155.396205945,32.0568,26.3678779075
 12/07  14:00:00,166.320485454,7.72238517553,0.0,0.0,80.527626,75.0917375,216.792782199,174.366705901,16.0284,26.3976762977
 12/07  15:00:00,166.528619238,7.9327215277,0.0,0.0,80.527626,75.0917375,202.498734574,168.983247939,16.0284,17.4870866355
 12/07  16:00:00,164.576799072,8.0458009386,0.0,0.0,80.527626,73.092045,188.082629851,164.452097951,3.20568,20.4248519001
 12/07  17:00:00,164.73975387,6.88225239958,0.0,0.0,80.527626,73.092045,166.341060179,160.246565931,3.20568,2.8888142476
 12/07  18:00:00,128.567068303,6.81899114108,0.0,0.0,80.527626,29.818365,180.594390811,171.631277146,3.20568,5.75743366519
 12/07  19:00:00,128.577691948,6.81899114108,0.0,0.0,80.527626,29.818365,204.446281626,195.468331277,3.20568,5.77227034921
 12/07  20:00:00,128.802499195,6.81899114108,0.0,0.0,80.527626,29.818365,224.441201979,212.573451085,3.20568,8.66207089451
 12/07  21:00:00,128.802200313,6.81899114108,0.0,0.0,80.527626,29.818365,233.903720432,224.921228558,3.20568,5.77681187423
 12/07  22:00:00,55.4538894905,0.0,0.0,0.0,15.863942322,29.242365,8.98271994762,0.0,3.20568,5.77703994762
 12/07  23:00:00,55.3475207421,0.0,0.0,0.0,15.863942322,29.242365,8.96624663339,0.0,3.20568,5.76056663339
 12/07  24:00:00,56.1419575244,0.0,0.0,0.0,15.863942322,29.242365,6.09332234078,0.0,3.20568,2.88764234078
 12/08  01:00:00,55.3748316517,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  02:00:00,56.1030082909,0.72865459141,0.0,0.0,15.863942322,29.242365,6.54755528024,0.45722289358,3.20568,2.88465238666
 12/08  03:00:00,56.4194409834,1.04957098273,0.0,0.0,15.863942322,29.242365,7.09583657792,1.00562866105,3.20568,2.88452791686
 12/08  04:00:00,56.6784048385,1.31196372841,0.0,0.0,15.863942322,29.242365,4.99094756395,1.76526756395,3.20568,0.02
 12/08  05:00:00,58.1994514103,1.77242654483,0.0,0.0,15.863942322,29.242365,20.7001371191,14.6098081377,3.20568,2.88464898134
 12/08  06:00:00,58.9098636066,2.65440977231,0.0,0.0,15.863942322,29.242365,31.6001633354,25.5099608066,3.20568,2.88452252879
 12/08  07:00:00,65.6298225016,6.81899114108,0.0,0.0,15.863942322,29.818365,509.89829722,506.67261722,3.20568,0.02
 12/08  08:00:00,128.102448167,6.81899114108,0.000320742798915,0.0,80.527626,29.818365,409.852317958,403.757814446,3.20568,2.88882351196
 12/08  09:00:00,165.484917901,6.81899114108,0.0028727589577,0.0,80.527626,75.0917375,315.749938494,280.132350472,24.0426,11.5749880226
 12/08  10:00:00,165.474859014,6.81899114108,0.00191989913712,0.0,80.527626,75.0917375,290.423335957,245.982723983,24.0426,20.3980119748
 12/08  11:00:00,169.41504936,6.81899114108,0.00118768833147,0.0,80.527626,79.0911225,259.708963959,210.152338127,32.0568,17.4998258322
 12/08  12:00:00,170.152443775,6.81899114108,0.0,0.0,80.527626,79.0911225,226.844131379,171.396210079,32.0568,23.3911213004
 12/08  13:00:00,169.389255948,6.81899114108,0.0,0.0,80.527626,79.0911225,217.890006678,159.466837286,32.0568,26.3663693923
 12/08  14:00:00,165.602660825,7.01065007667,0.0,0.0,80.527626,75.0917375,205.304232762,165.811164064,16.0284,23.4646686985
 12/08  15:00:00,165.962384968,7.36821800023,0.0,0.0,80.527626,75.0917375,203.343752299,166.916217081,16.0284,20.3991352179
 12/08  16:00:00,163.826389008,7.25869563222,0.0,0.0,80.527626,73.092045,197.878070832,174.247688246,3.20568,20.4247025856
 12/08  17:00:00,164.694746474,6.81899114108,0.0,0.0,80.527626,73.092045,173.300565086,167.206132277,3.20568,2.88875280935
 12/08  18:00:00,128.572870958,6.81899114108,0.0,0.0,80.527626,29.818365,185.580589173,179.486210323,3.20568,2.88869884968
 12/08  19:00:00,128.583338723,6.81899114108,0.0,0.0,80.527626,29.818365,206.894600628,195.040526173,3.20568,8.64839445492
 12/08  20:00:00,128.596906891,6.81899114108,0.0,0.0,80.527626,29.818365,217.551201515,208.562710632,3.20568,5.78281088269
 12/08  21:00:00,128.607266547,6.81899114108,0.0,0.0,80.527626,29.818365,234.54668411,222.685530098,3.20568,8.65547401292
 12/08  22:00:00,55.3023777053,0.0,0.0,0.0,15.863942322,29.242365,8.98344843157,0.0,3.20568,5.77776843157
 12/08  23:00:00,55.350526785,0.0,0.0,0.0,15.863942322,29.242365,8.9664325604,0.0,3.20568,5.7607525604
 12/08  24:00:00,56.1449619213,0.0,0.0,0.0,15.863942322,29.242365,6.09370255917,0.0,3.20568,2.88802255917
 12/09  01:00:00,55.3779248832,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  02:00:00,55.3739238707,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  03:00:00,55.3676100096,0.0,0.0,0.0,15.863942322,29.242365,6.08866086792,0.0,3.20568,2.88298086792
 12/09  04:00:00,56.4169415377,1.04957098273,0.0,0.0,15.863942322,29.242365,3.94693778279,0.721257782788,3.20568,0.02
 12/09  05:00:00,56.8908911236,1.31196372841,0.0,0.0,15.863942322,29.242365,7.17383039452,1.08516017283,3.20568,2.88299022169
 12/09  06:00:00,56.6101968384,1.04957098273,0.0,0.0,15.863942322,29.242365,4.33158044964,1.10590044964,3.20568,0.02
 12/09  07:00:00,56.8856256956,1.31196372841,0.0,0.0,15.863942322,29.242365,7.64891439177,1.56023547061,3.20568,2.88299892116
 12/09  08:00:00,54.8611840571,0.787178237048,0.0,0.0,15.863942322,29.242365,4.03003089921,0.804350899214,3.20568,0.02
 12/09  09:00:00,47.9808128829,1.04957098273,0.0,0.0,15.863942322,29.242365,4.41194219498,1.18626219498,3.20568,0.02
 12/09  10:00:00,47.4780262804,0.524785491365,0.0,0.0,15.863942322,29.242365,6.62208993435,0.532253214875,3.20568,2.88415671947
 12/09  11:00:00,46.9534167468,0.0,0.0,0.0,15.863942322,29.242365,6.09025963928,0.0,3.20568,2.88457963928
 12/09  12:00:00,47.6646179488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  13:00:00,46.9454743404,0.0,0.0,0.0,15.863942322,29.242365,6.09013957522,0.0,3.20568,2.88445957522
 12/09  14:00:00,46.9861448992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  15:00:00,46.9970246989,0.0,0.0,0.0,15.863942322,29.242365,6.08863714795,0.0,3.20568,2.88295714795
 12/09  16:00:00,46.9799783704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  17:00:00,48.3058744323,0.0,0.0,0.0,15.863942322,29.242365,6.08856638593,0.0,3.20568,2.88288638593
 12/09  18:00:00,55.445533201,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  19:00:00,55.4456399136,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  20:00:00,55.6614473924,0.0,0.0,0.0,15.863942322,29.242365,6.0886559511,0.0,3.20568,2.8829759511
 12/09  21:00:00,55.6466366309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  22:00:00,55.5329573943,0.0,0.0,0.0,15.863942322,29.242365,6.08858521802,0.0,3.20568,2.88290521802
 12/09  23:00:00,56.1585200344,0.787178237048,0.0,0.0,15.863942322,29.242365,4.1257990992,0.900119099201,3.20568,0.02
 12/09  24:00:00,56.8834926701,0.787178237048,0.0,0.0,15.863942322,29.242365,4.30362063277,1.07794063277,3.20568,0.02
 12/10  01:00:00,56.6671448215,1.31196372841,0.0,0.0,15.863942322,29.242365,8.16223973223,2.07356293186,3.20568,2.88299680036
 12/10  02:00:00,56.4030281715,1.04957098273,0.0,0.0,15.863942322,29.242365,4.88044640179,1.65476640179,3.20568,0.02
 12/10  03:00:00,56.6718275456,1.31196372841,0.0,0.0,15.863942322,29.242365,8.41609829173,2.32748902256,3.20568,2.88292926917
 12/10  04:00:00,56.406828681,1.04957098273,0.0,0.0,15.863942322,29.242365,5.51061847898,2.28493847898,3.20568,0.02
 12/10  05:00:00,56.8807084023,1.31196372841,0.0,0.0,15.863942322,29.242365,9.92421402295,3.83559087583,3.20568,2.88294314712
 12/10  06:00:00,56.8909353951,1.33936510054,0.0,0.0,15.863942322,29.242365,7.59161204077,4.36593204077,3.20568,0.02
 12/10  07:00:00,58.1044268024,2.53168681306,0.0,0.0,15.863942322,29.242365,19.9437181632,16.7180381632,3.20568,0.02
 12/10  08:00:00,55.5307022371,1.46263130393,0.0,0.0,15.863942322,29.242365,16.1383293723,10.0496389526,3.20568,2.88301041972
 12/10  09:00:00,48.2447567926,1.31196372841,0.0,0.0,15.863942322,29.242365,9.26136052726,6.03568052726,3.20568,0.02
 12/10  10:00:00,47.9973345111,1.04957098273,0.0,0.0,15.863942322,29.242365,9.41127339194,3.32098910914,3.20568,2.8846042828
 12/10  11:00:00,48.2453116043,1.31196372841,0.0,0.0,15.863942322,29.242365,10.4232227402,4.3329303041,3.20568,2.88461243614
 12/10  12:00:00,48.6960909279,1.04957098273,0.0,0.0,15.863942322,29.242365,6.55173419875,3.32605419875,3.20568,0.02
 12/10  13:00:00,47.6865397571,0.787178237048,0.0,0.0,15.863942322,29.242365,8.1947107484,2.10441137886,3.20568,2.88461936954
 12/10  14:00:00,47.7227077979,0.787178237048,0.0,0.0,15.863942322,29.242365,7.92742503473,1.8372424102,3.20568,2.88450262454
 12/10  15:00:00,47.7337359267,0.787178237048,0.0,0.0,15.863942322,29.242365,4.79261905555,1.56693905555,3.20568,0.02
 12/10  16:00:00,47.7210083434,0.787178237048,0.0,0.0,15.863942322,29.242365,5.16124421166,1.93556421166,3.20568,0.02
 12/10  17:00:00,49.5809253942,1.31196372841,0.0,0.0,15.863942322,29.242365,10.8879014197,4.79923036299,3.20568,2.88299105676
 12/10  18:00:00,56.4625345279,1.04957098273,0.0,0.0,15.863942322,29.242365,8.49903934162,5.27335934162,3.20568,0.02
 12/10  19:00:00,56.7290486185,1.31196372841,0.0,0.0,15.863942322,29.242365,15.093428186,9.00474309703,3.20568,2.88300508897
 12/10  20:00:00,58.3053788551,2.67514410341,0.0,0.0,15.863942322,29.242365,31.7692131221,28.5435331221,3.20568,0.02
 12/10  21:00:00,58.3334605857,2.71046232126,0.0,0.0,15.863942322,29.242365,36.0660926885,29.9774746036,3.20568,2.88293808485
 12/10  22:00:00,59.0095665833,3.48793066375,0.0,0.0,15.863942322,29.242365,55.7415068718,52.5158268718,3.20568,0.02
 12/10  23:00:00,59.0688981414,3.68869030773,0.0,0.0,15.863942322,29.242365,63.327869527,60.102189527,3.20568,0.02
 12/10  24:00:00,59.807884594,3.69446082435,0.0,0.0,15.863942322,29.242365,70.1296309528,64.0409582065,3.20568,2.88299274626
 12/11  01:00:00,59.0750916479,3.68869030773,0.0,0.0,15.863942322,29.242365,72.3449221323,69.1192421323,3.20568,0.02
 12/11  02:00:00,59.0696790236,3.69446082435,0.0,0.0,15.863942322,29.242365,75.2952056179,69.2048344419,3.20568,2.88469117597
 12/11  03:00:00,59.0783471925,3.68869030773,0.0,0.0,15.863942322,29.242365,80.3146605982,74.2243180318,3.20568,2.88466256644
 12/11  04:00:00,59.0716333762,3.69446082435,0.0,0.0,15.863942322,29.242365,76.5109220498,73.2852420498,3.20568,0.02
 12/11  05:00:00,59.2955331575,3.68869030773,0.0,0.0,15.863942322,29.242365,84.8443814427,78.7539864325,3.20568,2.88471501019
 12/11  06:00:00,59.7480913675,4.16790841692,0.0,0.0,15.863942322,29.242365,83.4429427874,77.3525765064,3.20568,2.88468628096
 12/11  07:00:00,65.324089213,6.81899114108,0.0,0.0,15.863942322,29.818365,662.743882177,659.518202177,3.20568,0.02
 12/11  08:00:00,128.498628543,6.81899114108,0.000324041871068,0.0,80.527626,29.818365,448.743288275,442.648822088,3.20568,2.88878618644
 12/11  09:00:00,165.562763329,6.81899114108,0.00433935185713,0.0,80.527626,75.0917375,340.388303196,304.770106996,24.0426,11.5755961992
 12/11  10:00:00,165.490722252,6.81899114108,0.0018831194325,0.0,80.527626,75.0917375,312.185678174,267.744795291,24.0426,20.398282883
 12/11  11:00:00,169.479852443,6.81899114108,0.00100982813619,0.0,80.527626,79.0911225,297.401612042,244.927129103,32.0568,20.4176829392
 12/11  12:00:00,170.234026142,6.81899114108,0.0,0.0,80.527626,79.0911225,271.660422469,219.133458421,32.0568,20.4701640475
 12/11  13:00:00,169.435512239,6.81899114108,0.0,0.0,80.527626,79.0911225,260.792600273,202.364637542,32.0568,26.3711627304
 12/11  14:00:00,165.433062388,6.81899114108,0.0,0.0,80.527626,75.0917375,245.761803249,203.330253479,16.0284,26.4031497702
 12/11  15:00:00,165.411721212,6.81899114108,0.0,0.0,80.527626,75.0917375,232.172656357,198.653637718,16.0284,17.4906186396
 12/11  16:00:00,163.377919887,6.81899114108,0.0,0.0,80.527626,73.092045,226.25031491,202.617203842,3.20568,20.4274310679
 12/11  17:00:00,164.724487386,6.81899114108,0.0,0.0,80.527626,73.092045,238.835176719,229.871890639,3.20568,5.75760607993
 12/11  18:00:00,128.674603611,6.81899114108,0.0,0.0,80.527626,29.818365,297.325165422,291.230825928,3.20568,2.88865949387
 12/11  19:00:00,128.703042123,6.81899114108,0.0,0.0,80.527626,29.818365,329.582099352,320.60390014,3.20568,5.77251921216
 12/11  20:00:00,128.933561346,6.81899114108,0.0,0.0,80.527626,29.818365,336.707133344,324.837460004,3.20568,8.66399333965
 12/11  21:00:00,128.941473881,6.81899114108,0.0,0.0,80.527626,29.818365,341.793853022,332.810972293,3.20568,5.77720072934
 12/11  22:00:00,55.4210658519,0.0,0.0,0.0,15.863942322,29.242365,11.8623930873,0.0,3.20568,8.65671308732
 12/11  23:00:00,55.3165449835,0.0,0.0,0.0,15.863942322,29.242365,6.09601347384,0.0,3.20568,2.89033347384
 12/11  24:00:00,57.1737837721,1.04957098273,0.0,0.0,15.863942322,29.242365,7.58441979269,1.49083410131,3.20568,2.88790569138
 12/12  01:00:00,56.6762187195,1.31196372841,0.0,0.0,15.863942322,29.242365,9.06621206736,2.97586699818,3.20568,2.88466506918
 12/12  02:00:00,57.7597321673,2.38283133129,0.0,0.0,15.863942322,29.242365,27.1997609697,23.9740809697,3.20568,0.02
 12/12  03:00:00,58.8324082543,3.44085411501,0.0,0.0,15.863942322,29.242365,49.8947207779,43.8043179181,3.20568,2.88472285978
 12/12  04:00:00,59.0946450889,3.69446082435,0.0,0.0,15.863942322,29.242365,71.8742132696,65.7838179693,3.20568,2.88471530029
 12/12  05:00:00,60.1598561489,3.68869030773,0.0,0.0,15.863942322,29.242365,68.4001953092,65.1745153092,3.20568,0.02
 12/12  06:00:00,60.0002544678,3.69446082435,0.0,0.0,15.863942322,29.242365,87.278668472,81.1882811556,3.20568,2.88470731641
 12/12  07:00:00,65.6735176641,6.81899114108,0.0,0.0,15.863942322,29.818365,632.454133694,626.363805599,3.20568,2.88464809479
 12/12  08:00:00,128.533742185,6.81899114108,0.0,0.0,80.527626,29.818365,477.277349853,471.183010442,3.20568,2.88865941068
 12/12  09:00:00,165.592735767,6.81899114108,0.0,0.0,80.527626,75.0917375,369.859535006,334.241974928,24.0426,11.5749600785
 12/12  10:00:00,165.485506532,6.81899114108,0.00161358275038,0.0,80.527626,75.0917375,335.293208625,293.767995099,24.0426,17.4826135261
 12/12  11:00:00,169.42472589,6.81899114108,0.000881308850369,0.0,80.527626,79.0911225,312.114780265,259.639633711,32.0568,20.418346554
 12/12  12:00:00,170.160341465,6.81899114108,0.0,0.0,80.527626,79.0911225,274.106999799,218.655558315,32.0568,23.3946414849
 12/12  13:00:00,169.393705583,6.81899114108,0.0,0.0,80.527626,79.0911225,259.7015777,204.201821945,32.0568,23.4429557551
 12/12  14:00:00,165.407051371,6.81899114108,0.0,0.0,80.527626,75.0917375,249.077356857,206.645937909,16.0284,26.4030189481
 12/12  15:00:00,165.393459209,6.81899114108,0.0,0.0,80.527626,75.0917375,230.871177486,194.43882933,16.0284,20.4039481567
 12/12  16:00:00,163.369478641,6.81899114108,0.0,0.0,80.527626,73.092045,217.919011111,194.285189725,3.20568,20.4281413864
 12/12  17:00:00,164.698958376,6.81899114108,0.0,0.0,80.527626,73.092045,211.39537576,205.300755939,3.20568,2.88893982129
 12/12  18:00:00,128.617524881,6.81899114108,0.0,0.0,80.527626,29.818365,251.318927968,245.224346311,3.20568,2.88890165672
 12/12  19:00:00,128.634571157,6.81899114108,0.0,0.0,80.527626,29.818365,272.956270949,263.978222773,3.20568,5.77236817653
 12/12  20:00:00,128.650477335,6.81899114108,0.0,0.0,80.527626,29.818365,287.472255165,275.602224138,3.20568,8.66435102702
 12/12  21:00:00,128.661007855,6.81899114108,0.0,0.0,80.527626,29.818365,293.492856281,281.630748173,3.20568,8.65642810809
 12/12  22:00:00,55.2837869851,0.0,0.0,0.0,15.863942322,29.242365,8.98355335184,0.0,3.20568,5.77787335184
 12/12  23:00:00,55.3333964189,0.0,0.0,0.0,15.863942322,29.242365,8.96645710546,0.0,3.20568,5.76077710546
 12/12  24:00:00,56.1324691668,0.0,0.0,0.0,15.863942322,29.242365,6.0937230312,0.0,3.20568,2.8880430312
 12/13  01:00:00,55.3651048171,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  02:00:00,56.4203258415,1.04957098273,0.0,0.0,15.863942322,29.242365,7.15177601466,1.06139225929,3.20568,2.88470375537
 12/13  03:00:00,56.6796888841,1.31196372841,0.0,0.0,15.863942322,29.242365,7.70693620782,1.61665428043,3.20568,2.8846019274
 12/13  04:00:00,56.4126214833,1.04957098273,0.0,0.0,15.863942322,29.242365,4.97553401651,1.74985401651,3.20568,0.02
 12/13  05:00:00,56.8884974587,1.31196372841,0.0,0.0,15.863942322,29.242365,8.75490547056,2.66455949418,3.20568,2.88466597638
 12/13  06:00:00,56.7078200962,1.146169022,0.0,0.0,15.863942322,29.242365,6.83609841839,3.61041841839,3.20568,0.02
 12/13  07:00:00,65.2816132392,6.81899114108,0.00300043369423,0.0,15.863942322,29.818365,503.623977231,497.533943862,3.20568,2.88435336938
 12/13  08:00:00,128.012365229,6.81899114108,0.000364622704349,0.0,80.527626,29.818365,386.589592306,380.494924172,3.20568,2.88898813402
 12/13  09:00:00,165.474416937,6.81899114108,0.00315126679561,0.0,80.527626,75.0917375,298.683923902,263.064291723,24.0426,11.5770321798
 12/13  10:00:00,165.472575993,6.81899114108,0.0020368224534,0.0,80.527626,75.0917375,273.236566075,228.79284319,24.0426,20.4011228855
 12/13  11:00:00,169.460713058,6.81899114108,0.00120476069684,0.0,80.527626,79.0911225,258.269250816,208.708672297,32.0568,17.503778519
 12/13  12:00:00,170.192542875,6.81899114108,0.0,0.0,80.527626,79.0911225,240.195913354,184.741976559,32.0568,23.3971367948
 12/13  13:00:00,169.415544674,6.81899114108,0.0,0.0,80.527626,79.0911225,235.252563313,176.821509985,32.0568,26.374253328
 12/13  14:00:00,165.423348057,6.81899114108,0.0,0.0,80.527626,75.0917375,223.072762481,180.637079142,16.0284,26.407283339
 12/13  15:00:00,165.418468347,6.81899114108,0.0,0.0,80.527626,75.0917375,211.446734966,177.924958874,16.0284,17.4933760918
 12/13  16:00:00,163.386591109,6.81899114108,0.0,0.0,80.527626,73.092045,202.284956898,175.731618408,3.20568,23.34765849
 12/13  17:00:00,164.701359646,6.81899114108,0.0,0.0,80.527626,73.092045,178.980849596,172.886607811,3.20568,2.88856178441
 12/13  18:00:00,128.604692141,6.81899114108,0.0,0.0,80.527626,29.818365,209.197969094,203.103300848,3.20568,2.88898824558
 12/13  19:00:00,128.62336131,6.81899114108,0.0,0.0,80.527626,29.818365,238.681410594,229.703294376,3.20568,5.77243621795
 12/13  20:00:00,128.838654328,6.81899114108,0.0,0.0,80.527626,29.818365,246.251172735,234.381286142,3.20568,8.66420659286
 12/13  21:00:00,128.8260663,6.81899114108,0.0,0.0,80.527626,29.818365,236.039078665,227.056276786,3.20568,5.77712187818
