Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/13  22:00:00,55.4534578915,0.0,0.0,0.0,15.863942322,29.242365,11.8629582723,0.0,3.20568,8.65727827228
 12/13  23:00:00,55.3471560478,0.0,0.0,0.0,15.863942322,29.242365,6.09592345851,0.0,3.20568,2.89024345851
 12/13  24:00:00,56.1441310427,0.0,0.0,0.0,15.863942322,29.242365,6.09362196176,0.0,3.20568,2.88794196176
 12/14  01:00:00,55.3831813877,0.0,0.0,0.0,15.863942322,29.242365,6.09021434852,0.0,3.20568,2.88453434852
 12/14  02:00:00,55.3862641903,0.0,0.0,0.0,15.863942322,29.242365,6.09036409751,0.0,3.20568,2.88468409751
 12/14  03:00:00,55.3852441522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  04:00:00,55.3809713378,0.0,0.0,0.0,15.863942322,29.242365,6.09026671253,0.0,3.20568,2.88458671253
 12/14  05:00:00,55.5930311147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  06:00:00,55.5788985029,0.0,0.0,0.0,15.863942322,29.242365,6.09041608246,0.0,3.20568,2.88473608246
 12/14  07:00:00,64.8342757283,6.81899114108,0.00366547361195,0.0,15.863942322,29.818365,386.272156662,380.181838188,3.20568,2.88463847386
 12/14  08:00:00,127.340154325,6.81899114108,0.0,0.0,80.527626,29.818365,289.165625815,283.071231425,3.20568,2.88871439059
 12/14  09:00:00,165.262411291,6.81899114108,0.00417557619552,0.0,80.527626,75.0917375,235.320873044,199.701237826,24.0426,11.5770352177
 12/14  10:00:00,165.332216943,6.81899114108,0.00253767786433,0.0,80.527626,75.0917375,218.803842814,177.273718502,24.0426,17.4875243122
 12/14  11:00:00,169.216688038,6.81899114108,0.00145586084804,0.0,80.527626,79.0911225,209.012367423,156.536614058,32.0568,20.4189533646
 12/14  12:00:00,169.930730173,6.81899114108,0.0,0.0,80.527626,79.0911225,194.592011494,139.137723628,32.0568,23.3974878666
 12/14  13:00:00,169.047048499,6.82969994021,0.0,0.0,80.527626,79.0911225,174.620378516,116.186419762,32.0568,26.3771587544
 12/14  14:00:00,165.037459235,6.82143976753,0.0,0.0,80.527626,75.0917375,179.335123691,136.901065516,16.0284,26.4056581749
 12/14  15:00:00,165.524144936,7.11574889998,0.0,0.0,80.527626,75.0917375,187.221527431,153.702234838,16.0284,17.4908925928
 12/14  16:00:00,163.64726168,7.22958989626,0.0,0.0,80.527626,73.092045,177.215769711,153.578453907,3.20568,20.4316358043
 12/14  17:00:00,164.387304167,6.81899114108,0.0,0.0,80.527626,73.092045,145.864855325,136.90154931,3.20568,5.75762601526
 12/14  18:00:00,128.20170137,6.81899114108,0.0,0.0,80.527626,29.818365,145.290834952,139.196540526,3.20568,2.88861442585
 12/14  19:00:00,128.29751821,6.81899114108,0.0,0.0,80.527626,29.818365,169.566606779,160.588343101,3.20568,5.77258367859
 12/14  20:00:00,128.538954925,6.81899114108,0.0,0.0,80.527626,29.818365,172.280985852,160.410988428,3.20568,8.66431742406
 12/14  21:00:00,128.55309269,6.81899114108,0.0,0.0,80.527626,29.818365,180.521258738,171.53812023,3.20568,5.77745850831
 12/14  22:00:00,55.4769925646,0.0,0.0,0.0,15.863942322,29.242365,11.8629035576,0.0,3.20568,8.65722355758
 12/14  23:00:00,55.3721857321,0.0,0.0,0.0,15.863942322,29.242365,6.09615384206,0.0,3.20568,2.89047384206
 12/14  24:00:00,56.1610004884,0.0,0.0,0.0,15.863942322,29.242365,6.09372407092,0.0,3.20568,2.88804407092
 12/15  01:00:00,55.4058607567,0.0,0.0,0.0,15.863942322,29.242365,6.0903907336,0.0,3.20568,2.8847107336
 12/15  02:00:00,55.4169294386,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  03:00:00,55.417528504,0.0,0.0,0.0,15.863942322,29.242365,6.09029786138,0.0,3.20568,2.88461786138
 12/15  04:00:00,55.4006407533,0.0,0.0,0.0,15.863942322,29.242365,6.0902049073,0.0,3.20568,2.8845249073
 12/15  05:00:00,56.4466226302,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  06:00:00,56.2710795309,0.0,0.0,0.0,15.863942322,29.242365,6.09035923661,0.0,3.20568,2.88467923661
 12/15  07:00:00,65.1624038449,6.81899114108,0.00243265587333,0.0,15.863942322,29.818365,389.122889767,383.0326237,3.20568,2.88458606633
 12/15  08:00:00,127.460923632,6.81899114108,0.0,0.0,80.527626,29.818365,303.523185217,297.428616621,3.20568,2.88888859606
 12/15  09:00:00,165.39105276,6.81899114108,0.00495311876836,0.0,80.527626,75.0917375,242.718938005,207.099735163,24.0426,11.5766028427
 12/15  10:00:00,165.400104729,6.81899114108,0.00200721225116,0.0,80.527626,75.0917375,222.333153704,180.803984891,24.0426,17.4865688131
 12/15  11:00:00,169.387541573,6.81899114108,0.00131674912391,0.0,80.527626,79.0911225,217.875806158,165.400674044,32.0568,20.4183321148
 12/15  12:00:00,170.044008971,6.81899114108,0.0,0.0,80.527626,79.0911225,192.474135705,137.018194813,32.0568,23.3991408916
 12/15  13:00:00,169.227597847,6.81899114108,0.0,0.0,80.527626,79.0911225,193.2239326,134.789850756,32.0568,26.3772818435
 12/15  14:00:00,165.267522755,6.83263109484,0.0,0.0,80.527626,75.0917375,191.997375018,149.562690719,16.0284,26.4062842993
 12/15  15:00:00,165.741123994,7.1433089881,0.0,0.0,80.527626,75.0917375,195.680714053,162.161052972,16.0284,17.4912610804
 12/15  16:00:00,163.697942731,7.12845199984,0.0,0.0,80.527626,73.092045,189.667627587,166.029544911,3.20568,20.4324026759
 12/15  17:00:00,164.694308713,6.81899114108,0.0,0.0,80.527626,73.092045,170.66800026,161.704648915,3.20568,5.75767134451
 12/15  18:00:00,128.574472705,6.81899114108,0.0,0.0,80.527626,29.818365,189.791575636,183.697251582,3.20568,2.88864405394
 12/15  19:00:00,128.590721725,6.81899114108,0.0,0.0,80.527626,29.818365,221.297468942,212.319095144,3.20568,5.77269379807
 12/15  20:00:00,128.60778143,6.81899114108,0.0,0.0,80.527626,29.818365,245.98763108,234.117392927,3.20568,8.66455815363
 12/15  21:00:00,128.620415928,6.81899114108,0.0,0.0,80.527626,29.818365,258.380991508,249.397679786,3.20568,5.77763172191
 12/15  22:00:00,55.2863343823,0.0,0.0,0.0,15.863942322,29.242365,11.8632052011,0.0,3.20568,8.65752520113
 12/15  23:00:00,55.3361521466,0.0,0.0,0.0,15.863942322,29.242365,6.09624379745,0.0,3.20568,2.89056379745
 12/15  24:00:00,56.1346874362,0.0,0.0,0.0,15.863942322,29.242365,6.09381325667,0.0,3.20568,2.88813325667
 12/16  01:00:00,55.3673957039,0.0,0.0,0.0,15.863942322,29.242365,6.08866907664,0.0,3.20568,2.88298907664
 12/16  02:00:00,56.6862451165,1.31196372841,0.0,0.0,15.863942322,29.242365,4.44263938081,1.21695938081,3.20568,0.02
 12/16  03:00:00,56.4166077666,1.04957098273,0.0,0.0,15.863942322,29.242365,4.5443266652,1.3186466652,3.20568,0.02
 12/16  04:00:00,56.6770896908,1.31196372841,0.0,0.0,15.863942322,29.242365,8.33751772725,2.24883607418,3.20568,2.88300165307
 12/16  05:00:00,56.7266979578,1.15283606303,0.0,0.0,15.863942322,29.242365,7.24031119958,4.01463119958,3.20568,0.02
 12/16  06:00:00,58.9390468671,3.36807963908,0.0,0.0,15.863942322,29.242365,37.8267456902,31.7380517406,3.20568,2.8830139496
 12/16  07:00:00,58.5163183289,2.93538099752,0.0,0.0,15.863942322,29.242365,31.8306068725,28.6049268725,3.20568,0.02
 12/16  08:00:00,56.9292987915,2.84814909499,0.0,0.0,15.863942322,29.242365,29.4855644246,23.3968586855,3.20568,2.88302573908
 12/16  09:00:00,48.3150094373,1.38766412017,0.0,0.0,15.863942322,29.242365,9.23995681852,6.01427681852,3.20568,0.02
 12/16  10:00:00,48.2501326535,1.31196372841,0.0,0.0,15.863942322,29.242365,12.0974635405,6.00706250915,3.20568,2.88472103135
 12/16  11:00:00,47.9707484062,1.04957098273,0.0,0.0,15.863942322,29.242365,6.15074632211,2.92506632211,3.20568,0.02
 12/16  12:00:00,48.6902923788,1.04957098273,0.0,0.0,15.863942322,29.242365,8.20542087745,2.1150277301,3.20568,2.88471314735
 12/16  13:00:00,47.4201400508,0.524785491365,0.0,0.0,15.863942322,29.242365,6.73227385766,0.641969616973,3.20568,2.88462424069
 12/16  14:00:00,46.93278029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  15:00:00,46.9466896595,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  16:00:00,46.9356834194,0.0,0.0,0.0,15.863942322,29.242365,6.0886303224,0.0,3.20568,2.8829503224
 12/16  17:00:00,48.2673683187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  18:00:00,56.0956028453,0.681464486575,0.0,0.0,15.863942322,29.242365,7.27903836778,1.19044953045,3.20568,2.88290883733
 12/16  19:00:00,56.4643814784,1.04957098273,0.0,0.0,15.863942322,29.242365,5.38693304111,2.16125304111,3.20568,0.02
 12/16  20:00:00,56.6772353194,1.04957098273,0.0,0.0,15.863942322,29.242365,5.4579760718,2.2322960718,3.20568,0.02
 12/16  21:00:00,56.6696689624,1.04957098273,0.0,0.0,15.863942322,29.242365,8.41918926976,2.33047952117,3.20568,2.88302974858
 12/16  22:00:00,56.567733064,1.04957098273,0.0,0.0,15.863942322,29.242365,6.90113357939,3.67545357939,3.20568,0.02
 12/16  23:00:00,56.6797680884,1.31196372841,0.0,0.0,15.863942322,29.242365,11.0344342634,4.94576558495,3.20568,2.8829886784
 12/16  24:00:00,57.1460478256,1.04957098273,0.0,0.0,15.863942322,29.242365,7.9932436859,4.7675636859,3.20568,0.02
 12/17  01:00:00,56.6777324589,1.31196372841,0.0,0.0,15.863942322,29.242365,12.8538051633,6.7651760207,3.20568,2.88294914263
 12/17  02:00:00,56.4154680255,1.04957098273,0.0,0.0,15.863942322,29.242365,8.98221980494,5.75653980494,3.20568,0.02
 12/17  03:00:00,56.6855318319,1.31196372841,0.0,0.0,15.863942322,29.242365,10.5246338278,7.29895382783,3.20568,0.02
 12/17  04:00:00,56.4227855182,1.04957098273,0.0,0.0,15.863942322,29.242365,12.1363482802,6.04767543297,3.20568,2.88299284719
 12/17  05:00:00,56.9012966504,1.31196372841,0.0,0.0,15.863942322,29.242365,10.5587882973,7.33310829733,3.20568,0.02
 12/17  06:00:00,57.7338081017,2.17269602811,0.0,0.0,15.863942322,29.242365,22.8281183902,16.7394020478,3.20568,2.88303634243
 12/17  07:00:00,58.0936707066,2.52447652789,0.0,0.0,15.863942322,29.242365,26.1974234852,22.9717434852,3.20568,0.02
 12/17  08:00:00,57.4427054072,1.94814015458,0.0,0.0,15.863942322,29.242365,23.4562975713,17.3676189113,3.20568,2.88299865997
 12/17  09:00:00,48.5288349879,1.60175784622,0.0,0.0,15.863942322,29.242365,12.4143123064,9.18863230637,3.20568,0.02
 12/17  10:00:00,47.9874648341,1.04957098273,0.0,0.0,15.863942322,29.242365,12.3188914176,6.22866215866,3.20568,2.88454925894
 12/17  11:00:00,48.1899330145,1.26477362358,0.0,0.0,15.863942322,29.242365,7.53992583445,4.31424583445,3.20568,0.02
 12/17  12:00:00,48.428818619,0.787178237048,0.0,0.0,15.863942322,29.242365,8.03433866211,1.94394428387,3.20568,2.88471437824
 12/17  13:00:00,47.6370984018,0.739988132214,0.0,0.0,15.863942322,29.242365,7.63395401338,1.54364538605,3.20568,2.88462862734
 12/17  14:00:00,46.932526859,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  15:00:00,46.9449674007,0.0,0.0,0.0,15.863942322,29.242365,6.08866668531,0.0,3.20568,2.88298668531
 12/17  16:00:00,46.931936404,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  17:00:00,48.2619291694,0.0,0.0,0.0,15.863942322,29.242365,6.08862918633,0.0,3.20568,2.88294918633
 12/17  18:00:00,56.4593926166,1.04957098273,0.0,0.0,15.863942322,29.242365,6.5246657028,3.2989857028,3.20568,0.02
 12/17  19:00:00,56.7235235318,1.31196372841,0.0,0.0,15.863942322,29.242365,12.5132042132,6.4246125205,3.20568,2.88291169269
 12/17  20:00:00,57.499713314,1.87569162513,0.0,0.0,15.863942322,29.242365,22.7780079756,19.5523279756,3.20568,0.02
 12/17  21:00:00,58.1643337926,2.55114469201,0.0,0.0,15.863942322,29.242365,33.595685555,30.370005555,3.20568,0.02
 12/17  22:00:00,58.7270097631,3.20895197369,0.0,0.0,15.863942322,29.242365,58.0590649044,51.9703480253,3.20568,2.88303687912
 12/17  23:00:00,59.0613260568,3.68869030773,0.0,0.0,15.863942322,29.242365,64.475312876,61.249632876,3.20568,0.02
 12/17  24:00:00,59.8157757592,3.69446082435,0.0,0.0,15.863942322,29.242365,82.5796154378,76.4909028512,3.20568,2.88303258663
 12/18  01:00:00,59.0764123317,3.68869030773,0.0,0.0,15.863942322,29.242365,80.5794583613,77.3537783613,3.20568,0.02
 12/18  02:00:00,59.6159914076,4.22051370498,0.0,0.0,15.863942322,29.242365,96.243447689,90.1530453521,3.20568,2.88472233685
 12/18  03:00:00,59.5957081011,4.19370107314,0.0,0.0,15.863942322,29.242365,95.5152891197,89.4248428741,3.20568,2.88476624556
 12/18  04:00:00,59.6994964248,4.28364005066,0.0,0.0,15.863942322,29.242365,107.228472563,104.002792563,3.20568,0.02
 12/18  05:00:00,60.2282738565,4.60051530083,0.0,0.0,15.863942322,29.242365,100.358648341,94.268206838,3.20568,2.88476150276
 12/18  06:00:00,60.0327267893,4.39586466519,0.0,0.0,15.863942322,29.242365,115.931704845,112.706024845,3.20568,0.02
 12/18  07:00:00,65.3249736419,6.81899114108,0.0,0.0,15.863942322,29.818365,645.049507178,638.9590464,3.20568,2.88478077791
 12/18  08:00:00,129.995461251,6.81899114108,0.0,0.0,80.527626,29.818365,474.607095186,468.512733134,3.20568,2.88868205229
 12/18  09:00:00,165.679162043,6.81899114108,0.00219994431267,0.0,80.527626,75.0917375,379.282353752,343.661123238,24.0426,11.5786305137
 12/18  10:00:00,165.521654872,6.81899114108,0.00189246275818,0.0,80.527626,75.0917375,340.082317663,295.635302173,24.0426,20.4044154897
 12/18  11:00:00,169.489530396,6.81899114108,0.00103035401562,0.0,80.527626,79.0911225,307.756947482,255.276864337,32.0568,20.4232831445
 12/18  12:00:00,170.180508178,6.81899114108,0.0,0.0,80.527626,79.0911225,252.171003089,196.712786547,32.0568,23.4014165418
 12/18  13:00:00,169.381148928,6.81899114108,0.0,0.0,80.527626,79.0911225,223.199055743,167.690081437,32.0568,23.4521743054
 12/18  14:00:00,165.397625053,6.81899114108,0.0,0.0,80.527626,75.0917375,215.247587485,172.805981731,16.0284,26.4132057541
 12/18  15:00:00,165.398034683,6.81899114108,0.0,0.0,80.527626,75.0917375,208.927832599,172.490549667,16.0284,20.4088829321
 12/18  16:00:00,163.36868955,6.81899114108,0.0,0.0,80.527626,73.092045,198.982448844,175.341793775,3.20568,20.4349750685
 12/18  17:00:00,164.688714919,6.81899114108,0.0,0.0,80.527626,73.092045,191.873032507,185.778255804,3.20568,2.88909670325
 12/18  18:00:00,128.610912061,6.81899114108,0.0,0.0,80.527626,29.818365,248.543228949,239.579695803,3.20568,5.75785314613
 12/18  19:00:00,128.639057855,6.81899114108,0.0,0.0,80.527626,29.818365,286.908547663,277.929709023,3.20568,5.77315863998
 12/18  20:00:00,128.871446229,6.81899114108,0.0,0.0,80.527626,29.818365,302.261119522,290.391237734,3.20568,8.66420178777
 12/18  21:00:00,128.892711041,6.81899114108,0.0,0.0,80.527626,29.818365,321.595594238,312.611502063,3.20568,5.77841217568
 12/18  22:00:00,55.4247885334,0.0,0.0,0.0,15.863942322,29.242365,11.8632369278,0.0,3.20568,8.65755692778
 12/18  23:00:00,55.3231128485,0.0,0.0,0.0,15.863942322,29.242365,6.09615674035,0.0,3.20568,2.89047674035
 12/18  24:00:00,57.1776053232,1.04957098273,0.0,0.0,15.863942322,29.242365,7.57600397077,1.48227961819,3.20568,2.88804435258
 12/19  01:00:00,56.6787779726,1.31196372841,0.0,0.0,15.863942322,29.242365,9.28574315493,3.19529961027,3.20568,2.88476354465
 12/19  02:00:00,58.7488885674,3.36401256739,0.0,0.0,15.863942322,29.242365,49.8581046819,46.6324246819,3.20568,0.02
 12/19  03:00:00,59.094073373,3.68869030773,0.0,0.0,15.863942322,29.242365,63.7873717727,57.6970680296,3.20568,2.88462374313
 12/19  04:00:00,59.1207808843,3.69446082435,0.0,0.0,15.863942322,29.242365,88.7906378299,82.7003447315,3.20568,2.88461309848
 12/19  05:00:00,60.1994133588,3.68869030773,0.0,0.0,15.863942322,29.242365,91.9588261545,88.7331461545,3.20568,0.02
 12/19  06:00:00,60.7043563159,4.32572428111,0.0,0.0,15.863942322,29.242365,128.337925898,122.247472944,3.20568,2.88477295411
 12/19  07:00:00,65.6798555067,6.81899114108,0.0,0.0,15.863942322,29.818365,658.174456929,652.084131847,3.20568,2.8846450816
 12/19  08:00:00,130.070900663,6.81899114108,0.0,0.0,80.527626,29.818365,527.936061686,521.841376407,3.20568,2.88900527897
 12/19  09:00:00,165.754985285,6.81899114108,0.0,0.0,80.527626,75.0917375,428.176532707,392.555925204,24.0426,11.5780075031
 12/19  10:00:00,165.518494785,6.81899114108,0.0,0.0,80.527626,75.0917375,373.740289519,332.204451682,24.0426,17.493237837
 12/19  11:00:00,169.41834368,6.81899114108,0.000846858221662,0.0,80.527626,79.0911225,324.497880799,272.017179835,32.0568,20.423900965
 12/19  12:00:00,170.151828367,6.81899114108,0.0,0.0,80.527626,79.0911225,263.054494728,207.596568087,32.0568,23.4011266407
 12/19  13:00:00,169.379940634,6.81899114108,0.0,0.0,80.527626,79.0911225,226.612496975,168.173872461,32.0568,26.3818245145
 12/19  14:00:00,165.459565277,6.88012020831,0.0,0.0,80.527626,75.0917375,220.394317105,177.947978252,16.0284,26.4179388525
 12/19  15:00:00,165.393685897,6.81944815595,0.0,0.0,80.527626,75.0917375,219.546009787,183.105859889,16.0284,20.411749898
 12/19  16:00:00,163.424069919,6.87637432793,0.0,0.0,80.527626,73.092045,202.20659945,178.565323784,3.20568,20.4355956661
 12/19  17:00:00,164.603598356,6.81899114108,0.0,0.0,80.527626,73.092045,159.952403792,153.857732183,3.20568,2.88899160844
 12/19  18:00:00,128.419098292,6.81899114108,0.0,0.0,80.527626,29.818365,173.1886264,167.093958729,3.20568,2.88898767017
 12/19  19:00:00,128.545841614,6.81899114108,0.0,0.0,80.527626,29.818365,194.028348144,185.049787026,3.20568,5.7728811188
 12/19  20:00:00,128.549629915,6.81899114108,0.0,0.0,80.527626,29.818365,201.186892137,189.315563859,3.20568,8.66564827765
 12/19  21:00:00,128.591255733,6.81899114108,0.0,0.0,80.527626,29.818365,211.457720246,199.59510603,3.20568,8.65693421554
 12/19  22:00:00,55.2950370226,0.0,0.0,0.0,15.863942322,29.242365,8.98473232011,0.0,3.20568,5.77905232011
 12/19  23:00:00,55.3443509189,0.0,0.0,0.0,15.863942322,29.242365,8.96694632251,0.0,3.20568,5.76126632251
 12/19  24:00:00,56.1434991518,0.0,0.0,0.0,15.863942322,29.242365,6.09383434546,0.0,3.20568,2.88815434546
 12/20  01:00:00,55.3760640568,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  02:00:00,55.3752997827,0.0,0.0,0.0,15.863942322,29.242365,6.09039434805,0.0,3.20568,2.88471434805
 12/20  03:00:00,56.6870183114,1.31196372841,0.0,0.0,15.863942322,29.242365,6.9992330018,0.908784265322,3.20568,2.88476873647
 12/20  04:00:00,56.4181104079,1.04957098273,0.0,0.0,15.863942322,29.242365,4.25910483188,1.03342483188,3.20568,0.02
 12/20  05:00:00,56.8934107171,1.31196372841,0.0,0.0,15.863942322,29.242365,8.24196192439,2.15154282389,3.20568,2.8847391005
 12/20  06:00:00,58.0817082722,2.51150524856,0.0,0.0,15.863942322,29.242365,32.2450329895,26.1546041623,3.20568,2.88474882717
 12/20  07:00:00,65.3301016353,6.81899114108,0.0,0.0,15.863942322,29.818365,566.562171601,563.336491601,3.20568,0.02
 12/20  08:00:00,129.877650754,6.81899114108,0.0,0.0,80.527626,29.818365,511.073000843,502.109479993,3.20568,5.75784084919
 12/20  09:00:00,165.55850913,6.81899114108,0.0,0.0,80.527626,75.0917375,386.733389849,354.002176498,24.0426,8.68861335055
 12/20  10:00:00,165.444718779,6.81899114108,0.00139230571102,0.0,80.527626,75.0917375,335.186103233,290.738621853,24.0426,20.4048813797
 12/20  11:00:00,169.39896596,6.81899114108,0.000888964473748,0.0,80.527626,79.0911225,298.313289804,245.833711295,32.0568,20.4227785099
 12/20  12:00:00,170.172829156,6.84531001777,0.0,0.0,80.527626,79.0911225,250.467740587,195.007530065,32.0568,23.4034105215
 12/20  13:00:00,169.770095074,7.20910691975,0.0,0.0,80.527626,79.0911225,235.473348794,177.031865083,32.0568,26.3846837113
 12/20  14:00:00,166.042936101,7.46296789455,0.0,0.0,80.527626,75.0917375,235.405184189,192.96066497,16.0284,26.4161192193
 12/20  15:00:00,166.162231148,7.58631052606,0.0,0.0,80.527626,75.0917375,224.011283133,190.48504532,16.0284,17.4978378138
 12/20  16:00:00,164.043235174,7.49238243864,0.0,0.0,80.527626,73.092045,212.149705479,185.587952868,3.20568,23.3560726109
 12/20  17:00:00,164.699424935,6.83751640829,0.0,0.0,80.527626,73.092045,185.360504229,179.265804673,3.20568,2.88901955591
 12/20  18:00:00,128.573508673,6.81899114108,0.0,0.0,80.527626,29.818365,217.470257149,211.375560881,3.20568,2.88901626825
 12/20  19:00:00,128.591041262,6.81899114108,0.0,0.0,80.527626,29.818365,248.283547308,239.304956955,3.20568,5.7729103527
 12/20  20:00:00,128.822368483,6.81899114108,0.0,0.0,80.527626,29.818365,266.849544243,254.979396424,3.20568,8.66446781911
 12/20  21:00:00,128.828243423,6.81899114108,0.0,0.0,80.527626,29.818365,285.330197893,273.467742125,3.20568,8.65677576838
 12/20  22:00:00,55.4359781329,0.0,0.0,0.0,15.863942322,29.242365,8.98431457122,0.0,3.20568,5.77863457122
 12/20  23:00:00,55.3323879303,0.0,0.0,0.0,15.863942322,29.242365,8.96674748283,0.0,3.20568,5.76106748283
 12/20  24:00:00,56.1314241942,0.0,0.0,0.0,15.863942322,29.242365,6.09388373624,0.0,3.20568,2.88820373624
 12/21  01:00:00,55.8903199757,0.524785491365,0.0,0.0,15.863942322,29.242365,3.60230237628,0.376622376282,3.20568,0.02
 12/21  02:00:00,56.4183872132,1.04957098273,0.0,0.0,15.863942322,29.242365,7.0673167756,0.976921441063,3.20568,2.88471533454
 12/21  03:00:00,56.678564324,1.31196372841,0.0,0.0,15.863942322,29.242365,8.03342867708,1.94297705384,3.20568,2.88477162324
 12/21  04:00:00,56.61768036,1.25610114333,0.0,0.0,15.863942322,29.242365,9.25607375995,6.03039375995,3.20568,0.02
 12/21  05:00:00,58.5446350067,2.96420501321,0.0,0.0,15.863942322,29.242365,40.8991483145,34.8086794544,3.20568,2.88478886003
 12/21  06:00:00,58.5903853551,3.01691151898,0.0,0.0,15.863942322,29.242365,41.6756504761,35.5851822732,3.20568,2.88478820297
 12/21  07:00:00,65.3178645099,6.81899114108,0.0,0.0,15.863942322,29.818365,564.612313343,561.386633343,3.20568,0.02
 12/21  08:00:00,129.7429947,6.81899114108,0.0,0.0,80.527626,29.818365,461.146724433,455.052166184,3.20568,2.88887824879
 12/21  09:00:00,165.528057029,6.81899114108,0.0,0.0,80.527626,75.0917375,364.702169357,329.081242442,24.0426,11.5783269156
 12/21  10:00:00,165.501242515,6.81899114108,0.0013112388085,0.0,80.527626,75.0917375,350.199887003,305.751362752,24.0426,20.4059242517
 12/21  11:00:00,169.468508365,6.81899114108,0.00188402623103,0.0,80.527626,79.0911225,321.926124777,269.443761913,32.0568,20.4255628648
 12/21  12:00:00,170.185588035,6.81899114108,0.0,0.0,80.527626,79.0911225,276.60486947,221.144359563,32.0568,23.403709907
 12/21  13:00:00,169.393612283,6.81899114108,0.0,0.0,80.527626,79.0911225,256.699190475,198.258531753,32.0568,26.3838587224
 12/21  14:00:00,165.41453811,6.81899114108,0.0,0.0,80.527626,75.0917375,245.863942488,203.419764863,16.0284,26.4157776246
 12/21  15:00:00,165.408735952,6.81899114108,0.0,0.0,80.527626,75.0917375,228.773232952,195.247291799,16.0284,17.4975411535
 12/21  16:00:00,163.371670012,6.81899114108,0.0,0.0,80.527626,73.092045,215.652451062,189.090629765,3.20568,23.3561412966
 12/21  17:00:00,164.694582978,6.81899114108,0.0,0.0,80.527626,73.092045,200.206621833,194.112001636,3.20568,2.8889401971
 12/21  18:00:00,128.617157319,6.81899114108,0.0,0.0,80.527626,29.818365,245.446494648,239.351868804,3.20568,2.88894584375
 12/21  19:00:00,128.635657254,6.81899114108,0.0,0.0,80.527626,29.818365,273.055026678,264.07567407,3.20568,5.77367260874
 12/21  20:00:00,128.870752617,6.81899114108,0.0,0.0,80.527626,29.818365,293.56131316,281.691239756,3.20568,8.66439340434
 12/21  21:00:00,128.874040506,6.81899114108,0.0,0.0,80.527626,29.818365,309.5066557,297.643263063,3.20568,8.65771263655
 12/21  22:00:00,55.4341831732,0.0,0.0,0.0,15.863942322,29.242365,8.98430458525,0.0,3.20568,5.77862458525
 12/21  23:00:00,55.3303477332,0.0,0.0,0.0,15.863942322,29.242365,8.96671964917,0.0,3.20568,5.76103964917
 12/21  24:00:00,56.1291037397,0.0,0.0,0.0,15.863942322,29.242365,6.09387165956,0.0,3.20568,2.88819165956
 12/22  01:00:00,55.3624606311,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/22  02:00:00,56.418135629,1.04957098273,0.0,0.0,15.863942322,29.242365,7.19284469235,1.10299562248,3.20568,2.88416906986
 12/22  03:00:00,56.6774163984,1.31196372841,0.0,0.0,15.863942322,29.242365,7.74990160895,1.65946092061,3.20568,2.88476068834
 12/22  04:00:00,56.4103877931,1.04957098273,0.0,0.0,15.863942322,29.242365,5.01373230347,1.78805230347,3.20568,0.02
 12/22  05:00:00,57.7373274699,1.31196372841,0.0,0.0,15.863942322,29.242365,8.99650281125,2.90604063569,3.20568,2.88478217555
 12/22  06:00:00,57.3003676358,1.04957098273,0.0,0.0,15.863942322,29.242365,9.26097178055,3.17048976454,3.20568,2.88480201601
 12/22  07:00:00,65.6021281136,6.81899114108,0.0038007339205,0.0,15.863942322,29.818365,474.444158498,471.218478498,3.20568,0.02
 12/22  08:00:00,129.302781481,6.81899114108,0.000448905456094,0.0,80.527626,29.818365,344.200742219,338.106173619,3.20568,2.88888860079
 12/22  09:00:00,165.4557757,6.81899114108,0.00384704406089,0.0,80.527626,75.0917375,262.689942036,227.068751857,24.0426,11.5785901797
 12/22  10:00:00,165.228464232,6.81899114108,0.00263941062045,0.0,80.527626,75.0917375,215.048664643,170.599160875,24.0426,20.4069037678
 12/22  11:00:00,169.042261967,6.81899114108,0.00149817741418,0.0,80.527626,79.0911225,201.59868142,149.115061988,32.0568,20.4268194319
 12/22  12:00:00,169.737212051,6.87721168476,0.0,0.0,80.527626,79.0911225,170.163623076,114.701120739,32.0568,23.4057023371
 12/22  13:00:00,169.269137665,7.18440895493,0.0,0.0,80.527626,79.0911225,167.302968223,108.859720732,32.0568,26.3864474905
 12/22  14:00:00,164.999020907,6.86931438563,0.0,0.0,80.527626,75.0917375,175.963050094,133.515814652,16.0284,26.4188354424
 12/22  15:00:00,165.154697579,6.81899114108,0.0,0.0,80.527626,75.0917375,192.327298531,156.15331557,16.0284,20.1455829615
 12/22  16:00:00,163.150195986,6.81899114108,0.0,0.0,80.527626,73.092045,172.131299987,148.221313479,3.20568,20.7043065085
 12/22  17:00:00,164.404775889,6.81899114108,0.0,0.0,80.527626,73.092045,148.967730002,142.873283606,3.20568,2.88876639587
 12/22  18:00:00,128.361228629,6.81899114108,0.0,0.0,80.527626,29.818365,168.566206429,162.471749521,3.20568,2.88877690857
 12/22  19:00:00,128.346212273,6.81899114108,0.0,0.0,80.527626,29.818365,172.266723455,163.28758577,3.20568,5.77345768493
 12/22  20:00:00,128.29735998,6.81899114108,0.0,0.0,80.527626,29.818365,179.692437595,167.821330212,3.20568,8.66542738324
 12/22  21:00:00,128.301264259,6.81899114108,0.0,0.0,80.527626,29.818365,186.647322024,174.783854791,3.20568,8.65778723272
 12/22  22:00:00,55.3395307799,0.0,0.0,0.0,15.863942322,29.242365,8.98471719926,0.0,3.20568,5.77903719926
 12/22  23:00:00,55.3842690759,0.0,0.0,0.0,15.863942322,29.242365,8.96660306636,0.0,3.20568,5.76092306636
 12/22  24:00:00,56.1673196287,0.0,0.0,0.0,15.863942322,29.242365,6.09380388175,0.0,3.20568,2.88812388175
 12/23  01:00:00,55.4046533879,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  02:00:00,55.3963224334,0.0,0.0,0.0,15.863942322,29.242365,6.08875254431,0.0,3.20568,2.88307254431
 12/23  03:00:00,55.3879036758,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  04:00:00,55.3843650334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  05:00:00,55.5935131128,0.0,0.0,0.0,15.863942322,29.242365,6.08873763203,0.0,3.20568,2.88305763203
 12/23  06:00:00,55.5727577495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  07:00:00,55.5833282297,0.0,0.0,0.0,15.863942322,29.242365,6.088722914,0.0,3.20568,2.883042914
 12/23  08:00:00,55.5172008272,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  09:00:00,46.9465961763,0.0,0.0,0.0,15.863942322,29.242365,6.08870831824,0.0,3.20568,2.88302831824
 12/23  10:00:00,46.977545221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  11:00:00,46.977906892,0.0,0.0,0.0,15.863942322,29.242365,6.0904700921,0.0,3.20568,2.8847900921
 12/23  12:00:00,47.6863389101,0.0,0.0,0.0,15.863942322,29.242365,6.09041026573,0.0,3.20568,2.88473026573
 12/23  13:00:00,46.9538444333,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  14:00:00,46.9999709069,0.0,0.0,0.0,15.863942322,29.242365,6.08876345645,0.0,3.20568,2.88308345645
 12/23  15:00:00,47.015635592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  16:00:00,46.9963492085,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  17:00:00,48.3109395199,0.0,0.0,0.0,15.863942322,29.242365,6.0887489655,0.0,3.20568,2.8830689655
 12/23  18:00:00,55.4495742222,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  19:00:00,55.4464109851,0.0,0.0,0.0,15.863942322,29.242365,6.08873448793,0.0,3.20568,2.88305448793
 12/23  20:00:00,55.6568944082,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  21:00:00,55.6385959151,0.0,0.0,0.0,15.863942322,29.242365,6.08872003845,0.0,3.20568,2.88304003845
 12/23  22:00:00,55.5206742805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  23:00:00,55.3623159534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  24:00:00,56.099514546,0.0,0.0,0.0,15.863942322,29.242365,6.0887056023,0.0,3.20568,2.8830256023
 12/24  01:00:00,56.1442775041,0.787178237048,0.0,0.0,15.863942322,29.242365,3.55876502639,0.333085026386,3.20568,0.02
 12/24  02:00:00,56.287779069,0.932523691454,0.0,0.0,15.863942322,29.242365,6.61076383993,0.522069591315,3.20568,2.88301424861
 12/24  03:00:00,56.6662211175,1.31196372841,0.0,0.0,15.863942322,29.242365,4.12109894478,0.895418944783,3.20568,0.02
 12/24  04:00:00,56.4013446781,1.04957098273,0.0,0.0,15.863942322,29.242365,6.99490091961,0.906135153368,3.20568,2.88308576624
 12/24  05:00:00,56.8818541483,1.31196372841,0.0,0.0,15.863942322,29.242365,4.41472843617,1.18904843617,3.20568,0.02
 12/24  06:00:00,56.2911690466,0.72865459141,0.0,0.0,15.863942322,29.242365,3.94677296732,0.721092967319,3.20568,0.02
 12/24  07:00:00,56.88756708,1.31196372841,0.0,0.0,15.863942322,29.242365,7.69272742801,1.60397264023,3.20568,2.88307478778
 12/24  08:00:00,56.4937112814,0.991047337092,0.0,0.0,15.863942322,29.242365,4.18414127766,0.958461277664,3.20568,0.02
 12/24  09:00:00,47.7167236095,0.787178237048,0.0,0.0,15.863942322,29.242365,6.87800027848,0.787671358257,3.20568,2.88464892022
 12/24  10:00:00,47.7301939864,0.787178237048,0.0,0.0,15.863942322,29.242365,6.87199312954,0.782101021185,3.20568,2.88421210835
 12/24  11:00:00,46.9288523842,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  12:00:00,47.6471041674,0.0,0.0,0.0,15.863942322,29.242365,6.09046883336,0.0,3.20568,2.88478883336
 12/24  13:00:00,46.9032246861,0.0,0.0,0.0,15.863942322,29.242365,6.09041294064,0.0,3.20568,2.88473294064
 12/24  14:00:00,46.9385353868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  15:00:00,46.9512922833,0.0,0.0,0.0,15.863942322,29.242365,6.0887666718,0.0,3.20568,2.8830866718
 12/24  16:00:00,46.939014115,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  17:00:00,48.2700590544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  18:00:00,55.4144198684,0.0,0.0,0.0,15.863942322,29.242365,6.08875587093,0.0,3.20568,2.88307587093
 12/24  19:00:00,55.4129918019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  20:00:00,55.8301139016,0.203869100044,0.0,0.0,15.863942322,29.242365,6.30104726974,0.212302183488,3.20568,2.88306508625
 12/24  21:00:00,56.6045552644,0.991047337092,0.0,0.0,15.863942322,29.242365,4.24476022701,1.01908022701,3.20568,0.02
 12/24  22:00:00,56.5513040128,1.04957098273,0.0,0.0,15.863942322,29.242365,7.9407670243,1.85203272518,3.20568,2.88305429912
 12/24  23:00:00,56.6614753278,1.31196372841,0.0,0.0,15.863942322,29.242365,6.43282935609,3.20714935609,3.20568,0.02
 12/24  24:00:00,57.9634290338,1.87569162513,0.0,0.0,15.863942322,29.242365,16.7602557119,13.5345757119,3.20568,0.02
 12/25  01:00:00,57.4887003418,2.13808437081,0.0,0.0,15.863942322,29.242365,22.2312594739,16.1429692445,3.20568,2.88261022938
 12/25  02:00:00,57.6363570958,2.28875194633,0.0,0.0,15.863942322,29.242365,24.9274221839,21.7017421839,3.20568,0.02
 12/25  03:00:00,58.4313373885,3.07522362282,0.0,0.0,15.863942322,29.242365,34.4121148815,28.3233421889,3.20568,2.88309269268
 12/25  04:00:00,58.4908507105,3.13650344424,0.0,0.0,15.863942322,29.242365,36.9106140619,33.6849340619,3.20568,0.02
 12/25  05:00:00,58.7806847097,3.20318145708,0.0,0.0,15.863942322,29.242365,40.2946000681,34.20583481,3.20568,2.88308525816
 12/25  06:00:00,58.5606615098,3.00242181309,0.0,0.0,15.863942322,29.242365,39.8907231972,36.6650431972,3.20568,0.02
 12/25  07:00:00,59.4795469828,3.89522046833,0.0,0.0,15.863942322,29.242365,54.2051102471,50.9794302471,3.20568,0.02
 12/25  08:00:00,58.0362972167,2.53745732967,0.0,0.0,15.863942322,29.242365,36.1602543729,30.0715514813,3.20568,2.88302289165
 12/25  09:00:00,48.5331422919,1.60175784622,0.0,0.0,15.863942322,29.242365,20.9623114225,14.871927075,3.20568,2.88470434756
 12/25  10:00:00,47.994262495,1.04957098273,0.0,0.0,15.863942322,29.242365,9.53999363653,6.31431363653,3.20568,0.02
 12/25  11:00:00,48.2438948472,1.31196372841,0.0,0.0,15.863942322,29.242365,12.0199652124,5.92963280397,3.20568,2.88465240842
 12/25  12:00:00,48.6940772576,1.04957098273,0.0,0.0,15.863942322,29.242365,7.65249700435,4.40394762212,3.20568,0.0428693822317
 12/25  13:00:00,47.6841336053,0.787178237048,0.0,0.0,15.863942322,29.242365,8.34566439142,2.27802107653,3.20568,2.86196331488
 12/25  14:00:00,47.6149592388,0.681464486575,0.0,0.0,15.863942322,29.242365,7.98395938224,1.89347777277,3.20568,2.88480160947
 12/25  15:00:00,47.4483971403,0.504037608042,0.0,0.0,15.863942322,29.242365,3.99943126952,0.773751269517,3.20568,0.02
 12/25  16:00:00,46.9312500467,0.0,0.0,0.0,15.863942322,29.242365,6.08865237448,0.0,3.20568,2.88297237448
 12/25  17:00:00,48.2622895745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  18:00:00,55.4068428748,0.0,0.0,0.0,15.863942322,29.242365,6.08864530555,0.0,3.20568,2.88296530555
 12/25  19:00:00,56.4003613138,0.991047337092,0.0,0.0,15.863942322,29.242365,5.69958148157,2.47390148157,3.20568,0.02
 12/25  20:00:00,56.6737107843,1.04957098273,0.0,0.0,15.863942322,29.242365,7.26075813063,4.03507813063,3.20568,0.02
 12/25  21:00:00,56.6592961612,1.04957098273,0.0,0.0,15.863942322,29.242365,11.3167201591,5.22799898982,3.20568,2.88304116928
 12/25  22:00:00,58.4024821639,2.89536162635,0.0,0.0,15.863942322,29.242365,39.9087215626,36.6830415626,3.20568,0.02
 12/25  23:00:00,58.2076916842,2.8539196116,0.0,0.0,15.863942322,29.242365,45.7396666078,39.6510354421,3.20568,2.8829511657
 12/25  24:00:00,59.8596284922,3.75032340943,0.0,0.0,15.863942322,29.242365,61.30127314,58.07559314,3.20568,0.02
 12/26  01:00:00,58.4683501255,3.10568689339,0.0,0.0,15.863942322,29.242365,57.0249652701,50.9346567536,3.20568,2.88462851646
 12/26  02:00:00,59.2701392084,3.89522046833,0.0,0.0,15.863942322,29.242365,68.7501431604,65.5244631604,3.20568,0.02
 12/26  03:00:00,58.6498875826,3.28140050315,0.0,0.0,15.863942322,29.242365,65.6420828382,59.5515678116,3.20568,2.88483502652
 12/26  04:00:00,59.4887510616,4.10175062893,0.0,0.0,15.863942322,29.242365,89.0428729466,82.9523427525,3.20568,2.88485019412
 12/26  05:00:00,59.7289628442,3.28140050315,0.0,0.0,15.863942322,29.242365,77.9180483924,74.6923683924,3.20568,0.02
 12/26  06:00:00,60.987049497,4.69092985524,0.0,0.0,15.863942322,29.242365,105.250554802,99.1601375857,3.20568,2.88473721587
 12/26  07:00:00,65.6677812743,6.81899114108,0.0,0.0,15.863942322,29.818365,681.611686176,675.521317089,3.20568,2.88468908683
 12/26  08:00:00,129.936307356,6.81899114108,0.0,0.0,80.527626,29.818365,457.288723837,451.193900366,3.20568,2.8891434714
 12/26  09:00:00,165.595079685,6.81899114108,0.00394531909794,0.0,80.527626,75.0917375,352.551287701,316.929083799,24.0426,11.5796039024
 12/26  10:00:00,165.515143786,6.81899114108,0.00179601010704,0.0,80.527626,75.0917375,331.756797901,290.217395552,24.0426,17.4968023488
 12/26  11:00:00,169.500207152,6.81899114108,0.00100712641916,0.0,80.527626,79.0911225,326.945991939,271.543815508,32.0568,23.345376431
 12/26  12:00:00,170.246874008,6.81899114108,0.0,0.0,80.527626,79.0911225,296.197317685,240.732541859,32.0568,23.4079758263
 12/26  13:00:00,169.470790374,6.81899114108,0.0,0.0,80.527626,79.0911225,281.569089143,226.049435692,32.0568,23.4628534511
 12/26  14:00:00,165.45850683,6.81899114108,0.0,0.0,80.527626,75.0917375,277.094209635,231.704087979,16.0284,29.3617216551
 12/26  15:00:00,165.437137865,6.81899114108,0.0,0.0,80.527626,75.0917375,262.142119732,228.613817039,16.0284,17.4999026927
 12/26  16:00:00,163.398460714,6.81899114108,0.0,0.0,80.527626,73.092045,252.231166764,225.664483434,3.20568,23.3610033304
 12/26  17:00:00,164.76246545,6.81899114108,0.0,0.0,80.527626,73.092045,263.83477721,257.739942719,3.20568,2.8891544911
 12/26  18:00:00,128.704326099,6.81899114108,0.0,0.0,80.527626,29.818365,309.926138742,303.83127676,3.20568,2.88918198205
 12/26  19:00:00,128.717713127,6.81899114108,0.0,0.0,80.527626,29.818365,324.712584151,315.733397053,3.20568,5.77350709807
 12/26  20:00:00,128.733620348,6.81899114108,0.0,0.0,80.527626,29.818365,334.425803389,322.55436203,3.20568,8.66576135968
 12/26  21:00:00,128.741311041,6.81899114108,0.0,0.0,80.527626,29.818365,337.235976163,325.372072688,3.20568,8.65822347529
 12/26  22:00:00,55.2733963454,0.0,0.0,0.0,15.863942322,29.242365,8.98518984386,0.0,3.20568,5.77950984386
 12/26  23:00:00,55.3230607545,0.0,0.0,0.0,15.863942322,29.242365,8.96718765259,0.0,3.20568,5.76150765259
 12/26  24:00:00,56.3859492632,0.262392745683,0.0,0.0,15.863942322,29.242365,6.42453281542,0.330567351592,3.20568,2.88828546383
 12/27  01:00:00,56.6760122979,1.31196372841,0.0,0.0,15.863942322,29.242365,4.9113633637,1.6856833637,3.20568,0.02
 12/27  02:00:00,56.4136280098,1.04957098273,0.0,0.0,15.863942322,29.242365,8.2040054908,2.11349963335,3.20568,2.88482585745
 12/27  03:00:00,57.0825778831,1.7104306404,0.0,0.0,15.863942322,29.242365,12.0683682829,5.97784299655,3.20568,2.88484528634
 12/27  04:00:00,58.1779772875,2.80129936637,0.0,0.0,15.863942322,29.242365,33.4428005372,30.2171205372,3.20568,0.02
 12/27  05:00:00,59.0028385636,3.40610647509,0.0,0.0,15.863942322,29.242365,48.5606552281,42.4702391611,3.20568,2.88473606696
 12/27  06:00:00,59.4332267123,3.83935788325,0.0,0.0,15.863942322,29.242365,68.3018664839,62.2113245517,3.20568,2.88486193226
 12/27  07:00:00,65.3315366134,6.81899114108,0.0,0.0,15.863942322,29.818365,616.211172016,612.985492016,3.20568,0.02
 12/27  08:00:00,129.974089556,6.81899114108,0.0,0.0,80.527626,29.818365,504.583333716,495.619370594,3.20568,5.75828312207
 12/27  09:00:00,165.602438078,6.81899114108,0.0,0.0,80.527626,75.0917375,396.54587096,360.925133745,24.0426,11.578137215
 12/27  10:00:00,165.491635201,6.81899114108,0.000934370290651,0.0,80.527626,75.0917375,351.798374685,310.26168962,24.0426,17.4940850656
 12/27  11:00:00,169.445737677,6.81899114108,0.000765169680206,0.0,80.527626,79.0911225,327.461984752,274.974965086,32.0568,20.4302196658
 12/27  12:00:00,170.179103781,6.81899114108,0.0,0.0,80.527626,79.0911225,284.252385159,228.783956693,32.0568,23.4116284657
 12/27  13:00:00,169.412189042,6.81899114108,0.0,0.0,80.527626,79.0911225,264.487437295,206.036709328,32.0568,26.393927967
 12/27  14:00:00,165.424721102,6.81899114108,0.0,0.0,80.527626,75.0917375,252.905456141,210.451370403,16.0284,26.4256857386
 12/27  15:00:00,165.414062946,6.81899114108,0.0,0.0,80.527626,75.0917375,238.631334335,202.187354731,16.0284,20.4155796037
 12/27  16:00:00,163.37731095,6.81899114108,0.0,0.0,80.527626,73.092045,225.476727942,198.908661326,3.20568,23.3623866157
 12/27  17:00:00,164.718262742,6.81899114108,0.0,0.0,80.527626,73.092045,221.14122606,215.046659295,3.20568,2.88888676506
 12/27  18:00:00,128.658730931,6.81899114108,0.0,0.0,80.527626,29.818365,279.344760288,273.250161827,3.20568,2.88891846021
 12/27  19:00:00,128.68185479,6.81899114108,0.0,0.0,80.527626,29.818365,311.617803205,302.63823433,3.20568,5.77388887459
 12/27  20:00:00,128.915129932,6.81899114108,0.0,0.0,80.527626,29.818365,324.504290379,312.633512764,3.20568,8.66509761497
 12/27  21:00:00,128.934716771,6.81899114108,0.0,0.0,80.527626,29.818365,343.514538233,331.651244006,3.20568,8.65761422697
 12/27  22:00:00,55.4245912722,0.0,0.0,0.0,15.863942322,29.242365,8.98502248722,0.0,3.20568,5.77934248722
 12/27  23:00:00,55.3227307114,0.0,0.0,0.0,15.863942322,29.242365,8.96732649154,0.0,3.20568,5.76164649154
 12/27  24:00:00,57.442653099,1.31196372841,0.0,0.0,15.863942322,29.242365,8.09160895547,1.99756152525,3.20568,2.88836743022
 12/28  01:00:00,56.4141807491,1.04957098273,0.0,0.0,15.863942322,29.242365,5.89924802259,2.67356802259,3.20568,0.02
 12/28  02:00:00,58.5896393295,3.20318145708,0.0,0.0,15.863942322,29.242365,41.2274803555,35.1369337462,3.20568,2.88486660928
 12/28  03:00:00,58.5044517051,3.11617637467,0.0,0.0,15.863942322,29.242365,52.6978262815,46.6073185176,3.20568,2.88482776387
 12/28  04:00:00,59.5213202146,4.10175062893,0.0,0.0,15.863942322,29.242365,78.2276929303,75.0020129303,3.20568,0.02
 12/28  05:00:00,58.889392468,3.28140050315,0.0,0.0,15.863942322,29.242365,66.1059906931,60.0154723636,3.20568,2.88483832952
 12/28  06:00:00,59.7224258178,4.10175062893,0.0,0.0,15.863942322,29.242365,88.6248328001,82.5343043363,3.20568,2.88484846378
 12/28  07:00:00,65.3292851983,6.81899114108,0.0,0.0,15.863942322,29.818365,619.37006738,616.14438738,3.20568,0.02
 12/28  08:00:00,129.927551477,6.81899114108,0.0,0.0,80.527626,29.818365,464.009522434,455.0457723,3.20568,5.75807013438
 12/28  09:00:00,165.580797357,6.81899114108,0.00158242706586,0.0,80.527626,75.0917375,354.529714642,321.796906332,24.0426,8.69020831013
 12/28  10:00:00,165.505927016,6.81899114108,0.00145655691995,0.0,80.527626,75.0917375,342.765134341,298.312613343,24.0426,20.4099209979
 12/28  11:00:00,169.49628858,6.81899114108,0.000852106861821,0.0,80.527626,79.0911225,339.970455594,287.48383183,32.0568,20.4298237645
 12/28  12:00:00,170.248710403,6.81899114108,0.0,0.0,80.527626,79.0911225,308.328806581,252.860424318,32.0568,23.4115822631
 12/28  13:00:00,169.474790341,6.81899114108,0.0,0.0,80.527626,79.0911225,293.964964177,235.513826947,32.0568,26.3943372301
 12/28  14:00:00,165.469986312,6.81899114108,0.0,0.0,80.527626,75.0917375,278.964569287,236.509661847,16.0284,26.4265074398
 12/28  15:00:00,165.418861668,6.81899114108,0.0,0.0,80.527626,75.0917375,256.964629672,220.520026019,16.0284,20.4162036532
 12/28  16:00:00,163.386830781,6.81899114108,0.0,0.0,80.527626,73.092045,243.177081997,216.607985224,3.20568,23.3634167732
 12/28  17:00:00,164.748472096,6.81899114108,0.0,0.0,80.527626,73.092045,254.441964156,248.347343047,3.20568,2.88894110884
 12/28  18:00:00,128.700514722,6.81899114108,0.0,0.0,80.527626,29.818365,313.392487158,307.297830228,3.20568,2.88897692971
 12/28  19:00:00,128.730424167,6.81899114108,0.0,0.0,80.527626,29.818365,342.448195114,333.468464856,3.20568,5.77405025743
 12/28  20:00:00,128.972978369,6.81899114108,0.0,0.0,80.527626,29.818365,357.457884689,345.586809285,3.20568,8.66539540393
 12/28  21:00:00,128.991992565,6.81899114108,0.0,0.0,80.527626,29.818365,369.261926225,357.398343146,3.20568,8.65790307864
 12/28  22:00:00,55.4205674018,0.0,0.0,0.0,15.863942322,29.242365,8.98502403691,0.0,3.20568,5.77934403691
 12/28  23:00:00,55.5798784815,0.262392745683,0.0,0.0,15.863942322,29.242365,9.33536489766,0.367809566531,3.20568,5.76187533112
 12/28  24:00:00,57.4385147086,1.31196372841,0.0,0.0,15.863942322,29.242365,8.2408762272,2.14700721443,3.20568,2.88818901277
 12/29  01:00:00,56.4122605807,1.04957098273,0.0,0.0,15.863942322,29.242365,6.05983498851,2.83415498851,3.20568,0.02
 12/29  02:00:00,57.7401909712,2.36624538692,0.0,0.0,15.863942322,29.242365,24.4542741056,18.3638716461,3.20568,2.88472245956
 12/29  03:00:00,58.8124940284,3.42629756205,0.0,0.0,15.863942322,29.242365,51.4058431716,45.315306674,3.20568,2.88485649759
 12/29  04:00:00,58.6538746414,3.26841970136,0.0,0.0,15.863942322,29.242365,46.7136017335,43.4879217335,3.20568,0.02
 12/29  05:00:00,60.2956322551,3.83935788325,0.0,0.0,15.863942322,29.242365,67.8933248185,61.8027909395,3.20568,2.88485387895
 12/29  06:00:00,59.8316627629,3.54379324883,0.0,0.0,15.863942322,29.242365,68.8678368625,62.7772895113,3.20568,2.88486735118
 12/29  07:00:00,65.6748216757,6.81899114108,0.0,0.0,15.863942322,29.818365,638.169695482,634.944015482,3.20568,0.02
 12/29  08:00:00,129.986392104,6.81899114108,0.0,0.0,80.527626,29.818365,503.383868591,494.420513314,3.20568,5.75767527697
 12/29  09:00:00,165.629473082,6.81899114108,0.0,0.0,80.527626,75.0917375,392.221788188,359.489967679,24.0426,8.68922050915
 12/29  10:00:00,165.516036347,6.81899114108,0.00150958738317,0.0,80.527626,75.0917375,357.726245434,313.271943173,24.0426,20.4117022615
 12/29  11:00:00,169.481571138,6.81899114108,0.00218786535174,0.0,80.527626,79.0911225,317.107732348,264.619094211,32.0568,20.4318381364
 12/29  12:00:00,170.17615682,6.81899114108,0.0,0.0,80.527626,79.0911225,268.427942783,212.956892276,32.0568,23.4142505075
 12/29  13:00:00,169.393041576,6.81899114108,0.0,0.0,80.527626,79.0911225,255.446297768,196.99174937,32.0568,26.397748398
 12/29  14:00:00,165.40106785,6.81899114108,0.0,0.0,80.527626,75.0917375,240.065800057,195.157259294,16.0284,28.8801407622
 12/29  15:00:00,165.393171576,6.81899114108,0.0,0.0,80.527626,75.0917375,222.495783443,188.484717833,16.0284,17.9826656101
 12/29  16:00:00,163.370052518,6.81899114108,0.0,0.0,80.527626,73.092045,221.396051184,194.826364441,3.20568,23.3640067427
 12/29  17:00:00,164.707097688,6.81899114108,0.0,0.0,80.527626,73.092045,224.683689108,218.58917549,3.20568,2.88883361837
 12/29  18:00:00,128.639979749,6.81899114108,0.0,0.0,80.527626,29.818365,282.158840952,276.064287168,3.20568,2.88887378356
 12/29  19:00:00,128.668408826,6.81899114108,0.0,0.0,80.527626,29.818365,315.431979362,306.4534462,3.20568,5.77285316218
 12/29  20:00:00,128.702097472,6.81899114108,0.0,0.0,80.527626,29.818365,338.71752666,326.845209682,3.20568,8.66663697841
 12/29  21:00:00,128.729126198,6.81899114108,0.0,0.0,80.527626,29.818365,351.413331465,339.54948728,3.20568,8.65816418494
 12/29  22:00:00,55.268645387,0.0,0.0,0.0,15.863942322,29.242365,8.98463160916,0.0,3.20568,5.77895160916
 12/29  23:00:00,55.3187772464,0.0,0.0,0.0,15.863942322,29.242365,8.96726988363,0.0,3.20568,5.76158988363
 12/29  24:00:00,56.9108656188,0.787178237048,0.0,0.0,15.863942322,29.242365,6.94742202747,0.853340946172,3.20568,2.8884010813
 12/30  01:00:00,56.4098540504,1.04957098273,0.0,0.0,15.863942322,29.242365,4.79186742818,1.56618742818,3.20568,0.02
 12/30  02:00:00,56.6745601009,1.31196372841,0.0,0.0,15.863942322,29.242365,8.81715652158,2.7284595057,3.20568,2.88301701588
 12/30  03:00:00,57.6776927762,2.31038280184,0.0,0.0,15.863942322,29.242365,24.1436124994,20.9179324994,3.20568,0.02
 12/30  04:00:00,58.5458886717,3.16504597223,0.0,0.0,15.863942322,29.242365,44.1868470228,38.0980565285,3.20568,2.88311049427
 12/30  05:00:00,59.4433245389,3.83935788325,0.0,0.0,15.863942322,29.242365,63.542258865,60.316578865,3.20568,0.02
 12/30  06:00:00,59.1455455916,3.54379324883,0.0,0.0,15.863942322,29.242365,69.0015015942,62.9127288741,3.20568,2.88309272019
 12/30  07:00:00,59.4695771863,3.83935788325,0.0,0.0,15.863942322,29.242365,86.3582108303,83.1325308303,3.20568,0.02
 12/30  08:00:00,59.083083514,3.54379324883,0.0,0.0,15.863942322,29.242365,69.4162471088,66.1905671088,3.20568,0.02
 12/30  09:00:00,50.7159345002,3.75674581901,0.0,0.0,15.863942322,29.242365,77.6487087259,71.5599147319,3.20568,2.88311399408
 12/30  10:00:00,49.4695801771,2.51481672396,0.0,0.0,15.863942322,29.242365,40.2373341043,37.0116541043,3.20568,0.02
 12/30  11:00:00,49.7535428955,2.82130048946,0.0,0.0,15.863942322,29.242365,47.4523670141,41.3618342051,3.20568,2.88485280899
 12/30  12:00:00,49.365591867,1.72502404961,0.0,0.0,15.863942322,29.242365,24.1952110514,18.104711734,3.20568,2.88481931741
 12/30  13:00:00,47.938747664,1.04957098273,0.0,0.0,15.863942322,29.242365,9.10239664224,5.87671664224,3.20568,0.02
 12/30  14:00:00,48.1907906804,1.26477362358,0.0,0.0,15.863942322,29.242365,11.1814035452,5.09270524846,3.20568,2.88301829677
 12/30  15:00:00,46.93296108,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  16:00:00,47.2958002335,0.371881636058,0.0,0.0,15.863942322,29.242365,6.92194823317,0.833156126389,3.20568,2.88311210678
 12/30  17:00:00,49.3086445368,1.04957098273,0.0,0.0,15.863942322,29.242365,6.20887975944,2.98319975944,3.20568,0.02
 12/30  18:00:00,56.371655189,0.965564714724,0.0,0.0,15.863942322,29.242365,10.1168586567,4.02805630548,3.20568,2.88312235118
 12/30  19:00:00,57.8668121326,2.45676448234,0.0,0.0,15.863942322,29.242365,33.6776013909,30.4519213909,3.20568,0.02
 12/30  20:00:00,57.906205617,2.2798670757,0.0,0.0,15.863942322,29.242365,36.6126909246,33.3870109246,3.20568,0.02
 12/30  21:00:00,58.7887287746,3.16502663523,0.0,0.0,15.863942322,29.242365,56.7480061009,50.6592347793,3.20568,2.88309132163
 12/30  22:00:00,59.0745510959,3.52067777172,0.0,0.0,15.863942322,29.242365,90.1361861528,86.9105061528,3.20568,0.02
 12/30  23:00:00,59.8766922462,4.45165258667,0.0,0.0,15.863942322,29.242365,121.002932425,114.914125904,3.20568,2.88312652167
 12/30  24:00:00,60.6767638967,4.48861507209,0.0,0.0,15.863942322,29.242365,121.738740279,118.513060279,3.20568,0.02
 12/31  01:00:00,60.1331627633,4.66207373893,0.0,0.0,15.863942322,29.242365,143.76374161,137.674956082,3.20568,2.88310552782
 12/31  02:00:00,60.0548500686,4.57278353299,0.0,0.0,15.863942322,29.242365,131.566307604,128.340627604,3.20568,0.02
 12/31  03:00:00,60.1838354338,4.70415796938,0.0,0.0,15.863942322,29.242365,132.347216475,129.121536475,3.20568,0.02
 12/31  04:00:00,60.0528260526,4.57278353299,0.0,0.0,15.863942322,29.242365,123.724288776,117.635490151,3.20568,2.88311862574
 12/31  05:00:00,60.4582593045,4.76759431666,0.0,0.0,15.863942322,29.242365,124.956000852,121.730320852,3.20568,0.02
 12/31  06:00:00,60.4250882833,4.78423802394,0.0,0.0,15.863942322,29.242365,117.479145253,111.390333365,3.20568,2.88313188831
 12/31  07:00:00,60.662648229,5.0001942567,0.0,0.0,15.863942322,29.242365,123.358245451,120.132565451,3.20568,0.02
 12/31  08:00:00,60.0536395116,4.53069930254,0.0,0.0,15.863942322,29.242365,94.5044918114,88.415699793,3.20568,2.88311201843
 12/31  09:00:00,51.0400608379,4.07289451261,0.0,0.0,15.863942322,29.242365,94.603026011,91.377346011,3.20568,0.02
 12/31  10:00:00,50.4161340085,3.43806570748,0.0,0.0,15.863942322,29.242365,74.5019388994,68.4113770009,3.20568,2.8848818985
 12/31  11:00:00,50.0456010166,3.11031243999,0.0,0.0,15.863942322,29.242365,54.5299467083,48.4393638946,3.20568,2.88490281367
 12/31  12:00:00,50.6677296806,3.02435349331,0.0,0.0,15.863942322,29.242365,43.9769496184,40.7512696184,3.20568,0.02
 12/31  13:00:00,49.2042087331,2.31907770861,0.0,0.0,15.863942322,29.242365,32.4768224074,26.3862693805,3.20568,2.88487302686
 12/31  14:00:00,48.0646176816,1.1439511924,0.0,0.0,15.863942322,29.242365,12.3746661282,6.28414310554,3.20568,2.88484302271
 12/31  15:00:00,47.5479003719,0.619165701034,0.0,0.0,15.863942322,29.242365,5.64675769701,2.42107769701,3.20568,0.02
 12/31  16:00:00,46.914508699,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  17:00:00,48.7917304732,0.544256694041,0.0,0.0,15.863942322,29.242365,13.3407208531,7.25195167245,3.20568,2.88308918062
 12/31  18:00:00,57.2743924729,1.87569162513,0.0,0.0,15.863942322,29.242365,21.0182796088,17.7925996088,3.20568,0.02
 12/31  19:00:00,57.9638070786,2.5641254938,0.0,0.0,15.863942322,29.242365,37.0785406972,30.9897579551,3.20568,2.88310274216
 12/31  20:00:00,58.7903986965,3.17073517381,0.0,0.0,15.863942322,29.242365,47.3279574703,44.1022774703,3.20568,0.02
 12/31  21:00:00,58.4954100055,2.88834130504,0.0,0.0,15.863942322,29.242365,49.109886636,43.0211178913,3.20568,2.88308874467
 12/31  22:00:00,60.0295263286,4.48290645066,0.0,0.0,15.863942322,29.242365,95.3500353835,92.1243553835,3.20568,0.02
 12/31  23:00:00,59.7280187592,4.32058745913,0.0,0.0,15.863942322,29.242365,101.500778904,98.2750989039,3.20568,0.02
 12/31  24:00:00,60.9931968346,4.79853817904,0.0,0.0,15.863942322,29.242365,140.774295174,134.68550166,3.20568,2.88311351401
